Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,15,0.0,101.5,2.45,12.45,101.5,90.46,71.32
2018,1,11,11,30,0.0,94.0,2.4,13.0,94.0,83.51,65.26
2018,1,11,11,45,0.5,109.5,2.35,13.5,110.0,98.34,77.51
2018,1,11,12,0,1.0,125.0,2.3,14.0,126.0,113.51,89.93
2018,1,11,12,15,1.5,135.5,2.35,14.4,136.5,124.22,98.63
2018,1,11,12,30,2.0,146.0,2.4,14.8,147.0,135.22,107.54
2018,1,11,12,45,4.0,155.5,2.4,15.2,157.5,146.79,116.95
2018,1,11,13,0,6.0,165.0,2.4,15.6,168.0,158.8,126.71
2018,1,11,13,15,3.5,137.0,2.4,15.85,139.0,128.79,101.98
2018,1,11,13,30,1.0,109.0,2.4,16.1,110.0,99.19,77.5
2018,1,11,13,45,2.0,102.0,2.4,16.35,103.0,93.45,72.84
2018,1,11,14,0,3.0,95.0,2.4,16.6,96.0,87.72,68.16
2018,1,11,14,15,3.5,115.5,2.3,16.55,117.0,109.31,86.24
2018,1,11,14,30,4.0,136.0,2.2,16.5,138.0,132.91,105.91
2018,1,11,14,45,2.5,121.0,2.05,16.45,122.0,116.68,92.56
2018,1,11,15,0,1.0,106.0,1.9,16.4,106.0,100.47,79.19
2018,1,11,15,15,7.5,98.0,1.8,15.95,100.0,98.72,78.28
2018,1,11,15,30,14.0,90.0,1.7,15.5,94.0,96.89,77.19
2018,1,11,15,45,10.0,72.0,1.55,15.0,74.5,74.92,58.61
2018,1,11,16,0,6.0,54.0,1.4,14.5,55.0,53.09,39.92
2018,1,11,16,15,3.0,36.0,1.45,14.25,36.5,33.89,23.31
2018,1,11,16,30,0.0,18.0,1.5,14.0,18.0,15.82,7.67
2018,1,11,16,45,4.5,13.5,1.6,13.75,14.0,15.0,6.62
2018,1,11,17,0,9.0,9.0,1.7,13.5,10.0,13.51,0.52
2018,1,11,17,15,9.0,5.5,1.75,13.55,6.0,10.09,0.0
2018,1,11,17,30,9.0,2.0,1.8,13.6,2.0,0.0,0.0
2018,1,11,17,45,4.5,1.0,1.9,13.7,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,12,7,15,18.0,2.5,1.9,14.45,2.5,0.0,0.0
2018,1,12,7,30,36.0,5.0,1.9,14.7,5.0,4.55,0.0
2018,1,12,7,45,85.5,16.5,1.95,14.95,22.0,15.01,0.0
2018,1,12,8,0,135.0,28.0,2.0,15.2,39.0,21.88,10.68
2018,1,12,8,15,210.5,40.0,2.05,15.5,69.5,30.86,20.85
2018,1,12,8,30,286.0,52.0,2.1,15.8,100.0,57.28,34.09
2018,1,12,8,45,270.0,69.5,2.2,16.1,125.0,90.95,59.42
2018,1,12,9,0,254.0,87.0,2.3,16.4,150.0,121.59,85.84
2018,1,12,9,15,197.5,105.5,2.45,16.7,159.5,142.66,107.02
2018,1,12,9,30,141.0,124.0,2.6,17.0,169.0,154.66,120.1
2018,1,12,9,45,84.5,126.5,2.75,17.3,154.5,147.51,116.33
2018,1,12,10,0,28.0,129.0,2.9,17.6,140.0,129.5,102.51
2018,1,12,10,15,14.0,102.0,3.0,17.95,107.5,97.09,75.7
2018,1,12,10,30,0.0,75.0,3.1,18.3,75.0,66.34,49.99
2018,1,12,10,45,52.5,82.5,3.2,18.65,107.5,109.16,85.96
2018,1,12,11,0,105.0,90.0,3.3,19.0,140.0,156.61,125.65
2018,1,12,11,15,164.0,102.5,3.3,19.15,184.5,212.88,172.43
2018,1,12,11,30,223.0,115.0,3.3,19.3,229.0,273.82,222.49
2018,1,12,11,45,169.0,143.5,3.3,19.5,231.0,276.48,223.21
2018,1,12,12,0,115.0,172.0,3.3,19.7,233.0,263.84,211.7
2018,1,12,12,15,137.5,177.5,3.25,19.65,251.0,292.29,235.01
2018,1,12,12,30,160.0,183.0,3.2,19.6,269.0,321.72,258.89
2018,1,12,12,45,98.5,163.0,3.15,19.6,216.0,254.36,204.16
2018,1,12,13,0,37.0,143.0,3.1,19.6,163.0,171.14,135.89
2018,1,12,13,15,18.5,100.5,3.1,19.65,110.5,111.78,87.35
2018,1,12,13,30,0.0,58.0,3.1,19.7,58.0,51.26,36.97
2018,1,12,13,45,0.0,59.0,3.1,19.75,59.0,52.14,37.78
2018,1,12,14,0,0.0,60.0,3.1,19.8,60.0,53.02,38.55
2018,1,12,14,15,0.0,67.0,3.0,19.75,67.0,59.23,43.78
2018,1,12,14,30,0.0,74.0,2.9,19.7,74.0,65.45,49.03
2018,1,12,14,45,0.0,67.5,2.8,19.65,67.5,59.66,44.32
2018,1,12,15,0,0.0,61.0,2.7,19.6,61.0,53.89,39.59
2018,1,12,15,15,12.0,66.0,2.4,19.05,69.5,68.23,52.25
2018,1,12,15,30,24.0,71.0,2.1,18.5,78.0,89.7,70.78
2018,1,12,15,45,12.5,69.0,1.8,17.95,72.5,73.27,56.65
2018,1,12,16,0,1.0,67.0,1.5,17.4,67.0,64.54,48.87
2018,1,12,16,15,0.5,53.0,1.55,16.8,53.0,50.22,36.66
2018,1,12,16,30,0.0,39.0,1.6,16.2,39.0,35.68,24.12
2018,1,12,16,45,9.5,27.5,1.65,15.6,28.0,34.28,22.27
2018,1,12,17,0,19.0,16.0,1.7,15.0,17.0,33.27,11.81
2018,1,12,17,15,19.0,9.5,1.8,15.05,9.5,19.41,0.0
2018,1,12,17,30,19.0,3.0,1.9,15.1,2.0,0.0,0.0
2018,1,12,17,45,9.5,1.5,2.05,15.1,1.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.25,3.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.35,1.85,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.6,0.75,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.65,0.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.75,-0.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.8,-0.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,1,13,7,15,9.5,1.5,3.0,-0.65,1.5,0.0,0.0
2018,1,13,7,30,19.0,3.0,3.2,-0.5,3.0,2.73,0.0
2018,1,13,7,45,21.5,16.0,3.35,-0.35,17.0,14.55,0.0
2018,1,13,8,0,24.0,29.0,3.5,-0.2,31.0,24.56,13.85
2018,1,13,8,15,240.0,40.5,3.6,0.1,80.0,31.3,22.73
2018,1,13,8,30,456.0,52.0,3.7,0.4,129.0,66.96,39.82
2018,1,13,8,45,505.0,59.0,3.8,0.7,166.5,109.0,68.44
2018,1,13,9,0,554.0,66.0,3.9,1.0,204.0,156.71,108.26
2018,1,13,9,15,674.5,63.0,3.9,1.35,260.5,216.59,159.32
2018,1,13,9,30,795.0,60.0,3.9,1.7,317.0,290.35,224.9
2018,1,13,9,45,823.0,62.0,3.95,2.05,355.0,348.44,280.39
2018,1,13,10,0,851.0,64.0,4.0,2.4,393.0,408.18,336.37
2018,1,13,10,15,869.0,65.5,4.0,2.7,425.5,464.25,388.03
2018,1,13,10,30,887.0,67.0,4.0,3.0,458.0,518.54,436.77
2018,1,13,10,45,899.5,68.5,3.95,3.25,484.0,570.57,482.12
2018,1,13,11,0,912.0,70.0,3.9,3.5,510.0,621.43,525.15
2018,1,13,11,15,920.5,70.5,3.9,3.7,529.0,667.21,563.36
2018,1,13,11,30,929.0,71.0,3.9,3.9,548.0,710.96,599.09
2018,1,13,11,45,935.0,71.0,3.9,4.05,559.5,750.11,628.88
2018,1,13,12,0,941.0,71.0,3.9,4.2,571.0,786.6,656.19
2018,1,13,12,15,945.5,70.5,3.9,4.25,575.5,818.49,680.09
2018,1,13,12,30,950.0,70.0,3.9,4.3,580.0,847.28,701.62
2018,1,13,12,45,950.5,69.0,3.9,4.4,576.0,868.93,717.66
2018,1,13,13,0,951.0,68.0,3.9,4.5,572.0,887.02,731.16
2018,1,13,13,15,947.0,67.0,3.85,4.4,559.5,897.64,739.44
2018,1,13,13,30,943.0,66.0,3.8,4.3,547.0,904.48,745.09
2018,1,13,13,45,936.0,64.5,3.8,4.25,526.5,904.29,745.83
2018,1,13,14,0,929.0,63.0,3.8,4.2,506.0,900.31,743.94
2018,1,13,14,15,917.0,61.5,3.75,3.95,479.0,888.29,736.36
2018,1,13,14,30,905.0,60.0,3.7,3.7,452.0,872.72,726.2
2018,1,13,14,45,888.0,58.0,3.65,3.5,418.5,848.83,709.54
2018,1,13,15,0,871.0,56.0,3.6,3.3,385.0,821.9,690.41
2018,1,13,15,15,846.5,53.5,3.45,2.85,346.5,785.29,663.45
2018,1,13,15,30,822.0,51.0,3.3,2.4,308.0,746.54,634.17
2018,1,13,15,45,785.5,48.0,3.2,2.0,265.5,703.07,600.24
2018,1,13,16,0,749.0,45.0,3.1,1.6,223.0,650.87,557.75
2018,1,13,16,15,692.0,40.5,2.8,0.9,179.0,581.26,498.77
2018,1,13,16,30,635.0,36.0,2.5,0.2,135.0,512.83,437.77
2018,1,13,16,45,530.5,29.5,2.25,-0.45,94.0,412.94,344.23
2018,1,13,17,0,426.0,23.0,2.0,-1.1,53.0,310.98,183.92
2018,1,13,17,15,232.5,13.5,2.0,-1.5,28.0,144.58,0.0
2018,1,13,17,30,39.0,4.0,2.0,-1.9,3.0,0.0,0.0
2018,1,13,17,45,19.5,2.0,2.05,-2.25,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.1,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.1,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.1,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.3,-3.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.5,-3.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.55,-4.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.6,-4.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.55,-4.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.5,-4.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.45,-4.9,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,-5.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.35,-5.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.3,-5.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.2,-5.4,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.05,-5.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.0,-5.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.95,-5.75,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.9,-5.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.9,-5.85,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.9,-5.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.85,-5.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.8,-6.05,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.8,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.75,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.7,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.7,-6.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.75,-6.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.85,-6.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.9,-6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.9,-6.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.95,-6.5,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.05,-6.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,-6.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.2,-6.6,0.0,0.0,0.0
2018,1,14,7,15,41.5,3.5,2.4,-6.4,3.5,0.0,0.0
2018,1,14,7,30,83.0,7.0,2.6,-6.2,7.0,6.37,0.0
2018,1,14,7,45,277.0,18.0,2.8,-5.95,37.5,16.37,0.0
2018,1,14,8,0,471.0,29.0,3.0,-5.7,68.0,26.68,16.12
2018,1,14,8,15,571.0,35.0,3.0,-5.35,111.5,31.01,23.01
2018,1,14,8,30,671.0,41.0,3.0,-5.0,155.0,69.22,36.38
2018,1,14,8,45,728.5,45.0,3.0,-4.6,200.5,121.86,71.11
2018,1,14,9,0,786.0,49.0,3.0,-4.2,246.0,180.96,120.98
2018,1,14,9,15,823.0,52.0,2.9,-3.85,290.0,240.5,176.95
2018,1,14,9,30,860.0,55.0,2.8,-3.5,334.0,303.89,237.87
2018,1,14,9,45,885.0,57.0,2.7,-3.1,373.0,364.08,296.04
2018,1,14,10,0,910.0,59.0,2.6,-2.7,412.0,425.43,353.84
2018,1,14,10,15,926.5,60.5,2.55,-2.35,445.5,483.31,407.24
2018,1,14,10,30,943.0,62.0,2.5,-2.0,479.0,540.84,458.54
2018,1,14,10,45,954.0,63.5,2.4,-1.7,506.0,594.74,505.0
2018,1,14,11,0,965.0,65.0,2.3,-1.4,533.0,647.2,548.66
2018,1,14,11,15,972.5,66.0,2.2,-1.15,552.5,695.18,587.42
2018,1,14,11,30,980.0,67.0,2.1,-0.9,572.0,740.92,623.14
2018,1,14,11,45,984.0,67.5,2.0,-0.65,584.0,781.13,651.58
2018,1,14,12,0,988.0,68.0,1.9,-0.4,596.0,818.4,677.39
2018,1,14,12,15,989.5,68.0,1.9,-0.25,599.5,850.04,699.99
2018,1,14,12,30,991.0,68.0,1.9,-0.1,603.0,878.27,720.06
2018,1,14,12,45,990.0,67.0,1.85,0.05,598.0,899.67,734.56
2018,1,14,13,0,989.0,66.0,1.8,0.2,593.0,917.31,746.41
2018,1,14,13,15,979.0,66.5,1.8,0.2,578.5,925.36,752.49
2018,1,14,13,30,969.0,67.0,1.8,0.2,564.0,929.38,755.95
2018,1,14,13,45,901.5,77.0,1.75,0.2,526.0,891.63,728.54
2018,1,14,14,0,834.0,87.0,1.7,0.2,488.0,857.91,704.53
2018,1,14,14,15,659.5,114.5,1.65,0.15,420.5,745.55,621.23
2018,1,14,14,30,485.0,142.0,1.6,0.1,353.0,618.55,523.88
2018,1,14,14,45,477.5,131.5,1.6,0.0,326.5,597.11,509.4
2018,1,14,15,0,470.0,121.0,1.6,-0.1,300.0,573.69,492.01
2018,1,14,15,15,636.0,89.0,1.45,-0.45,305.0,672.08,571.02
2018,1,14,15,30,802.0,57.0,1.3,-0.8,310.0,747.85,628.11
2018,1,14,15,45,736.0,55.0,1.2,-1.15,262.5,675.08,570.54
2018,1,14,16,0,670.0,53.0,1.1,-1.5,215.0,602.61,513.0
2018,1,14,16,15,662.5,45.5,1.0,-2.25,178.5,567.33,483.28
2018,1,14,16,30,655.0,38.0,0.9,-3.0,142.0,530.25,448.85
2018,1,14,16,45,437.0,32.0,0.8,-3.7,92.0,364.17,304.06
2018,1,14,17,0,219.0,26.0,0.7,-4.4,42.0,198.41,126.43
2018,1,14,17,15,122.5,14.5,0.75,-4.25,22.0,83.15,0.0
2018,1,14,17,30,26.0,3.0,0.8,-4.1,2.0,0.0,0.0
2018,1,14,17,45,13.0,1.5,0.85,-4.0,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,-4.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.1,-4.4,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.1,-4.6,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.1,-4.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.1,-4.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.05,-5.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,-5.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,-5.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,-5.35,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.4,-5.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.35,-5.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.3,-5.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.3,-5.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.3,-5.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.3,-5.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.3,-6.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.3,-6.15,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,-6.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.4,-6.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.4,-6.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.45,-7.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.5,-7.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.5,-7.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.5,-7.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.5,-7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.5,-7.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.5,-7.9,0.0,0.0,0.0
2018,1,15,7,15,34.0,3.5,1.6,-7.65,3.5,0.0,0.0
2018,1,15,7,30,68.0,7.0,1.7,-7.4,7.0,6.37,0.0
2018,1,15,7,45,239.0,18.0,1.75,-7.15,35.5,16.37,0.0
2018,1,15,8,0,410.0,29.0,1.8,-6.9,64.0,24.21,14.38
2018,1,15,8,15,508.0,36.0,1.8,-6.5,105.5,29.1,21.42
2018,1,15,8,30,606.0,43.0,1.8,-6.1,147.0,67.36,37.09
2018,1,15,8,45,663.0,48.5,1.8,-5.65,191.5,117.46,70.44
2018,1,15,9,0,720.0,54.0,1.8,-5.2,236.0,174.07,118.06
2018,1,15,9,15,756.0,57.5,1.75,-4.7,277.5,230.14,170.41
2018,1,15,9,30,792.0,61.0,1.7,-4.2,319.0,289.5,227.01
2018,1,15,9,45,818.0,63.5,1.65,-3.75,357.0,347.42,282.31
2018,1,15,10,0,844.0,66.0,1.6,-3.3,395.0,406.81,337.54
2018,1,15,10,15,863.0,67.5,1.5,-2.8,428.0,463.19,388.34
2018,1,15,10,30,882.0,69.0,1.4,-2.3,461.0,517.94,435.88
2018,1,15,10,45,895.5,70.5,1.35,-1.85,488.0,570.52,480.2
2018,1,15,11,0,909.0,72.0,1.3,-1.4,515.0,622.04,522.06
2018,1,15,11,15,921.0,73.0,1.2,-1.0,536.0,670.73,559.87
2018,1,15,11,30,933.0,74.0,1.1,-0.6,557.0,717.69,594.96
2018,1,15,11,45,939.5,73.5,1.05,-0.2,569.0,757.04,622.19
2018,1,15,12,0,946.0,73.0,1.0,0.2,581.0,793.74,646.79
2018,1,15,12,15,948.5,72.5,0.9,0.45,584.5,824.52,666.27
2018,1,15,12,30,951.0,72.0,0.8,0.7,588.0,852.05,683.16
2018,1,15,12,45,950.5,71.5,0.7,0.95,584.0,873.77,695.69
2018,1,15,13,0,950.0,71.0,0.6,1.2,580.0,891.91,705.65
2018,1,15,13,15,946.0,70.0,0.55,1.35,567.5,902.77,711.88
2018,1,15,13,30,942.0,69.0,0.5,1.5,555.0,909.84,715.73
2018,1,15,13,45,934.0,68.0,0.45,1.6,535.0,909.65,714.87
2018,1,15,14,0,926.0,67.0,0.4,1.7,515.0,905.68,711.7
2018,1,15,14,15,913.0,66.5,0.4,1.65,488.0,894.32,705.08
2018,1,15,14,30,900.0,66.0,0.4,1.6,461.0,879.48,696.22
2018,1,15,14,45,881.5,64.0,0.45,1.55,427.0,854.55,681.33
2018,1,15,15,0,863.0,62.0,0.5,1.5,393.0,834.86,670.08
2018,1,15,15,15,833.0,59.5,0.45,1.15,353.0,793.62,641.58
2018,1,15,15,30,803.0,57.0,0.4,0.8,313.0,750.24,611.11
2018,1,15,15,45,760.5,53.5,0.4,0.45,269.5,693.93,570.76
2018,1,15,16,0,718.0,50.0,0.4,0.1,226.0,636.89,528.13
2018,1,15,16,15,653.0,45.5,0.4,-0.3,181.5,561.92,469.28
2018,1,15,16,30,588.0,41.0,0.4,-0.7,137.0,488.31,408.31
2018,1,15,16,45,477.5,34.0,0.35,-1.1,96.0,394.03,324.03
2018,1,15,17,0,367.0,27.0,0.3,-1.5,55.0,292.56,195.09
2018,1,15,17,15,207.0,16.5,0.35,-1.6,30.0,133.64,0.0
2018,1,15,17,30,47.0,6.0,0.4,-1.7,5.0,0.0,0.0
2018,1,15,17,45,23.5,3.0,0.45,-1.8,2.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,-2.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-2.3,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,-2.95,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,-3.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,-3.25,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.5,-3.4,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.5,-3.6,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.5,-3.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.55,-3.9,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,-4.3,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.75,-4.65,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,-5.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,-5.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,16,7,15,34.5,3.5,0.7,-4.75,3.5,0.0,0.0
2018,1,16,7,30,69.0,7.0,0.7,-4.3,7.0,6.37,0.0
2018,1,16,7,45,237.5,17.5,0.7,-3.9,35.0,15.92,0.0
2018,1,16,8,0,406.0,28.0,0.7,-3.5,63.0,23.21,13.54
2018,1,16,8,15,502.0,35.0,0.75,-2.85,104.0,28.15,20.29
2018,1,16,8,30,598.0,42.0,0.8,-2.2,145.0,65.44,35.33
2018,1,16,8,45,656.0,47.0,0.85,-1.6,189.0,114.72,67.29
2018,1,16,9,0,714.0,52.0,0.9,-1.0,233.0,170.62,113.23
2018,1,16,9,15,737.5,57.0,1.05,-0.05,272.0,224.99,163.36
2018,1,16,9,30,761.0,62.0,1.2,0.9,311.0,281.28,216.28
2018,1,16,9,45,778.0,66.5,1.4,1.8,347.0,336.5,268.19
2018,1,16,10,0,795.0,71.0,1.6,2.7,383.0,392.35,319.43
2018,1,16,10,15,771.5,82.0,1.65,3.2,405.0,437.1,360.45
2018,1,16,10,30,748.0,93.0,1.7,3.7,427.0,478.32,396.94
2018,1,16,10,45,611.0,131.0,1.7,4.15,414.0,481.31,400.72
2018,1,16,11,0,474.0,169.0,1.7,4.6,401.0,465.69,388.25
2018,1,16,11,15,481.0,174.5,1.75,4.85,417.5,499.78,416.47
2018,1,16,11,30,488.0,180.0,1.8,5.1,434.0,533.11,443.2
2018,1,16,11,45,447.5,194.5,1.8,5.4,431.5,541.2,448.7
2018,1,16,12,0,407.0,209.0,1.8,5.7,429.0,545.15,450.86
2018,1,16,12,15,379.5,217.0,1.8,5.8,423.0,535.85,443.51
2018,1,16,12,30,352.0,225.0,1.8,5.9,417.0,536.22,443.43
2018,1,16,12,45,349.0,224.0,1.8,6.0,413.0,543.97,449.68
2018,1,16,13,0,346.0,223.0,1.8,6.1,409.0,550.27,454.75
2018,1,16,13,15,315.5,222.5,1.75,6.05,389.5,532.25,440.33
2018,1,16,13,30,285.0,222.0,1.7,6.0,370.0,512.28,424.51
2018,1,16,13,45,293.5,211.0,1.65,5.95,358.5,511.9,425.21
2018,1,16,14,0,302.0,200.0,1.6,5.9,347.0,510.2,424.77
2018,1,16,14,15,380.0,175.5,1.45,5.6,350.5,550.86,459.3
2018,1,16,14,30,458.0,151.0,1.3,5.3,354.0,607.43,504.67
2018,1,16,14,45,388.0,150.0,1.15,5.0,313.0,544.17,453.94
2018,1,16,15,0,318.0,149.0,1.0,4.7,272.0,464.42,390.85
2018,1,16,15,15,253.0,138.0,0.95,4.1,230.0,394.3,334.99
2018,1,16,15,30,188.0,127.0,0.9,3.5,188.0,310.26,266.06
2018,1,16,15,45,241.5,107.0,0.9,2.95,174.0,339.92,293.05
2018,1,16,16,0,295.0,87.0,0.9,2.4,160.0,365.93,315.18
2018,1,16,16,15,232.0,71.0,0.95,2.0,121.5,276.25,238.48
2018,1,16,16,30,169.0,55.0,1.0,1.6,83.0,205.68,176.11
2018,1,16,16,45,116.0,40.0,1.05,1.25,56.5,147.07,122.1
2018,1,16,17,0,63.0,25.0,1.1,0.9,30.0,88.54,59.46
2018,1,16,17,15,40.5,14.0,1.1,0.8,16.5,36.03,0.0
2018,1,16,17,30,18.0,3.0,1.1,0.7,3.0,0.0,0.0
2018,1,16,17,45,9.0,1.5,1.05,0.6,1.5,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.75,0.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.65,0.1,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.55,-0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.5,-0.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.55,-0.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,-0.4,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,-0.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.15,-0.7,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,-1.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.9,-1.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.1,-1.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.2,-1.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.35,-1.65,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.4,-1.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.45,-1.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.5,-1.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.5,-1.95,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2018,1,17,7,15,1.0,1.5,2.55,-2.0,1.5,0.0,0.0
2018,1,17,7,30,2.0,3.0,2.6,-2.0,3.0,2.73,0.0
2018,1,17,7,45,1.0,10.0,2.65,-2.05,10.0,9.1,0.0
2018,1,17,8,0,0.0,17.0,2.7,-2.1,17.0,14.96,6.73
2018,1,17,8,15,0.0,24.0,2.75,-2.05,24.0,21.13,13.75
2018,1,17,8,30,0.0,31.0,2.8,-2.0,31.0,27.31,18.85
2018,1,17,8,45,0.0,37.5,2.8,-1.95,37.5,33.06,24.27
2018,1,17,9,0,0.0,44.0,2.8,-1.9,44.0,38.81,29.6
2018,1,17,9,15,0.0,49.0,2.85,-1.85,49.0,43.24,33.65
2018,1,17,9,30,0.0,54.0,2.9,-1.8,54.0,47.67,37.64
2018,1,17,9,45,0.0,56.0,2.9,-1.75,56.0,49.45,39.18
2018,1,17,10,0,0.0,58.0,2.9,-1.7,58.0,51.22,40.7
2018,1,17,10,15,0.0,72.0,2.95,-1.7,72.0,63.67,51.78
2018,1,17,10,30,0.0,86.0,3.0,-1.7,86.0,76.21,62.87
2018,1,17,10,45,0.0,87.0,3.05,-1.7,87.0,77.1,63.53
2018,1,17,11,0,0.0,88.0,3.1,-1.7,88.0,77.99,64.22
2018,1,17,11,15,0.0,86.0,3.1,-1.75,86.0,76.15,62.51
2018,1,17,11,30,0.0,84.0,3.1,-1.8,84.0,74.38,60.88
2018,1,17,11,45,0.0,84.0,3.15,-1.8,84.0,74.38,60.83
2018,1,17,12,0,0.0,84.0,3.2,-1.8,84.0,74.39,60.79
2018,1,17,12,15,0.0,105.0,3.25,-1.8,105.0,93.74,77.88
2018,1,17,12,30,0.0,126.0,3.3,-1.8,126.0,113.8,95.5
2018,1,17,12,45,0.0,123.5,3.3,-1.8,123.5,111.56,93.52
2018,1,17,13,0,0.0,121.0,3.3,-1.8,121.0,109.33,91.6
2018,1,17,13,15,1.0,114.0,3.3,-1.8,114.5,103.6,86.67
2018,1,17,13,30,2.0,107.0,3.3,-1.8,108.0,97.89,81.76
2018,1,17,13,45,2.5,98.5,3.3,-1.85,99.5,90.3,75.19
2018,1,17,14,0,3.0,90.0,3.3,-1.9,91.0,82.71,68.6
2018,1,17,14,15,1.5,83.5,3.3,-1.95,84.0,75.28,62.05
2018,1,17,14,30,0.0,77.0,3.3,-2.0,77.0,68.12,55.71
2018,1,17,14,45,0.0,71.0,3.3,-2.05,71.0,62.78,51.04
2018,1,17,15,0,0.0,65.0,3.3,-2.1,65.0,57.44,46.36
2018,1,17,15,15,0.0,57.5,3.25,-2.2,57.5,50.78,40.45
2018,1,17,15,30,0.0,50.0,3.2,-2.3,50.0,44.12,34.5
2018,1,17,15,45,0.0,43.0,3.15,-2.45,43.0,37.92,28.9
2018,1,17,16,0,0.0,36.0,3.1,-2.6,36.0,31.72,23.24
2018,1,17,16,15,0.0,29.0,3.05,-2.75,29.0,25.53,17.51
2018,1,17,16,30,0.0,22.0,3.0,-2.9,22.0,19.35,11.74
2018,1,17,16,45,0.0,16.0,2.9,-3.05,16.0,14.06,6.71
2018,1,17,17,0,0.0,10.0,2.8,-3.2,10.0,8.78,1.06
2018,1,17,17,15,1.0,6.0,2.8,-3.3,6.0,6.03,0.0
2018,1,17,17,30,2.0,2.0,2.8,-3.4,2.0,0.0,0.0
2018,1,17,17,45,1.0,1.0,2.85,-3.55,1.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.9,-3.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.9,-3.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.9,-3.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,3.1,-4.0,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,3.3,-4.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,3.35,-4.55,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,3.4,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,3.5,-5.05,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,3.6,-5.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,3.6,-5.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,3.6,-5.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,3.65,-6.05,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,3.7,-6.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,3.65,-6.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,3.6,-6.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,3.6,-7.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,3.5,-7.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,3.4,-7.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,3.35,-7.55,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,3.3,-7.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,3.25,-7.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,3.2,-8.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,3.15,-8.2,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,3.1,-8.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.0,-8.6,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,2.9,-8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,2.8,-8.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,2.7,-9.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,2.65,-9.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,2.6,-9.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,2.4,-10.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.35,-10.15,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.25,-10.5,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.2,-10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.1,-10.9,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,-11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.9,-11.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,-11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.7,-11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,-11.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,-12.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.35,-12.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,-12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,-12.05,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,-12.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,-11.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,-11.9,0.0,0.0,0.0
2018,1,18,7,15,22.5,2.5,1.55,-11.2,2.5,0.0,0.0
2018,1,18,7,30,45.0,5.0,1.7,-10.5,5.0,4.55,0.0
2018,1,18,7,45,86.5,10.0,1.9,-9.75,15.5,7.72,0.0
2018,1,18,8,0,128.0,15.0,2.1,-9.0,26.0,11.28,4.0
2018,1,18,8,15,323.0,29.5,2.2,-8.2,80.5,22.85,15.79
2018,1,18,8,30,518.0,44.0,2.3,-7.4,135.0,60.13,33.96
2018,1,18,8,45,653.0,49.5,2.45,-6.6,196.5,115.8,69.87
2018,1,18,9,0,788.0,55.0,2.6,-5.8,258.0,184.87,124.9
2018,1,18,9,15,823.5,59.5,2.6,-5.2,303.0,245.98,182.19
2018,1,18,9,30,859.0,64.0,2.6,-4.6,348.0,310.32,243.86
2018,1,18,9,45,882.0,67.5,2.55,-3.95,388.5,372.29,303.35
2018,1,18,10,0,905.0,71.0,2.5,-3.3,429.0,435.35,362.27
2018,1,18,10,15,918.5,72.5,2.45,-2.7,461.5,492.89,414.87
2018,1,18,10,30,932.0,74.0,2.4,-2.1,494.0,548.13,463.71
2018,1,18,10,45,944.0,76.0,2.4,-1.5,522.0,603.24,510.82
2018,1,18,11,0,956.0,78.0,2.4,-0.9,550.0,657.05,555.26
2018,1,18,11,15,963.5,78.5,2.4,-0.45,570.0,704.8,593.9
2018,1,18,11,30,971.0,79.0,2.4,0.0,590.0,750.3,629.75
2018,1,18,11,45,976.0,80.0,2.35,0.5,602.5,792.13,659.64
2018,1,18,12,0,981.0,81.0,2.3,1.0,615.0,831.13,686.7
2018,1,18,12,15,979.5,82.5,2.35,1.35,619.0,862.66,709.19
2018,1,18,12,30,978.0,84.0,2.4,1.7,623.0,890.68,729.12
2018,1,18,12,45,973.5,86.0,2.4,2.05,619.0,913.21,744.57
2018,1,18,13,0,969.0,88.0,2.4,2.4,615.0,931.95,757.37
2018,1,18,13,15,965.0,87.0,2.4,2.6,602.5,943.69,765.62
2018,1,18,13,30,961.0,86.0,2.4,2.8,590.0,951.54,771.29
2018,1,18,13,45,954.5,83.5,2.4,3.0,569.0,951.45,771.42
2018,1,18,14,0,948.0,81.0,2.4,3.2,548.0,947.45,768.96
2018,1,18,14,15,937.0,78.5,2.3,3.25,520.0,944.22,766.59
2018,1,18,14,30,926.0,76.0,2.2,3.3,492.0,928.61,755.31
2018,1,18,14,45,909.5,73.0,2.15,3.3,457.0,903.94,738.24
2018,1,18,15,0,893.0,70.0,2.1,3.3,422.0,875.92,718.66
2018,1,18,15,15,869.5,66.5,1.85,2.75,381.5,838.27,690.88
2018,1,18,15,30,846.0,63.0,1.6,2.2,341.0,798.02,660.56
2018,1,18,15,45,756.5,57.5,1.4,1.65,281.5,700.64,586.35
2018,1,18,16,0,667.0,52.0,1.2,1.1,222.0,604.99,511.51
2018,1,18,16,15,617.0,44.5,1.25,0.3,178.5,538.68,459.44
2018,1,18,16,30,567.0,37.0,1.3,-0.5,135.0,473.55,404.76
2018,1,18,16,45,522.0,32.5,1.35,-1.3,102.0,416.77,352.03
2018,1,18,17,0,477.0,28.0,1.4,-2.1,69.0,358.03,270.84
2018,1,18,17,15,282.0,17.5,1.45,-2.1,38.0,179.31,0.0
2018,1,18,17,30,87.0,7.0,1.5,-2.1,7.0,6.37,0.0
2018,1,18,17,45,43.5,3.5,1.55,-2.15,3.5,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.65,-2.35,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.7,-2.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.65,-2.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.6,-2.95,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.45,-3.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.05,-4.05,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.95,-4.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.85,-4.8,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.85,-4.95,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.9,-5.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.9,-5.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.9,-5.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.9,-5.4,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.9,-5.65,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.9,-5.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.9,-5.9,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.9,-6.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.9,-6.35,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.95,-6.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.0,-6.45,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,1,19,7,15,44.0,4.0,1.1,-5.55,4.0,0.0,0.0
2018,1,19,7,30,88.0,8.0,1.2,-4.7,8.0,7.28,0.0
2018,1,19,7,45,283.5,19.0,1.3,-3.85,40.5,16.1,0.0
2018,1,19,8,0,479.0,30.0,1.4,-3.0,73.0,27.44,17.53
2018,1,19,8,15,577.5,37.0,1.4,-2.3,118.5,32.74,24.5
2018,1,19,8,30,676.0,44.0,1.4,-1.6,164.0,69.38,37.11
2018,1,19,8,45,731.0,49.5,1.35,-0.9,211.5,123.6,71.8
2018,1,19,9,0,786.0,55.0,1.3,-0.2,259.0,184.11,121.47
2018,1,19,9,15,818.5,60.0,1.25,0.55,304.0,244.99,176.92
2018,1,19,9,30,851.0,65.0,1.2,1.3,349.0,308.76,235.97
2018,1,19,9,45,871.5,70.0,1.2,2.05,389.5,371.02,293.46
2018,1,19,10,0,892.0,75.0,1.2,2.8,430.0,434.18,349.99
2018,1,19,10,15,909.0,78.0,1.2,3.5,465.5,494.31,402.2
2018,1,19,10,30,926.0,81.0,1.2,4.2,501.0,554.29,452.28
2018,1,19,10,45,937.5,83.5,1.2,4.85,529.0,610.27,497.47
2018,1,19,11,0,949.0,86.0,1.2,5.5,557.0,664.94,540.0
2018,1,19,11,15,956.5,87.5,1.25,5.95,578.0,714.42,578.17
2018,1,19,11,30,964.0,89.0,1.3,6.4,599.0,761.7,613.74
2018,1,19,11,45,968.0,90.5,1.3,6.9,611.5,798.89,639.32
2018,1,19,12,0,972.0,92.0,1.3,7.4,624.0,837.7,665.12
2018,1,19,12,15,973.5,92.0,1.35,7.65,628.0,869.84,687.24
2018,1,19,12,30,975.0,92.0,1.4,7.9,632.0,898.61,707.04
2018,1,19,12,45,973.5,92.0,1.5,8.2,628.0,921.39,723.35
2018,1,19,13,0,972.0,92.0,1.6,8.5,624.0,940.46,737.24
2018,1,19,13,15,968.0,90.5,1.6,8.55,611.0,951.8,745.17
2018,1,19,13,30,964.0,89.0,1.6,8.6,598.0,967.56,756.42
2018,1,19,13,45,956.0,88.0,1.65,8.7,577.5,968.32,758.01
2018,1,19,14,0,948.0,87.0,1.7,8.8,557.0,965.06,757.18
2018,1,19,14,15,936.5,84.0,1.55,8.45,528.5,952.32,748.23
2018,1,19,14,30,925.0,81.0,1.4,8.1,500.0,935.74,736.72
2018,1,19,14,45,908.0,78.0,1.25,7.75,464.5,910.7,719.26
2018,1,19,15,0,891.0,75.0,1.1,7.4,429.0,882.29,699.34
2018,1,19,15,15,866.0,71.5,1.1,6.35,388.0,843.38,675.83
2018,1,19,15,30,841.0,68.0,1.1,5.3,347.0,801.87,649.67
2018,1,19,15,45,799.5,63.5,1.1,4.25,300.5,743.74,609.96
2018,1,19,16,0,758.0,59.0,1.1,3.2,254.0,684.49,567.54
2018,1,19,16,15,700.5,53.0,1.15,2.35,207.0,611.11,511.69
2018,1,19,16,30,643.0,47.0,1.2,1.5,160.0,538.38,452.82
2018,1,19,16,45,549.0,39.0,1.3,0.6,115.5,451.45,377.36
2018,1,19,17,0,455.0,31.0,1.4,-0.3,71.0,361.03,276.83
2018,1,19,17,15,267.5,19.5,1.4,-0.4,39.5,198.58,0.0
2018,1,19,17,30,80.0,8.0,1.4,-0.5,8.0,50.5,0.0
2018,1,19,17,45,40.0,4.0,1.4,-0.65,4.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.35,-0.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.25,-1.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.05,-2.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.05,-2.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.05,-2.7,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,7,15,60.5,5.0,1.1,-1.6,5.0,0.0,0.0
2018,1,20,7,30,121.0,10.0,1.2,-0.8,10.0,9.1,0.0
2018,1,20,7,45,298.5,20.5,1.3,0.0,42.0,17.55,0.0
2018,1,20,8,0,476.0,31.0,1.4,0.8,74.0,28.42,18.24
2018,1,20,8,15,569.0,38.5,1.35,1.4,119.0,34.16,25.44
2018,1,20,8,30,662.0,46.0,1.3,2.0,164.0,70.2,37.89
2018,1,20,8,45,716.5,52.0,1.3,2.6,211.5,124.02,71.93
2018,1,20,9,0,771.0,58.0,1.3,3.2,259.0,184.11,120.66
2018,1,20,9,15,804.5,63.0,1.35,3.95,304.0,244.43,174.92
2018,1,20,9,30,838.0,68.0,1.4,4.7,349.0,307.79,233.05
2018,1,20,9,45,858.0,72.0,1.45,5.45,388.5,368.3,288.65
2018,1,20,10,0,878.0,76.0,1.5,6.2,428.0,429.64,343.47
2018,1,20,10,15,895.0,78.5,1.65,6.85,462.5,488.64,395.22
2018,1,20,10,30,912.0,81.0,1.8,7.5,497.0,547.51,445.22
2018,1,20,10,45,923.5,83.5,1.9,8.2,525.0,602.92,490.64
2018,1,20,11,0,935.0,86.0,2.0,8.9,553.0,657.07,533.66
2018,1,20,11,15,940.0,87.5,2.0,9.35,572.0,704.47,570.2
2018,1,20,11,30,945.0,89.0,2.0,9.8,591.0,749.51,603.98
2018,1,20,11,45,949.5,90.0,2.05,10.25,603.5,791.07,633.71
2018,1,20,12,0,954.0,91.0,2.1,10.7,616.0,824.03,656.2
2018,1,20,12,15,953.5,92.5,2.1,10.95,620.5,862.26,682.44
2018,1,20,12,30,953.0,94.0,2.1,11.2,625.0,891.26,701.93
2018,1,20,12,45,948.0,94.5,2.1,11.5,619.5,911.83,715.42
2018,1,20,13,0,943.0,95.0,2.1,11.8,614.0,928.57,726.38
2018,1,20,13,15,937.5,94.0,2.1,11.9,601.0,939.22,733.79
2018,1,20,13,30,932.0,93.0,2.1,12.0,588.0,945.95,738.7
2018,1,20,13,45,924.5,91.0,2.1,12.05,567.5,945.8,739.18
2018,1,20,14,0,917.0,89.0,2.1,12.1,547.0,941.74,737.16
2018,1,20,14,15,906.0,86.0,1.85,11.8,519.0,929.53,727.62
2018,1,20,14,30,895.0,83.0,1.6,11.5,491.0,913.59,715.41
2018,1,20,14,45,878.5,79.5,1.4,11.15,456.5,888.67,697.59
2018,1,20,15,0,862.0,76.0,1.2,10.8,422.0,860.45,677.33
2018,1,20,15,15,836.0,72.0,1.2,9.7,381.0,820.56,653.22
2018,1,20,15,30,810.0,68.0,1.2,8.6,340.0,778.22,626.58
2018,1,20,15,45,774.0,63.0,1.15,7.45,295.5,724.6,589.9
2018,1,20,16,0,738.0,58.0,1.1,6.3,251.0,669.74,550.64
2018,1,20,16,15,682.5,52.5,1.15,5.45,205.0,599.02,497.29
2018,1,20,16,30,627.0,47.0,1.2,4.6,159.0,528.87,441.08
2018,1,20,16,45,533.5,39.0,1.25,3.75,115.0,442.35,366.74
2018,1,20,17,0,440.0,31.0,1.3,2.9,71.0,352.91,272.39
2018,1,20,17,15,273.0,20.5,1.3,2.9,40.5,204.57,0.0
2018,1,20,17,30,106.0,10.0,1.3,2.9,10.0,66.54,0.0
2018,1,20,17,45,53.0,5.0,1.3,2.9,5.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.05,0.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,21,7,15,43.0,4.5,1.0,1.15,4.5,0.0,0.0
2018,1,21,7,30,86.0,9.0,1.1,2.0,9.0,8.19,0.0
2018,1,21,7,45,235.5,20.0,1.25,2.85,38.0,16.92,0.0
2018,1,21,8,0,385.0,31.0,1.4,3.7,67.0,25.71,15.91
2018,1,21,8,15,478.0,38.5,1.4,4.3,108.0,30.94,22.27
2018,1,21,8,30,571.0,46.0,1.4,4.9,149.0,63.05,33.88
2018,1,21,8,45,627.5,51.0,1.35,5.5,192.5,111.14,63.99
2018,1,21,9,0,684.0,56.0,1.3,6.1,236.0,167.54,109.21
2018,1,21,9,15,718.5,60.5,1.2,6.75,277.5,222.5,158.05
2018,1,21,9,30,753.0,65.0,1.1,7.4,319.0,280.71,210.73
2018,1,21,9,45,775.5,68.5,0.95,8.1,356.5,336.79,261.2
2018,1,21,10,0,798.0,72.0,0.8,8.8,394.0,394.12,310.94
2018,1,21,10,15,816.5,74.5,0.8,9.65,427.0,449.58,357.81
2018,1,21,10,30,835.0,77.0,0.8,10.5,460.0,505.22,403.02
2018,1,21,10,45,848.5,78.5,0.8,11.3,486.5,556.96,443.64
2018,1,21,11,0,862.0,80.0,0.8,12.1,513.0,607.8,482.09
2018,1,21,11,15,870.5,81.0,0.85,12.8,532.5,653.72,516.37
2018,1,21,11,30,879.0,82.0,0.9,13.5,552.0,697.77,548.38
2018,1,21,11,45,829.0,97.5,0.95,14.2,548.0,714.2,558.97
2018,1,21,12,0,779.0,113.0,1.0,14.9,544.0,727.27,566.86
2018,1,21,12,15,752.5,120.0,1.05,15.2,539.0,741.25,576.35
2018,1,21,12,30,726.0,127.0,1.1,15.5,534.0,751.05,582.97
2018,1,21,12,45,728.5,126.0,1.15,15.75,532.0,771.73,597.49
2018,1,21,13,0,731.0,125.0,1.2,16.0,530.0,789.62,610.01
2018,1,21,13,15,645.5,145.0,1.2,16.0,497.5,752.58,584.2
2018,1,21,13,30,560.0,165.0,1.2,16.0,465.0,703.52,549.9
2018,1,21,13,45,577.0,154.5,1.2,16.0,454.0,713.09,558.28
2018,1,21,14,0,594.0,144.0,1.2,16.0,443.0,727.45,569.15
2018,1,21,14,15,707.5,111.5,1.15,15.7,449.5,792.18,615.63
2018,1,21,14,30,821.0,79.0,1.1,15.4,456.0,845.12,652.66
2018,1,21,14,45,788.0,79.5,1.0,15.1,420.5,811.45,629.03
2018,1,21,15,0,755.0,80.0,0.9,14.8,385.0,775.06,604.41
2018,1,21,15,15,694.5,80.5,0.95,14.05,340.5,719.32,568.62
2018,1,21,15,30,634.0,81.0,1.0,13.3,296.0,657.56,527.24
2018,1,21,15,45,629.0,70.5,1.0,12.5,260.5,626.09,506.45
2018,1,21,16,0,624.0,60.0,1.0,11.7,225.0,592.29,482.39
2018,1,21,16,15,604.0,52.0,1.1,11.0,188.0,548.73,449.87
2018,1,21,16,30,584.0,44.0,1.2,10.3,151.0,497.33,408.73
2018,1,21,16,45,494.5,37.5,1.25,9.6,110.0,415.56,339.23
2018,1,21,17,0,405.0,31.0,1.3,8.9,69.0,332.02,254.95
2018,1,21,17,15,250.0,20.0,1.3,8.65,39.5,193.24,0.0
2018,1,21,17,30,95.0,9.0,1.3,8.4,10.0,59.83,0.0
