Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,17,45,47.5,4.5,1.35,8.2,5.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,1,22,7,15,13.5,3.0,0.85,3.5,3.0,0.0,0.0
2018,1,22,7,30,27.0,6.0,0.8,4.2,6.0,5.46,0.0
2018,1,22,7,45,46.0,20.5,0.75,4.85,23.5,17.04,0.0
2018,1,22,8,0,65.0,35.0,0.7,5.5,41.0,28.67,18.45
2018,1,22,8,15,97.0,51.5,0.75,6.25,66.5,41.55,31.62
2018,1,22,8,30,129.0,68.0,0.8,7.0,92.0,60.91,43.8
2018,1,22,8,45,117.5,85.0,0.9,7.75,111.0,84.84,63.08
2018,1,22,9,0,106.0,102.0,1.0,8.5,130.0,106.82,82.34
2018,1,22,9,15,70.0,117.0,0.95,8.9,137.0,118.91,94.58
2018,1,22,9,30,34.0,132.0,0.9,9.3,144.0,127.62,103.4
2018,1,22,9,45,47.0,150.0,0.85,9.7,168.0,151.73,123.38
2018,1,22,10,0,60.0,168.0,0.8,10.1,192.0,177.63,144.65
2018,1,22,10,15,66.5,182.5,0.9,10.5,211.5,198.98,162.17
2018,1,22,10,30,73.0,197.0,1.0,10.9,231.0,221.18,180.24
2018,1,22,10,45,85.0,211.0,1.05,11.3,252.5,246.71,200.83
2018,1,22,11,0,97.0,225.0,1.1,11.7,274.0,273.55,222.26
2018,1,22,11,15,99.0,232.5,1.25,12.1,284.0,288.45,234.05
2018,1,22,11,30,101.0,240.0,1.4,12.5,294.0,303.43,245.89
2018,1,22,11,45,148.5,248.5,1.6,12.95,330.0,363.15,293.9
2018,1,22,12,0,196.0,257.0,1.8,13.4,366.0,416.0,335.87
2018,1,22,12,15,187.5,259.0,1.9,13.6,364.0,420.66,339.17
2018,1,22,12,30,179.0,261.0,2.0,13.8,362.0,424.3,341.94
2018,1,22,12,45,181.0,259.0,2.15,14.05,360.5,431.08,347.56
2018,1,22,13,0,183.0,257.0,2.3,14.3,359.0,437.33,352.77
2018,1,22,13,15,186.0,251.5,2.2,14.15,353.5,439.72,355.04
2018,1,22,13,30,189.0,246.0,2.1,14.0,348.0,441.48,356.89
2018,1,22,13,45,217.5,233.5,2.0,13.85,347.0,456.47,369.88
2018,1,22,14,0,246.0,221.0,1.9,13.7,346.0,487.68,394.97
2018,1,22,14,15,314.5,197.5,1.75,13.35,348.5,522.74,424.39
2018,1,22,14,30,383.0,174.0,1.6,13.0,351.0,555.56,451.77
2018,1,22,14,45,485.5,142.0,1.45,12.65,350.5,623.24,505.37
2018,1,22,15,0,588.0,110.0,1.3,12.3,350.0,675.37,544.65
2018,1,22,15,15,586.5,100.0,1.25,11.85,320.5,653.69,529.34
2018,1,22,15,30,585.0,90.0,1.2,11.4,291.0,629.49,512.6
2018,1,22,15,45,470.0,90.5,1.2,10.9,238.5,518.57,429.11
2018,1,22,16,0,355.0,91.0,1.2,10.4,186.0,420.08,350.98
2018,1,22,16,15,319.5,77.5,1.2,10.05,151.5,367.39,308.12
2018,1,22,16,30,284.0,64.0,1.2,9.7,117.0,315.98,264.18
2018,1,22,16,45,190.0,50.5,1.25,9.3,81.5,212.73,175.51
2018,1,22,17,0,96.0,37.0,1.3,8.9,46.0,132.71,101.7
2018,1,22,17,15,62.5,22.0,1.35,8.8,26.5,79.12,0.0
2018,1,22,17,30,29.0,7.0,1.4,8.7,7.0,22.19,0.0
2018,1,22,17,45,14.5,3.5,1.45,8.6,3.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,1,23,7,15,40.5,4.5,3.65,14.3,5.0,0.0,0.0
2018,1,23,7,30,81.0,9.0,3.6,14.4,10.0,8.19,0.0
2018,1,23,7,45,104.0,12.5,3.55,14.45,19.0,9.81,0.0
2018,1,23,8,0,127.0,16.0,3.5,14.5,28.0,11.98,4.14
2018,1,23,8,15,328.0,30.0,3.55,14.75,85.0,23.06,14.43
2018,1,23,8,30,529.0,44.0,3.6,15.0,142.0,58.79,30.22
2018,1,23,8,45,373.0,57.5,3.65,15.2,135.5,89.82,54.67
2018,1,23,9,0,217.0,71.0,3.7,15.4,129.0,99.29,69.18
2018,1,23,9,15,238.5,79.5,3.85,15.65,153.0,128.36,94.07
2018,1,23,9,30,260.0,88.0,4.0,15.9,177.0,159.05,120.95
2018,1,23,9,45,487.5,81.5,4.2,16.15,272.0,250.74,194.07
2018,1,23,10,0,715.0,75.0,4.4,16.4,367.0,364.57,286.87
2018,1,23,10,15,810.0,69.0,4.5,16.45,425.0,441.37,351.92
2018,1,23,10,30,905.0,63.0,4.6,16.5,483.0,524.46,421.28
2018,1,23,10,45,922.0,63.5,4.75,16.55,512.0,579.73,468.07
2018,1,23,11,0,939.0,64.0,4.9,16.6,541.0,634.2,513.3
2018,1,23,11,15,949.5,64.5,4.9,16.55,562.5,683.44,553.22
2018,1,23,11,30,960.0,65.0,4.9,16.5,584.0,730.74,590.41
2018,1,23,11,45,965.0,65.0,4.9,16.45,596.0,771.34,620.33
2018,1,23,12,0,970.0,65.0,4.9,16.4,608.0,809.12,648.02
2018,1,23,12,15,970.5,65.5,4.8,16.35,612.5,840.98,670.65
2018,1,23,12,30,971.0,66.0,4.7,16.3,617.0,869.43,690.71
2018,1,23,12,45,968.5,66.5,4.65,16.25,613.0,891.86,706.73
2018,1,23,13,0,966.0,67.0,4.6,16.2,609.0,910.57,720.14
2018,1,23,13,15,960.0,66.5,4.5,16.15,596.0,921.2,727.46
2018,1,23,13,30,954.0,66.0,4.4,16.1,583.0,927.9,732.13
2018,1,23,13,45,945.5,65.5,4.3,16.0,563.0,928.49,732.72
2018,1,23,14,0,937.0,65.0,4.2,15.9,543.0,925.21,731.04
2018,1,23,14,15,926.0,63.5,4.05,15.7,516.0,914.61,724.25
2018,1,23,14,30,915.0,62.0,3.9,15.5,489.0,900.35,714.95
2018,1,23,14,45,898.5,60.5,3.8,15.3,455.5,877.76,699.95
2018,1,23,15,0,882.0,59.0,3.7,15.1,422.0,852.01,682.59
2018,1,23,15,15,858.5,57.0,3.45,14.6,383.0,816.71,657.93
2018,1,23,15,30,835.0,55.0,3.2,14.1,344.0,779.08,631.09
2018,1,23,15,45,799.5,52.0,2.95,13.65,300.5,735.99,599.29
2018,1,23,16,0,764.0,49.0,2.7,13.2,257.0,683.65,559.36
2018,1,23,16,15,712.5,45.0,2.45,12.25,211.5,617.28,507.94
2018,1,23,16,30,661.0,41.0,2.2,11.3,166.0,551.61,454.53
2018,1,23,16,45,573.0,35.5,2.0,10.4,122.5,460.62,377.99
2018,1,23,17,0,485.0,30.0,1.8,9.5,79.0,373.36,293.34
2018,1,23,17,15,307.5,20.0,1.75,9.1,45.5,231.72,43.84
2018,1,23,17,30,130.0,10.0,1.7,8.7,12.0,80.25,0.0
2018,1,23,17,45,65.0,5.0,1.7,8.3,6.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.0,-0.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.95,-0.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,0.9,-1.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,24,7,15,15.0,3.0,1.0,-0.25,3.0,0.0,0.0
2018,1,24,7,30,30.0,6.0,1.1,0.8,6.0,5.46,0.0
2018,1,24,7,45,166.0,20.0,1.2,1.8,35.0,15.83,0.0
2018,1,24,8,0,302.0,34.0,1.3,2.8,64.0,28.17,18.55
2018,1,24,8,15,445.0,42.5,1.45,3.45,112.5,34.24,25.43
2018,1,24,8,30,588.0,51.0,1.6,4.1,161.0,67.34,37.6
2018,1,24,8,45,651.5,56.0,1.7,4.8,207.5,117.38,68.64
2018,1,24,9,0,715.0,61.0,1.8,5.5,254.0,176.83,116.15
2018,1,24,9,15,754.0,65.0,1.75,5.85,298.0,234.43,167.59
2018,1,24,9,30,793.0,69.0,1.7,6.2,342.0,295.8,223.67
2018,1,24,9,45,820.0,71.5,1.65,6.6,382.0,355.03,277.97
2018,1,24,10,0,847.0,74.0,1.6,7.0,422.0,415.92,332.33
2018,1,24,10,15,865.5,76.5,1.55,7.35,456.5,474.32,383.12
2018,1,24,10,30,884.0,79.0,1.5,7.7,491.0,532.82,432.16
2018,1,24,10,45,897.5,79.5,1.5,8.0,518.5,586.24,475.96
2018,1,24,11,0,911.0,80.0,1.5,8.3,546.0,635.64,515.4
2018,1,24,11,15,920.0,81.0,1.5,8.55,566.5,683.64,552.64
2018,1,24,11,30,929.0,82.0,1.5,8.8,587.0,729.68,587.4
2018,1,24,11,45,934.5,82.0,1.55,9.1,599.5,769.89,615.87
2018,1,24,12,0,940.0,82.0,1.6,9.4,612.0,807.4,641.98
2018,1,24,12,15,944.0,81.5,1.7,9.55,617.0,840.29,665.59
2018,1,24,12,30,948.0,81.0,1.8,9.7,622.0,870.02,687.02
2018,1,24,12,45,950.0,80.0,1.85,9.85,619.0,894.19,704.03
2018,1,24,13,0,952.0,79.0,1.9,10.0,616.0,914.83,718.7
2018,1,24,13,15,946.0,78.0,2.0,10.1,603.0,924.9,726.85
2018,1,24,13,30,940.0,77.0,2.1,10.2,590.0,931.08,732.53
2018,1,24,13,45,929.0,76.5,2.15,10.25,569.0,929.57,732.6
2018,1,24,14,0,918.0,76.0,2.2,10.3,548.0,924.23,730.19
2018,1,24,14,15,905.5,75.0,2.2,10.2,521.0,913.19,723.78
2018,1,24,14,30,893.0,74.0,2.2,10.1,494.0,898.59,714.97
2018,1,24,14,45,874.5,72.0,2.25,10.05,460.0,882.65,705.63
2018,1,24,15,0,856.0,70.0,2.3,10.0,426.0,854.74,687.53
2018,1,24,15,15,830.5,67.5,2.1,9.55,386.5,817.27,660.98
2018,1,24,15,30,805.0,65.0,1.9,9.1,347.0,777.38,632.21
2018,1,24,15,45,767.5,62.0,1.7,8.65,303.5,725.04,593.38
2018,1,24,16,0,730.0,59.0,1.5,8.2,260.0,671.48,552.49
2018,1,24,16,15,674.0,54.0,1.4,7.1,214.5,600.89,498.77
2018,1,24,16,30,618.0,49.0,1.3,6.0,169.0,539.08,449.18
2018,1,24,16,45,527.0,41.5,1.2,4.95,124.5,445.59,370.45
2018,1,24,17,0,436.0,34.0,1.1,3.9,80.0,357.5,286.92
2018,1,24,17,15,272.5,22.5,1.25,3.75,46.5,215.33,71.61
2018,1,24,17,30,109.0,11.0,1.4,3.6,13.0,69.88,0.0
2018,1,24,17,45,54.5,5.5,1.55,3.5,6.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.95,-1.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.85,-3.1,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.9,-3.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.85,-3.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,25,7,15,58.5,5.5,0.95,-2.55,6.0,0.0,0.0
2018,1,25,7,30,117.0,11.0,1.1,-1.7,12.0,10.01,0.0
2018,1,25,7,45,289.0,21.5,1.3,-0.85,45.0,18.13,0.0
2018,1,25,8,0,461.0,32.0,1.5,0.0,78.0,26.45,17.43
2018,1,25,8,15,553.0,38.5,1.65,0.65,122.5,33.69,25.26
2018,1,25,8,30,645.0,45.0,1.8,1.3,167.0,66.93,36.19
2018,1,25,8,45,701.0,49.5,1.95,1.95,213.5,118.77,68.44
2018,1,25,9,0,757.0,54.0,2.1,2.6,260.0,177.07,115.77
2018,1,25,9,15,794.0,56.5,2.1,3.05,304.0,235.27,168.67
2018,1,25,9,30,831.0,59.0,2.1,3.5,348.0,296.9,226.1
2018,1,25,9,45,857.0,61.5,2.05,3.95,388.5,357.85,282.94
2018,1,25,10,0,883.0,64.0,2.0,4.4,429.0,420.1,339.47
2018,1,25,10,15,900.5,65.0,2.0,4.8,463.0,477.72,390.83
2018,1,25,10,30,918.0,66.0,2.0,5.2,497.0,535.18,440.33
2018,1,25,10,45,930.0,67.5,1.95,5.6,525.0,589.7,485.58
2018,1,25,11,0,942.0,69.0,1.9,6.0,553.0,642.96,528.25
2018,1,25,11,15,950.5,69.0,1.85,6.35,573.5,690.8,565.51
2018,1,25,11,30,959.0,69.0,1.8,6.7,594.0,736.52,599.67
2018,1,25,11,45,964.0,69.5,1.8,7.0,606.5,777.94,628.67
2018,1,25,12,0,969.0,70.0,1.8,7.3,619.0,816.56,655.34
2018,1,25,12,15,968.0,71.0,1.75,7.55,623.0,848.07,676.28
2018,1,25,12,30,967.0,72.0,1.7,7.8,627.0,876.1,694.64
2018,1,25,12,45,963.0,73.0,1.65,8.05,623.0,898.06,708.65
2018,1,25,13,0,959.0,74.0,1.6,8.3,619.0,916.24,720.07
2018,1,25,13,15,956.0,73.5,1.55,8.4,607.5,929.63,728.63
2018,1,25,13,30,953.0,73.0,1.5,8.5,596.0,939.17,734.68
2018,1,25,13,45,946.5,71.5,1.45,8.6,576.5,940.48,735.21
2018,1,25,14,0,940.0,70.0,1.4,8.7,557.0,937.89,733.3
2018,1,25,14,15,929.5,68.5,1.3,8.65,530.0,927.9,726.05
2018,1,25,14,30,919.0,67.0,1.2,8.6,503.0,914.22,716.41
2018,1,25,14,45,904.0,64.5,1.1,8.6,469.0,891.68,700.56
2018,1,25,15,0,889.0,62.0,1.0,8.6,435.0,865.85,682.47
2018,1,25,15,15,864.0,60.0,0.9,8.2,395.0,829.16,657.53
2018,1,25,15,30,839.0,58.0,0.8,7.8,355.0,798.18,636.33
2018,1,25,15,45,804.5,55.0,0.65,7.45,311.0,747.58,599.32
2018,1,25,16,0,770.0,52.0,0.5,7.1,267.0,695.68,560.5
2018,1,25,16,15,719.0,47.5,0.55,6.75,221.0,628.54,511.58
2018,1,25,16,30,668.0,43.0,0.6,6.4,175.0,562.03,460.26
2018,1,25,16,45,582.0,37.5,0.6,6.05,130.5,471.58,386.29
2018,1,25,17,0,496.0,32.0,0.6,5.7,86.0,384.56,306.14
2018,1,25,17,15,330.5,23.0,0.65,5.45,51.5,252.67,109.96
2018,1,25,17,30,165.0,14.0,0.7,5.2,17.0,103.68,0.0
2018,1,25,17,45,82.5,7.0,0.75,5.0,8.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.05,-2.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,-2.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,-2.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,-2.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.95,-2.65,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.4,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,1,26,7,15,53.5,5.5,0.8,-1.05,6.0,0.0,0.0
2018,1,26,7,30,107.0,11.0,0.8,-0.2,12.0,10.01,0.0
2018,1,26,7,45,273.0,22.0,0.8,0.6,45.0,18.51,0.0
2018,1,26,8,0,439.0,33.0,0.8,1.4,78.0,27.26,18.19
2018,1,26,8,15,444.0,44.0,0.75,2.1,109.5,35.4,26.74
2018,1,26,8,30,449.0,55.0,0.7,2.8,141.0,64.52,39.23
2018,1,26,8,45,475.0,67.5,0.65,3.5,179.5,109.02,69.44
2018,1,26,9,0,501.0,80.0,0.6,4.2,218.0,156.62,108.57
2018,1,26,9,15,550.5,84.5,0.75,5.2,258.5,205.08,150.35
2018,1,26,9,30,600.0,89.0,0.9,6.2,299.0,258.85,197.82
2018,1,26,9,45,610.0,99.0,1.05,7.15,333.0,309.34,243.5
2018,1,26,10,0,620.0,109.0,1.2,8.1,367.0,360.16,288.32
2018,1,26,10,15,604.0,121.5,1.35,8.75,389.5,401.78,325.0
2018,1,26,10,30,588.0,134.0,1.5,9.4,412.0,440.64,358.18
2018,1,26,10,45,538.0,156.0,1.65,10.05,421.5,463.23,377.32
2018,1,26,11,0,488.0,178.0,1.8,10.7,431.0,484.18,394.13
2018,1,26,11,15,470.5,191.0,1.85,11.0,442.0,511.46,415.6
2018,1,26,11,30,453.0,204.0,1.9,11.3,453.0,536.1,434.46
2018,1,26,11,45,450.0,209.5,1.9,11.6,461.5,560.93,453.21
2018,1,26,12,0,447.0,215.0,1.9,11.9,470.0,584.08,470.39
2018,1,26,12,15,431.5,221.5,1.95,12.0,469.0,596.73,479.87
2018,1,26,12,30,416.0,228.0,2.0,12.1,468.0,606.92,487.5
2018,1,26,12,45,441.5,219.5,2.0,12.2,473.0,633.05,507.87
2018,1,26,13,0,467.0,211.0,2.0,12.3,478.0,658.15,527.28
2018,1,26,13,15,471.0,205.0,2.05,12.2,470.0,665.96,534.12
2018,1,26,13,30,475.0,199.0,2.1,12.1,462.0,671.69,539.65
2018,1,26,13,45,426.5,202.5,2.1,12.05,432.5,639.25,515.16
2018,1,26,14,0,378.0,206.0,2.1,12.0,403.0,587.86,476.77
2018,1,26,14,15,359.0,198.5,2.0,11.7,378.0,564.94,460.26
2018,1,26,14,30,340.0,191.0,1.9,11.4,353.0,540.6,442.31
2018,1,26,14,45,344.5,176.0,1.8,11.15,331.0,526.23,432.59
2018,1,26,15,0,349.0,161.0,1.7,10.9,309.0,510.13,421.35
2018,1,26,15,15,313.0,150.0,1.55,10.15,273.5,463.03,385.15
2018,1,26,15,30,277.0,139.0,1.4,9.4,238.0,416.1,348.53
2018,1,26,15,45,216.5,126.0,1.2,8.7,197.5,347.2,292.47
2018,1,26,16,0,156.0,113.0,1.0,8.0,157.0,266.08,225.21
2018,1,26,16,15,150.5,93.5,1.05,7.1,130.0,235.05,200.03
2018,1,26,16,30,145.0,74.0,1.1,6.2,103.0,216.85,184.07
2018,1,26,16,45,128.5,57.5,1.1,5.3,78.5,181.55,152.29
2018,1,26,17,0,112.0,41.0,1.1,4.4,54.0,147.07,118.93
2018,1,26,17,15,98.5,26.0,1.15,4.15,33.5,109.95,55.26
2018,1,26,17,30,85.0,11.0,1.2,3.9,13.0,57.02,0.0
2018,1,26,17,45,42.5,5.5,1.2,3.65,6.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.75,-0.35,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,1,27,7,15,2.0,2.5,0.9,0.75,2.5,0.0,0.0
2018,1,27,7,30,4.0,5.0,1.1,1.7,5.0,4.55,0.0
2018,1,27,7,45,17.5,19.0,1.25,2.6,20.5,16.52,0.0
2018,1,27,8,0,31.0,33.0,1.4,3.5,36.0,28.17,18.91
2018,1,27,8,15,44.0,49.5,1.4,4.2,56.5,41.48,32.0
2018,1,27,8,30,57.0,66.0,1.4,4.9,77.0,57.14,43.0
2018,1,27,8,45,66.0,85.0,1.4,5.6,101.0,79.46,61.31
2018,1,27,9,0,75.0,104.0,1.4,6.3,125.0,102.46,80.76
2018,1,27,9,15,56.5,113.5,1.55,7.3,130.5,112.66,90.42
2018,1,27,9,30,38.0,123.0,1.7,8.3,136.0,120.46,97.72
2018,1,27,9,45,22.5,128.0,1.8,9.25,136.0,123.01,100.04
2018,1,27,10,0,7.0,133.0,1.9,10.2,136.0,121.11,98.24
2018,1,27,10,15,8.0,142.5,2.05,11.0,146.0,130.94,106.08
2018,1,27,10,30,9.0,152.0,2.2,11.8,156.0,140.93,113.96
2018,1,27,10,45,4.5,139.0,2.35,12.6,141.0,127.12,101.93
2018,1,27,11,0,0.0,126.0,2.5,13.4,126.0,112.76,89.49
2018,1,27,11,15,7.5,159.0,2.65,13.9,163.0,148.64,119.07
2018,1,27,11,30,15.0,192.0,2.8,14.4,200.0,186.08,149.51
2018,1,27,11,45,32.5,211.0,2.9,14.85,229.5,228.04,183.59
2018,1,27,12,0,50.0,230.0,3.0,15.3,259.0,263.99,212.49
2018,1,27,12,15,61.5,242.0,2.95,15.35,277.5,289.36,232.88
2018,1,27,12,30,73.0,254.0,2.9,15.4,296.0,315.79,254.03
2018,1,27,12,45,69.0,245.5,2.85,15.45,285.0,306.79,246.79
2018,1,27,13,0,65.0,237.0,2.8,15.5,274.0,297.29,239.28
2018,1,27,13,15,46.0,224.5,2.6,15.3,250.5,269.62,216.88
2018,1,27,13,30,27.0,212.0,2.4,15.1,227.0,226.36,181.89
2018,1,27,13,45,21.5,194.0,2.2,14.95,205.5,203.79,163.82
2018,1,27,14,0,16.0,176.0,2.0,14.8,184.0,181.04,145.45
2018,1,27,14,15,23.5,180.0,1.8,14.45,191.5,193.69,156.47
2018,1,27,14,30,31.0,184.0,1.6,14.1,199.0,222.07,180.13
2018,1,27,14,45,70.5,182.0,1.35,13.75,213.0,257.99,210.96
2018,1,27,15,0,110.0,180.0,1.1,13.4,227.0,309.88,253.89
2018,1,27,15,15,68.0,150.0,1.1,13.0,178.0,220.91,181.59
2018,1,27,15,30,26.0,120.0,1.1,12.6,129.0,149.27,121.95
2018,1,27,15,45,13.0,82.5,1.05,12.15,87.0,86.58,69.25
2018,1,27,16,0,0.0,45.0,1.0,11.7,45.0,39.69,28.77
2018,1,27,16,15,0.0,32.5,1.0,11.25,32.5,28.62,19.23
2018,1,27,16,30,0.0,20.0,1.0,10.8,20.0,17.58,9.59
2018,1,27,16,45,0.0,15.0,1.0,10.3,15.0,13.18,5.66
2018,1,27,17,0,0.0,10.0,1.0,9.8,10.0,8.78,1.67
2018,1,27,17,15,7.5,6.5,1.05,9.6,6.5,11.6,1.45
2018,1,27,17,30,15.0,3.0,1.1,9.4,3.0,11.05,0.0
2018,1,27,17,45,7.5,1.5,1.1,9.2,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.0,0.7,8.05,1.0,0.0,0.0
2018,1,28,7,30,0.0,2.0,0.7,8.2,2.0,1.82,0.0
2018,1,28,7,45,0.0,5.0,0.7,8.4,5.0,4.38,0.0
2018,1,28,8,0,0.0,8.0,0.7,8.6,8.0,7.02,0.41
2018,1,28,8,15,0.0,10.5,0.75,8.8,10.5,9.21,2.63
2018,1,28,8,30,0.0,13.0,0.8,9.0,13.0,11.42,4.31
2018,1,28,8,45,0.0,19.0,0.9,9.25,19.0,16.7,9.0
2018,1,28,9,0,0.0,25.0,1.0,9.5,25.0,22.0,13.66
2018,1,28,9,15,0.0,40.0,1.05,9.65,40.0,35.26,25.23
2018,1,28,9,30,0.0,55.0,1.1,9.8,55.0,48.56,36.71
2018,1,28,9,45,0.0,65.5,1.15,9.95,65.5,57.89,44.65
2018,1,28,10,0,0.0,76.0,1.2,10.1,76.0,67.23,52.53
2018,1,28,10,15,0.0,77.0,1.15,10.3,77.0,68.12,53.12
2018,1,28,10,30,0.0,78.0,1.1,10.5,78.0,69.02,53.73
2018,1,28,10,45,0.0,74.0,1.05,10.7,74.0,65.47,50.56
2018,1,28,11,0,0.0,70.0,1.0,10.9,70.0,61.92,47.43
2018,1,28,11,15,0.0,62.0,0.95,11.1,62.0,54.83,41.31
2018,1,28,11,30,0.0,54.0,0.9,11.3,54.0,47.74,35.21
2018,1,28,11,45,0.0,69.5,0.85,11.55,69.5,61.51,46.81
2018,1,28,12,0,0.0,85.0,0.8,11.8,85.0,75.3,58.31
2018,1,28,12,15,0.0,85.0,0.8,11.9,85.0,75.3,58.24
2018,1,28,12,30,0.0,85.0,0.8,12.0,85.0,75.3,58.2
2018,1,28,12,45,0.0,86.0,0.75,12.15,86.0,76.19,58.92
2018,1,28,13,0,0.0,87.0,0.7,12.3,87.0,77.08,59.64
2018,1,28,13,15,0.0,83.0,0.55,12.3,83.0,73.51,56.68
2018,1,28,13,30,0.0,79.0,0.4,12.3,79.0,69.95,53.74
2018,1,28,13,45,0.0,77.0,0.3,12.25,77.0,68.16,52.32
2018,1,28,14,0,0.0,75.0,0.2,12.2,75.0,66.37,50.91
2018,1,28,14,15,0.0,70.0,0.2,12.1,70.0,61.92,47.26
2018,1,28,14,30,0.0,65.0,0.2,12.0,65.0,57.46,43.61
2018,1,28,14,45,0.0,48.5,0.2,11.9,48.5,42.82,31.25
2018,1,28,15,0,0.0,32.0,0.2,11.8,32.0,28.21,18.8
2018,1,28,15,15,0.0,25.0,0.3,11.55,25.0,22.02,13.51
2018,1,28,15,30,0.0,18.0,0.4,11.3,18.0,15.84,8.18
2018,1,28,15,45,0.0,22.5,0.45,11.05,22.5,19.8,11.67
2018,1,28,16,0,0.0,27.0,0.5,10.8,27.0,23.76,15.14
2018,1,28,16,15,0.0,23.0,0.55,10.6,23.0,20.23,12.03
2018,1,28,16,30,0.0,19.0,0.6,10.4,19.0,16.7,8.88
2018,1,28,16,45,0.0,15.5,0.65,10.2,15.5,13.62,6.07
2018,1,28,17,0,0.0,12.0,0.7,10.0,12.0,10.54,3.18
2018,1,28,17,15,0.0,7.5,0.75,9.95,7.5,6.58,0.0
2018,1,28,17,30,0.0,3.0,0.8,9.9,3.0,2.73,0.0
2018,1,28,17,45,0.0,1.5,0.9,9.9,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,29,7,15,2.5,1.5,2.85,6.45,1.5,0.0,0.0
2018,1,29,7,30,5.0,3.0,2.9,6.5,3.0,2.73,0.0
2018,1,29,7,45,2.5,5.0,2.9,6.55,5.0,4.47,0.0
2018,1,29,8,0,0.0,7.0,2.9,6.6,7.0,6.14,0.0
2018,1,29,8,15,0.0,10.0,2.95,6.65,10.0,8.77,2.28
2018,1,29,8,30,0.0,13.0,3.0,6.7,13.0,11.42,4.36
2018,1,29,8,45,0.0,23.0,3.0,6.75,23.0,20.23,12.2
2018,1,29,9,0,0.0,33.0,3.0,6.8,33.0,29.06,20.03
2018,1,29,9,15,0.0,46.0,3.15,6.8,46.0,40.57,30.16
2018,1,29,9,30,0.0,59.0,3.3,6.8,59.0,52.11,40.22
2018,1,29,9,45,0.0,50.5,3.4,6.75,50.5,44.57,33.55
2018,1,29,10,0,0.0,42.0,3.5,6.7,42.0,37.05,26.9
2018,1,29,10,15,0.0,48.0,3.55,6.7,48.0,42.37,31.48
2018,1,29,10,30,0.0,54.0,3.6,6.7,54.0,47.7,36.05
2018,1,29,10,45,0.5,73.5,3.65,6.65,74.0,65.3,51.24
2018,1,29,11,0,1.0,93.0,3.7,6.6,94.0,83.08,66.49
2018,1,29,11,15,8.5,144.0,3.7,6.55,149.0,135.06,111.0
2018,1,29,11,30,16.0,195.0,3.7,6.5,204.0,189.47,156.97
2018,1,29,11,45,8.5,154.5,3.7,6.5,159.5,146.06,120.02
2018,1,29,12,0,1.0,114.0,3.7,6.5,115.0,102.64,82.9
2018,1,29,12,15,0.5,93.0,3.65,6.5,93.5,82.87,65.98
2018,1,29,12,30,0.0,72.0,3.6,6.5,72.0,63.74,49.55
2018,1,29,12,45,0.0,69.5,3.6,6.55,69.5,61.52,47.64
2018,1,29,13,0,0.0,67.0,3.6,6.6,67.0,59.29,45.74
2018,1,29,13,15,0.0,63.5,3.55,6.7,63.5,56.18,43.07
2018,1,29,13,30,0.0,60.0,3.5,6.8,60.0,53.07,40.4
2018,1,29,13,45,0.0,71.5,3.45,6.9,71.5,63.27,49.24
2018,1,29,14,0,0.0,83.0,3.4,7.0,83.0,73.49,58.09
2018,1,29,14,15,0.0,92.0,3.3,7.05,92.0,81.84,65.35
2018,1,29,14,30,0.0,101.0,3.2,7.1,101.0,90.83,73.19
2018,1,29,14,45,0.0,99.5,3.15,7.15,99.5,89.76,72.39
2018,1,29,15,0,0.0,98.0,3.1,7.2,98.0,88.82,71.73
2018,1,29,15,15,2.0,88.0,2.9,7.0,88.5,81.05,65.31
2018,1,29,15,30,4.0,78.0,2.7,6.8,79.0,73.21,58.76
2018,1,29,15,45,77.0,92.5,2.5,6.65,115.0,171.39,146.68
2018,1,29,16,0,150.0,107.0,2.3,6.5,151.0,251.43,216.67
2018,1,29,16,15,97.5,92.5,2.0,5.85,119.5,191.99,164.18
2018,1,29,16,30,45.0,78.0,1.7,5.2,88.0,123.51,103.49
2018,1,29,16,45,28.0,59.5,1.4,4.5,65.0,89.69,73.1
2018,1,29,17,0,11.0,41.0,1.1,3.8,42.0,49.95,37.28
2018,1,29,17,15,5.5,24.5,1.05,3.4,25.0,27.76,14.06
2018,1,29,17,30,0.0,8.0,1.0,3.0,8.0,7.28,0.0
2018,1,29,17,45,0.0,4.0,0.95,2.6,4.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.65,0.35,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.55,0.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.5,0.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.55,0.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,0.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.85,-0.1,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.05,-0.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.9,-1.15,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.0,-1.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.0,-1.7,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.95,-1.85,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2018,1,30,7,15,76.5,7.5,3.05,-1.75,9.0,0.0,0.0
2018,1,30,7,30,153.0,15.0,3.2,-1.5,18.0,13.64,0.0
2018,1,30,7,45,319.0,25.5,3.35,-1.25,54.0,21.57,6.53
2018,1,30,8,0,485.0,36.0,3.5,-1.0,90.0,29.73,20.98
2018,1,30,8,15,581.0,42.5,3.65,-0.7,138.0,33.99,25.82
2018,1,30,8,30,677.0,49.0,3.8,-0.4,186.0,71.69,39.85
2018,1,30,8,45,736.5,52.5,3.95,-0.05,235.0,125.31,73.27
2018,1,30,9,0,796.0,56.0,4.1,0.3,284.0,185.87,123.09
2018,1,30,9,15,832.0,59.0,4.15,0.65,330.0,247.16,179.85
2018,1,30,9,30,868.0,62.0,4.2,1.0,376.0,311.77,241.35
2018,1,30,9,45,894.0,63.0,4.2,1.35,417.5,374.43,301.33
2018,1,30,10,0,920.0,64.0,4.2,1.7,459.0,437.43,360.44
2018,1,30,10,15,936.0,66.0,4.25,1.95,494.5,497.92,416.22
2018,1,30,10,30,952.0,68.0,4.3,2.2,530.0,558.08,470.07
2018,1,30,10,45,963.5,69.0,4.3,2.45,559.0,614.03,518.78
2018,1,30,11,0,975.0,70.0,4.3,2.7,588.0,668.59,564.94
2018,1,30,11,15,982.5,70.5,4.3,2.85,609.0,718.34,606.25
2018,1,30,11,30,990.0,71.0,4.3,3.0,630.0,765.8,643.99
2018,1,30,11,45,994.5,71.0,4.25,3.2,643.0,808.0,675.07
2018,1,30,12,0,999.0,71.0,4.2,3.4,656.0,847.22,703.59
2018,1,30,12,15,1000.5,71.5,4.2,3.45,661.0,881.5,728.95
2018,1,30,12,30,1002.0,72.0,4.2,3.5,666.0,912.3,751.66
2018,1,30,12,45,1001.5,71.5,4.2,3.55,662.5,936.59,769.54
2018,1,30,13,0,1001.0,71.0,4.2,3.6,659.0,957.04,784.69
2018,1,30,13,15,997.5,70.5,4.15,3.55,647.0,970.94,794.92
2018,1,30,13,30,994.0,70.0,4.1,3.5,635.0,980.78,802.35
2018,1,30,13,45,987.5,69.0,4.1,3.4,615.0,983.23,805.2
2018,1,30,14,0,981.0,68.0,4.1,3.3,595.0,981.59,805.29
2018,1,30,14,15,971.0,67.0,4.05,3.15,567.5,972.78,799.89
2018,1,30,14,30,961.0,66.0,4.0,3.0,540.0,960.08,791.78
2018,1,30,14,45,947.0,64.0,3.95,2.8,505.5,938.72,777.61
2018,1,30,15,0,933.0,62.0,3.9,2.6,471.0,913.85,760.81
2018,1,30,15,15,913.0,59.5,3.75,2.25,430.5,879.84,736.69
2018,1,30,15,30,893.0,57.0,3.6,1.9,390.0,843.05,710.1
2018,1,30,15,45,863.0,54.0,3.45,1.55,345.0,794.92,674.05
2018,1,30,16,0,833.0,51.0,3.3,1.2,300.0,745.28,635.79
2018,1,30,16,15,792.5,47.5,2.95,0.5,253.0,692.39,593.13
2018,1,30,16,30,752.0,44.0,2.6,-0.2,206.0,631.86,542.15
2018,1,30,16,45,680.0,38.5,2.25,-0.85,158.0,547.21,468.63
2018,1,30,17,0,608.0,33.0,1.9,-1.5,110.0,465.45,392.18
2018,1,30,17,15,443.0,25.5,1.8,-1.9,69.0,325.93,236.77
2018,1,30,17,30,278.0,18.0,1.7,-2.3,28.0,172.28,0.0
2018,1,30,17,45,139.0,9.0,1.65,-2.7,14.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.55,-4.1,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.35,-4.9,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.25,-5.3,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.15,-5.7,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,-6.1,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.0,-6.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.95,-6.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.85,-6.2,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.8,-6.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.8,-6.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.75,-6.3,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.7,-6.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.7,-6.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.7,-6.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.65,-6.25,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.6,-6.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.55,-5.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.5,-5.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.5,-5.75,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.5,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.4,-5.35,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.4,-5.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.35,-5.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.45,-5.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.55,-4.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.6,-4.8,0.0,0.0,0.0
2018,1,31,7,15,46.0,4.5,0.7,-4.2,5.5,0.0,0.0
2018,1,31,7,30,92.0,9.0,0.8,-3.6,11.0,8.19,0.0
2018,1,31,7,45,74.5,22.0,0.9,-2.95,26.5,17.97,5.61
2018,1,31,8,0,57.0,35.0,1.0,-2.3,42.0,29.19,20.78
2018,1,31,8,15,222.5,49.0,1.05,-1.65,92.0,37.27,29.06
2018,1,31,8,30,388.0,63.0,1.1,-1.0,142.0,66.78,43.52
2018,1,31,8,45,528.5,64.0,1.2,-0.35,200.0,111.33,70.16
2018,1,31,9,0,669.0,65.0,1.3,0.3,258.0,171.08,115.42
2018,1,31,9,15,753.5,62.0,1.4,0.8,311.5,232.56,168.99
2018,1,31,9,30,838.0,59.0,1.5,1.3,365.0,300.72,230.34
2018,1,31,9,45,839.5,64.5,1.6,1.8,399.5,357.24,284.24
2018,1,31,10,0,841.0,70.0,1.7,2.3,434.0,412.64,335.74
2018,1,31,10,15,862.5,72.0,1.8,2.75,470.0,472.2,388.79
2018,1,31,10,30,884.0,74.0,1.9,3.2,506.0,530.81,439.46
2018,1,31,10,45,905.0,72.5,2.0,3.6,536.0,586.25,486.3
2018,1,31,11,0,926.0,71.0,2.1,4.0,566.0,641.25,531.51
2018,1,31,11,15,903.0,80.5,2.2,4.3,578.0,679.01,562.03
2018,1,31,11,30,880.0,90.0,2.3,4.6,590.0,716.67,591.61
2018,1,31,11,45,763.0,127.5,2.4,4.9,567.5,710.78,585.87
2018,1,31,12,0,646.0,165.0,2.5,5.2,545.0,691.25,569.53
2018,1,31,12,15,561.5,192.0,2.55,5.45,524.5,671.09,552.96
2018,1,31,12,30,477.0,219.0,2.6,5.7,504.0,650.08,535.21
2018,1,31,12,45,520.0,204.5,2.65,5.9,513.5,686.14,564.42
2018,1,31,13,0,563.0,190.0,2.7,6.1,523.0,721.36,592.42
2018,1,31,13,15,594.0,176.0,2.75,6.2,521.5,745.2,611.77
2018,1,31,13,30,625.0,162.0,2.8,6.3,520.0,774.43,634.43
2018,1,31,13,45,761.0,120.5,2.85,6.4,542.0,857.55,696.97
2018,1,31,14,0,897.0,79.0,2.9,6.5,564.0,921.47,744.11
2018,1,31,14,15,898.0,75.0,2.9,6.45,541.0,918.97,742.92
2018,1,31,14,30,899.0,71.0,2.9,6.4,518.0,912.71,739.77
2018,1,31,14,45,882.5,69.0,2.9,6.3,484.0,889.7,724.58
2018,1,31,15,0,866.0,67.0,2.9,6.2,450.0,863.49,707.1
2018,1,31,15,15,843.5,64.5,2.65,5.7,411.0,837.02,688.4
2018,1,31,15,30,821.0,62.0,2.4,5.2,372.0,799.2,660.81
2018,1,31,15,45,789.0,59.0,2.15,4.75,328.5,750.64,624.4
2018,1,31,16,0,757.0,56.0,1.9,4.3,285.0,700.66,585.96
2018,1,31,16,15,628.0,59.0,1.8,3.5,228.0,588.92,499.3
2018,1,31,16,30,499.0,62.0,1.7,2.7,171.0,477.41,409.22
2018,1,31,16,45,360.0,52.5,1.65,1.9,121.5,347.15,298.22
2018,1,31,17,0,221.0,43.0,1.6,1.1,72.0,232.93,196.45
2018,1,31,17,15,161.5,28.5,1.65,0.9,45.0,169.65,125.29
2018,1,31,17,30,102.0,14.0,1.7,0.7,18.0,70.12,0.0
2018,1,31,17,45,51.0,7.0,1.75,0.5,9.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.85,0.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.9,-0.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.95,-0.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.0,-0.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.0,-0.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.0,-0.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.0,-0.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.0,-1.15,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.85,-1.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.75,-1.95,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.7,-2.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.7,-2.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.7,-2.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.7,-2.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.7,-2.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
