Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,45,0.0,0.0,1.75,-2.2,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.85,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.85,-2.15,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.9,-2.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.1,-1.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.2,-1.6,0.0,0.0,0.0
2018,2,1,7,15,15.0,4.5,2.25,-1.0,5.0,0.0,0.0
2018,2,1,7,30,30.0,9.0,2.3,-0.4,10.0,8.19,0.0
2018,2,1,7,45,64.0,26.0,2.4,0.2,32.5,20.99,8.31
2018,2,1,8,0,98.0,43.0,2.5,0.8,55.0,34.05,24.88
2018,2,1,8,15,129.5,61.0,2.5,1.55,83.5,47.45,38.0
2018,2,1,8,30,161.0,79.0,2.5,2.3,112.0,70.3,52.26
2018,2,1,8,45,280.0,86.5,2.5,3.05,161.5,102.45,72.62
2018,2,1,9,0,399.0,94.0,2.5,3.8,211.0,149.74,108.04
2018,2,1,9,15,434.5,105.0,2.7,4.6,250.0,195.18,147.92
2018,2,1,9,30,470.0,116.0,2.9,5.4,289.0,244.56,192.1
2018,2,1,9,45,432.5,137.0,3.05,6.2,309.5,281.61,227.39
2018,2,1,10,0,395.0,158.0,3.2,7.0,330.0,314.14,257.44
2018,2,1,10,15,367.0,178.5,3.35,7.55,348.0,340.7,281.39
2018,2,1,10,30,339.0,199.0,3.5,8.1,366.0,368.68,305.42
2018,2,1,10,45,337.5,212.0,3.6,8.65,386.0,400.98,332.2
2018,2,1,11,0,336.0,225.0,3.7,9.2,406.0,432.6,357.8
2018,2,1,11,15,348.0,231.5,3.8,9.65,425.0,465.61,384.41
2018,2,1,11,30,360.0,238.0,3.9,10.1,444.0,498.74,410.74
2018,2,1,11,45,330.0,250.0,3.95,10.55,442.0,507.06,416.33
2018,2,1,12,0,300.0,262.0,4.0,11.0,440.0,512.43,419.49
2018,2,1,12,15,281.5,267.5,4.05,11.25,435.5,517.16,422.69
2018,2,1,12,30,263.0,273.0,4.1,11.5,431.0,519.93,424.34
2018,2,1,12,45,252.0,272.0,4.15,11.75,422.5,519.94,424.13
2018,2,1,13,0,241.0,271.0,4.2,12.0,414.0,502.89,410.88
2018,2,1,13,15,254.5,263.0,4.2,12.1,412.0,529.09,431.9
2018,2,1,13,30,268.0,255.0,4.2,12.2,410.0,538.88,440.22
2018,2,1,13,45,227.5,251.0,4.2,12.3,379.5,486.56,398.84
2018,2,1,14,0,187.0,247.0,4.2,12.4,349.0,449.69,369.2
2018,2,1,14,15,135.5,232.5,4.15,12.4,304.5,388.88,319.93
2018,2,1,14,30,84.0,218.0,4.1,12.4,260.0,310.63,255.96
2018,2,1,14,45,65.0,199.0,4.0,12.35,230.5,272.95,225.31
2018,2,1,15,0,46.0,180.0,3.9,12.3,201.0,235.27,194.22
2018,2,1,15,15,32.5,156.5,3.75,12.05,170.5,196.7,162.37
2018,2,1,15,30,19.0,133.0,3.6,11.8,140.0,146.07,119.91
2018,2,1,15,45,9.5,100.5,3.45,11.55,104.0,102.92,83.32
2018,2,1,16,0,0.0,68.0,3.3,11.3,68.0,61.04,47.22
2018,2,1,16,15,21.0,57.0,3.25,11.0,61.5,71.78,57.32
2018,2,1,16,30,42.0,46.0,3.2,10.7,55.0,85.01,69.15
2018,2,1,16,45,73.0,47.5,3.15,10.35,59.0,110.93,91.28
2018,2,1,17,0,104.0,49.0,3.1,10.0,63.0,152.11,123.87
2018,2,1,17,15,58.0,31.5,3.15,9.85,38.5,86.95,61.44
2018,2,1,17,30,12.0,14.0,3.2,9.7,14.0,19.51,0.0
2018,2,1,17,45,6.0,7.0,3.25,9.55,7.0,6.37,0.0
2018,2,1,18,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,2.95,4.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,2.6,3.45,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.25,2.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.05,0.6,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.65,-0.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,2,7,15,17.5,5.5,2.1,-0.1,6.0,0.0,0.0
2018,2,2,7,30,35.0,11.0,2.4,0.3,12.0,10.01,0.0
2018,2,2,7,45,75.5,27.5,2.7,0.65,35.0,22.15,9.96
2018,2,2,8,0,116.0,44.0,3.0,1.0,58.0,34.84,25.66
2018,2,2,8,15,154.0,61.5,3.15,1.25,88.5,47.91,38.5
2018,2,2,8,30,192.0,79.0,3.3,1.5,119.0,71.75,52.84
2018,2,2,8,45,219.0,95.5,3.5,1.75,152.0,103.42,76.59
2018,2,2,9,0,246.0,112.0,3.7,2.0,185.0,138.58,106.1
2018,2,2,9,15,312.0,121.5,3.75,2.2,228.5,180.05,141.12
2018,2,2,9,30,378.0,131.0,3.8,2.4,272.0,231.66,186.24
2018,2,2,9,45,468.5,128.0,3.9,2.65,321.5,286.07,233.96
2018,2,2,10,0,559.0,125.0,4.0,2.9,371.0,353.05,292.82
2018,2,2,10,15,703.5,106.0,4.05,3.05,439.5,434.82,363.7
2018,2,2,10,30,848.0,87.0,4.1,3.2,508.0,529.15,444.48
2018,2,2,10,45,921.5,74.5,4.15,3.35,555.0,599.66,504.94
2018,2,2,11,0,995.0,62.0,4.2,3.5,602.0,675.58,568.6
2018,2,2,11,15,1001.5,63.5,4.2,3.5,623.5,726.84,610.99
2018,2,2,11,30,1008.0,65.0,4.2,3.5,645.0,775.71,649.31
2018,2,2,11,45,1011.5,65.0,4.25,3.55,658.0,818.04,681.3
2018,2,2,12,0,1015.0,65.0,4.3,3.6,671.0,857.26,710.82
2018,2,2,12,15,1015.5,66.0,4.3,3.55,676.0,891.98,736.73
2018,2,2,12,30,1016.0,67.0,4.3,3.5,681.0,923.11,759.93
2018,2,2,12,45,1013.5,68.0,4.3,3.45,678.0,947.97,778.49
2018,2,2,13,0,1011.0,69.0,4.3,3.4,675.0,968.89,794.27
2018,2,2,13,15,1008.5,68.5,4.25,3.25,663.5,983.96,805.66
2018,2,2,13,30,1006.0,68.0,4.2,3.1,652.0,994.93,814.22
2018,2,2,13,45,1005.0,67.0,4.2,2.95,635.0,1002.53,821.03
2018,2,2,14,0,1004.0,66.0,4.2,2.8,618.0,1006.02,825.04
2018,2,2,14,15,995.0,65.0,4.15,2.55,590.5,998.11,820.6
2018,2,2,14,30,986.0,64.0,4.1,2.3,563.0,986.19,813.42
2018,2,2,14,45,972.5,62.5,4.0,2.05,528.0,965.66,799.42
2018,2,2,15,0,959.0,61.0,3.9,1.8,493.0,941.51,783.04
2018,2,2,15,15,940.0,58.5,3.8,1.4,452.0,907.79,759.77
2018,2,2,15,30,921.0,56.0,3.7,1.0,411.0,871.11,733.92
2018,2,2,15,45,893.5,53.5,3.6,0.6,365.0,824.8,699.99
2018,2,2,16,0,866.0,51.0,3.5,0.2,319.0,776.73,663.68
2018,2,2,16,15,823.5,47.5,3.15,-0.45,270.0,714.38,613.8
2018,2,2,16,30,781.0,44.0,2.8,-1.1,221.0,657.97,566.57
2018,2,2,16,45,711.0,39.0,2.5,-1.75,171.5,573.83,494.2
2018,2,2,17,0,641.0,34.0,2.2,-2.4,122.0,492.47,419.75
2018,2,2,17,15,477.0,27.0,2.05,-2.9,78.0,354.57,280.0
2018,2,2,17,30,313.0,20.0,1.9,-3.4,34.0,220.36,0.0
2018,2,2,17,45,156.5,10.0,1.7,-3.9,17.0,90.84,0.0
2018,2,2,18,0,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,-5.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.15,-6.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,-6.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,-6.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.05,-6.8,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,-6.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.95,-7.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.9,-7.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.9,-7.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.95,-6.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.05,-6.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,-6.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.05,-6.55,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.0,-6.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.9,-6.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.8,-6.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.6,-6.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.6,-6.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.6,-6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.55,-6.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,-6.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.6,-6.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.7,-6.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,-6.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,2,3,7,15,71.0,7.5,1.0,-5.75,9.5,0.0,0.0
2018,2,3,7,30,142.0,15.0,1.1,-5.3,19.0,13.64,0.0
2018,2,3,7,45,339.0,25.0,1.2,-4.8,60.0,20.64,9.93
2018,2,3,8,0,536.0,35.0,1.3,-4.3,101.0,31.1,22.95
2018,2,3,8,15,616.5,40.5,1.3,-3.8,148.0,34.87,27.17
2018,2,3,8,30,697.0,46.0,1.3,-3.3,195.0,70.34,38.18
2018,2,3,8,45,745.0,50.0,1.25,-2.8,243.0,124.86,72.96
2018,2,3,9,0,793.0,54.0,1.2,-2.3,291.0,184.89,122.88
2018,2,3,9,15,824.5,57.5,1.15,-1.8,336.5,245.81,179.02
2018,2,3,9,30,856.0,61.0,1.1,-1.3,382.0,309.56,238.75
2018,2,3,9,45,874.5,63.0,1.05,-0.8,421.5,370.47,295.67
2018,2,3,10,0,893.0,65.0,1.0,-0.3,461.0,430.79,350.35
2018,2,3,10,15,907.0,67.5,1.0,0.15,496.0,489.84,402.33
2018,2,3,10,30,921.0,70.0,1.0,0.6,531.0,548.42,451.94
2018,2,3,10,45,930.5,72.0,1.0,1.05,559.0,603.22,496.77
2018,2,3,11,0,940.0,74.0,1.0,1.5,587.0,656.53,538.86
2018,2,3,11,15,874.0,95.0,1.0,1.85,586.0,682.97,558.65
2018,2,3,11,30,808.0,116.0,1.0,2.2,585.0,698.14,569.47
2018,2,3,11,45,777.0,128.0,1.05,2.55,586.5,724.84,589.39
2018,2,3,12,0,746.0,140.0,1.1,2.9,588.0,744.67,603.71
2018,2,3,12,15,740.0,142.5,1.15,3.15,590.0,769.58,621.61
2018,2,3,12,30,734.0,145.0,1.2,3.4,592.0,791.42,637.2
2018,2,3,12,45,840.0,113.5,1.3,3.6,622.5,862.75,689.24
2018,2,3,13,0,946.0,82.0,1.4,3.8,653.0,929.87,737.01
2018,2,3,13,15,941.5,82.0,1.45,3.9,641.5,942.95,746.17
2018,2,3,13,30,937.0,82.0,1.5,4.0,630.0,952.16,753.54
2018,2,3,13,45,929.0,81.0,1.55,4.1,610.0,953.1,755.35
2018,2,3,14,0,921.0,80.0,1.6,4.2,590.0,950.14,754.7
2018,2,3,14,15,909.5,79.0,1.6,4.15,563.0,940.17,748.97
2018,2,3,14,30,898.0,78.0,1.6,4.1,536.0,926.54,740.86
2018,2,3,14,45,881.5,76.5,1.65,4.0,502.0,913.26,733.94
2018,2,3,15,0,865.0,75.0,1.7,3.9,468.0,887.54,718.02
2018,2,3,15,15,840.0,72.5,1.5,3.5,427.5,849.99,690.96
2018,2,3,15,30,815.0,70.0,1.3,3.1,387.0,809.89,661.75
2018,2,3,15,45,781.0,67.0,1.15,2.65,342.5,759.47,625.06
2018,2,3,16,0,747.0,64.0,1.0,2.2,298.0,707.62,586.41
2018,2,3,16,15,608.5,67.0,0.95,1.25,238.0,588.23,496.14
2018,2,3,16,30,470.0,70.0,0.9,0.3,178.0,468.18,400.83
2018,2,3,16,45,289.5,61.0,0.9,-0.65,122.5,311.62,268.76
2018,2,3,17,0,109.0,52.0,0.9,-1.6,67.0,159.28,134.68
2018,2,3,17,15,76.5,34.5,0.9,-1.6,43.0,114.2,88.88
2018,2,3,17,30,44.0,17.0,0.9,-1.6,19.0,56.28,0.0
2018,2,3,17,45,22.0,8.5,0.95,-1.6,9.5,19.25,0.0
2018,2,3,18,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,-1.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,-1.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,-1.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.15,-1.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.05,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.95,-2.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.65,-2.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.6,-2.55,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.65,-2.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.85,-1.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,4,7,15,1.5,2.0,1.4,-0.55,2.0,0.0,0.0
2018,2,4,7,30,3.0,4.0,1.5,-0.3,4.0,3.64,0.0
2018,2,4,7,45,1.5,6.5,1.55,0.0,6.5,5.7,0.0
2018,2,4,8,0,0.0,9.0,1.6,0.3,9.0,7.9,1.53
2018,2,4,8,15,0.0,11.5,1.6,0.6,11.5,10.09,3.74
2018,2,4,8,30,0.0,14.0,1.6,0.9,14.0,12.3,5.41
2018,2,4,8,45,0.0,18.5,1.65,1.15,18.5,16.26,9.03
2018,2,4,9,0,0.0,23.0,1.7,1.4,23.0,20.24,12.61
2018,2,4,9,15,0.0,24.0,1.6,1.6,24.0,21.12,13.38
2018,2,4,9,30,0.0,25.0,1.5,1.8,25.0,22.01,14.14
2018,2,4,9,45,0.0,30.0,1.4,2.05,30.0,26.44,18.04
2018,2,4,10,0,0.0,35.0,1.3,2.3,35.0,30.86,21.91
2018,2,4,10,15,0.0,32.5,1.3,2.55,32.5,28.66,19.87
2018,2,4,10,30,0.0,30.0,1.3,2.8,30.0,26.46,17.85
2018,2,4,10,45,0.0,30.5,1.35,3.1,30.5,26.91,18.18
2018,2,4,11,0,0.0,31.0,1.4,3.4,31.0,27.36,18.52
2018,2,4,11,15,0.0,32.5,1.55,3.7,32.5,28.7,19.62
2018,2,4,11,30,0.0,34.0,1.7,4.0,34.0,30.03,20.73
2018,2,4,11,45,0.0,35.5,1.85,4.25,35.5,31.36,21.84
2018,2,4,12,0,0.0,37.0,2.0,4.5,37.0,32.7,22.96
2018,2,4,12,15,0.0,37.5,2.0,4.65,37.5,33.14,23.32
2018,2,4,12,30,0.0,38.0,2.0,4.8,38.0,33.59,23.69
2018,2,4,12,45,0.0,37.5,1.95,4.95,37.5,33.14,23.29
2018,2,4,13,0,0.0,37.0,1.9,5.1,37.0,32.7,22.9
2018,2,4,13,15,0.0,36.0,1.85,5.1,36.0,31.81,22.14
2018,2,4,13,30,0.0,35.0,1.8,5.1,35.0,30.92,21.39
2018,2,4,13,45,0.0,45.0,1.75,5.05,45.0,39.77,29.14
2018,2,4,14,0,0.0,55.0,1.7,5.0,55.0,48.62,36.89
2018,2,4,14,15,0.0,49.0,1.75,4.9,49.0,43.29,32.32
2018,2,4,14,30,0.0,43.0,1.8,4.8,43.0,37.97,27.74
2018,2,4,14,45,0.0,49.0,1.85,4.65,49.0,43.27,32.48
2018,2,4,15,0,0.0,55.0,1.9,4.5,55.0,48.58,37.23
2018,2,4,15,15,0.0,56.5,1.85,4.3,56.5,49.9,38.52
2018,2,4,15,30,0.0,58.0,1.8,4.1,58.0,51.22,39.81
2018,2,4,15,45,8.5,67.5,1.8,3.85,70.0,66.74,54.01
2018,2,4,16,0,17.0,77.0,1.8,3.6,82.0,90.73,75.57
2018,2,4,16,15,10.0,58.5,1.55,3.05,61.5,59.56,47.85
2018,2,4,16,30,3.0,40.0,1.3,2.5,41.0,37.49,27.96
2018,2,4,16,45,103.0,40.0,1.1,1.95,55.0,131.74,113.46
2018,2,4,17,0,203.0,40.0,0.9,1.4,69.0,215.27,183.49
2018,2,4,17,15,152.5,27.5,0.95,1.15,44.5,161.03,127.98
2018,2,4,17,30,102.0,15.0,1.0,0.9,20.0,95.2,0.0
2018,2,4,17,45,51.0,7.5,1.05,0.6,10.0,33.6,0.0
2018,2,4,18,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,0.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.9,0.45,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.85,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.75,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,0.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.85,0.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.9,0.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.9,-0.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.85,-0.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.75,-0.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.7,-0.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.0,-0.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.1,-0.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.1,-0.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.05,-1.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.0,-1.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.9,-1.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.85,-2.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.95,-2.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,2,5,7,15,107.0,9.5,2.25,-1.85,13.5,0.0,0.0
2018,2,5,7,30,214.0,19.0,2.5,-1.4,27.0,17.28,0.0
2018,2,5,7,45,376.5,28.5,2.7,-0.9,67.5,23.77,13.29
2018,2,5,8,0,539.0,38.0,2.9,-0.4,108.0,30.95,22.54
2018,2,5,8,15,622.5,44.5,3.0,-0.05,157.5,38.48,30.12
2018,2,5,8,30,706.0,51.0,3.1,0.3,207.0,75.97,42.08
2018,2,5,8,45,758.0,55.0,3.15,0.7,256.5,131.69,77.51
2018,2,5,9,0,810.0,59.0,3.2,1.1,306.0,193.46,128.71
2018,2,5,9,15,844.0,61.5,3.15,1.45,353.0,255.34,185.82
2018,2,5,9,30,878.0,64.0,3.1,1.8,400.0,320.3,247.14
2018,2,5,9,45,890.5,67.5,3.05,2.15,439.0,381.5,305.4
2018,2,5,10,0,903.0,71.0,3.0,2.5,478.0,442.7,362.13
2018,2,5,10,15,918.5,73.5,2.95,2.75,514.0,503.29,416.62
2018,2,5,10,30,934.0,76.0,2.9,3.0,550.0,563.55,468.97
2018,2,5,10,45,957.0,74.5,2.9,3.3,583.0,623.22,519.29
2018,2,5,11,0,980.0,73.0,2.9,3.6,616.0,682.53,567.8
2018,2,5,11,15,987.5,73.5,2.8,3.8,637.5,733.14,607.82
2018,2,5,11,30,995.0,74.0,2.7,4.0,659.0,781.43,643.71
2018,2,5,11,45,999.5,75.0,2.6,4.25,673.0,825.52,674.49
2018,2,5,12,0,1004.0,76.0,2.5,4.5,687.0,866.64,702.61
2018,2,5,12,15,1006.0,75.5,2.4,4.65,692.0,900.86,725.58
2018,2,5,12,30,1008.0,75.0,2.3,4.8,697.0,931.54,745.83
2018,2,5,12,45,1008.0,74.0,2.15,5.0,693.5,956.24,760.95
2018,2,5,13,0,1008.0,73.0,2.0,5.2,690.0,977.05,773.19
2018,2,5,13,15,1004.5,73.0,1.85,5.3,678.5,991.98,781.48
2018,2,5,13,30,1001.0,73.0,1.7,5.4,667.0,1002.81,786.91
2018,2,5,13,45,992.0,72.0,1.6,5.5,645.0,1003.24,786.01
2018,2,5,14,0,983.0,71.0,1.5,5.6,623.0,999.5,782.49
2018,2,5,14,15,971.5,69.5,1.35,5.55,594.0,988.74,773.85
2018,2,5,14,30,960.0,68.0,1.2,5.5,565.0,974.02,762.62
2018,2,5,14,45,946.5,66.0,1.05,5.5,530.5,953.04,747.0
2018,2,5,15,0,933.0,64.0,0.9,5.5,496.0,928.49,728.98
2018,2,5,15,15,913.5,62.0,0.8,5.25,455.5,895.34,706.56
2018,2,5,15,30,894.0,60.0,0.7,5.0,415.0,859.36,682.0
2018,2,5,15,45,865.5,57.5,0.65,4.8,369.5,812.67,650.23
2018,2,5,16,0,837.0,55.0,0.6,4.6,324.0,771.87,621.94
2018,2,5,16,15,794.5,51.5,0.6,4.1,275.5,709.24,577.71
2018,2,5,16,30,752.0,48.0,0.6,3.6,227.0,646.43,531.22
2018,2,5,16,45,683.5,42.5,0.6,3.15,177.5,563.1,465.8
2018,2,5,17,0,615.0,37.0,0.6,2.7,128.0,482.47,398.23
2018,2,5,17,15,476.5,29.5,0.65,2.4,84.5,359.69,285.55
2018,2,5,17,30,338.0,22.0,0.7,2.1,41.0,243.08,25.07
2018,2,5,17,45,169.0,11.0,0.75,1.85,20.5,98.99,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,-1.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,-2.35,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.15,-3.2,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.15,-3.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,-3.3,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.95,-3.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.9,-3.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.85,-3.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.85,-2.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,6,7,15,50.0,8.5,1.0,-1.25,10.5,0.0,0.0
2018,2,6,7,30,100.0,17.0,1.1,-0.5,21.0,15.46,0.0
2018,2,6,7,45,242.0,31.0,1.15,0.2,58.5,24.37,14.23
2018,2,6,8,0,384.0,45.0,1.2,0.9,96.0,36.96,27.98
2018,2,6,8,15,373.5,55.0,1.25,1.7,121.0,41.99,33.21
2018,2,6,8,30,363.0,65.0,1.3,2.5,146.0,67.96,44.32
2018,2,6,8,45,228.5,91.0,1.3,3.25,146.0,101.3,73.8
2018,2,6,9,0,94.0,117.0,1.3,4.0,146.0,116.87,93.12
2018,2,6,9,15,66.5,130.0,1.4,4.75,152.0,128.88,104.82
2018,2,6,9,30,39.0,143.0,1.5,5.5,158.0,137.82,113.42
2018,2,6,9,45,93.5,161.5,1.55,6.25,202.5,177.17,145.62
2018,2,6,10,0,148.0,180.0,1.6,7.0,247.0,226.78,186.6
2018,2,6,10,15,279.0,184.5,1.65,7.6,323.0,306.91,252.33
2018,2,6,10,30,410.0,189.0,1.7,8.2,399.0,403.08,330.26
2018,2,6,10,45,611.0,147.5,1.75,8.85,479.0,505.61,412.58
2018,2,6,11,0,812.0,106.0,1.8,9.5,559.0,618.59,501.34
2018,2,6,11,15,711.5,133.5,1.85,9.9,541.0,621.82,502.87
2018,2,6,11,30,611.0,161.0,1.9,10.3,523.0,613.12,495.5
2018,2,6,11,45,346.0,218.5,1.95,10.75,424.5,487.02,395.24
2018,2,6,12,0,81.0,276.0,2.0,11.2,326.0,334.78,270.42
2018,2,6,12,15,245.5,246.5,1.95,11.45,399.0,466.29,378.25
2018,2,6,12,30,410.0,217.0,1.9,11.7,472.0,596.45,479.96
2018,2,6,12,45,370.0,238.0,1.9,11.95,467.0,583.69,468.29
2018,2,6,13,0,330.0,259.0,1.9,12.2,462.0,583.48,466.81
2018,2,6,13,15,194.0,248.5,1.85,12.25,367.5,442.55,356.91
2018,2,6,13,30,58.0,238.0,1.8,12.3,273.0,296.13,239.05
2018,2,6,13,45,103.5,243.5,1.7,12.4,303.0,347.39,281.97
2018,2,6,14,0,149.0,249.0,1.6,12.5,333.0,416.68,337.15
2018,2,6,14,15,85.0,209.0,1.5,12.45,256.5,295.63,240.4
2018,2,6,14,30,21.0,169.0,1.4,12.4,180.0,179.08,144.86
2018,2,6,14,45,43.0,174.0,1.3,12.3,194.5,220.1,179.95
2018,2,6,15,0,65.0,179.0,1.2,12.2,209.0,248.84,204.27
2018,2,6,15,15,59.0,168.0,1.0,11.9,193.5,232.65,191.18
2018,2,6,15,30,53.0,157.0,0.8,11.6,178.0,216.74,178.39
2018,2,6,15,45,27.0,125.0,0.65,11.35,135.5,156.2,127.98
2018,2,6,16,0,1.0,93.0,0.5,11.1,93.0,88.52,70.53
2018,2,6,16,15,2.5,83.0,0.5,10.65,83.5,80.86,64.39
2018,2,6,16,30,4.0,73.0,0.5,10.2,74.0,73.4,58.04
2018,2,6,16,45,2.0,53.5,0.5,9.8,54.0,51.54,38.97
2018,2,6,17,0,0.0,34.0,0.5,9.4,34.0,29.99,20.04
2018,2,6,17,15,0.0,22.0,0.6,8.9,22.0,19.38,10.29
2018,2,6,17,30,0.0,10.0,0.7,8.4,10.0,8.79,0.0
2018,2,6,17,45,0.0,5.0,0.8,7.95,5.0,4.55,0.0
2018,2,6,18,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,2.7,6.1,1.5,1.36,0.0
2018,2,7,7,30,0.0,3.0,2.8,6.6,3.0,2.73,0.0
2018,2,7,7,45,0.0,4.5,2.9,7.05,4.5,3.94,0.0
2018,2,7,8,0,0.0,6.0,3.0,7.5,6.0,5.26,0.0
2018,2,7,8,15,0.0,7.5,3.2,8.05,7.5,6.58,0.32
2018,2,7,8,30,0.0,9.0,3.4,8.6,9.0,7.9,1.26
2018,2,7,8,45,0.0,14.0,3.55,9.15,14.0,12.3,5.13
2018,2,7,9,0,0.0,19.0,3.7,9.7,19.0,16.71,8.98
2018,2,7,9,15,0.0,21.0,3.9,10.25,21.0,18.48,10.47
2018,2,7,9,30,0.0,23.0,4.1,10.8,23.0,20.25,11.95
2018,2,7,9,45,0.0,26.5,4.25,11.35,26.5,23.35,14.55
2018,2,7,10,0,0.0,30.0,4.4,11.9,30.0,26.45,17.13
2018,2,7,10,15,0.0,31.0,4.5,12.3,31.0,27.34,17.81
2018,2,7,10,30,0.0,32.0,4.6,12.7,32.0,28.24,18.49
2018,2,7,10,45,0.0,31.5,4.7,13.1,31.5,27.8,18.04
2018,2,7,11,0,0.0,31.0,4.8,13.5,31.0,27.37,17.6
2018,2,7,11,15,0.0,33.0,4.85,13.75,33.0,29.14,19.05
2018,2,7,11,30,0.0,35.0,4.9,14.0,35.0,30.92,20.5
2018,2,7,11,45,0.0,38.5,4.95,14.2,38.5,34.03,23.07
2018,2,7,12,0,0.0,42.0,5.0,14.4,42.0,37.13,25.64
2018,2,7,12,15,0.0,45.5,4.95,14.55,45.5,40.24,28.21
2018,2,7,12,30,0.0,49.0,4.9,14.7,49.0,43.34,30.79
2018,2,7,12,45,0.0,57.5,4.9,14.85,57.5,50.88,37.08
2018,2,7,13,0,0.0,66.0,4.9,15.0,66.0,58.43,43.37
2018,2,7,13,15,0.0,54.5,4.75,15.05,54.5,48.21,34.85
2018,2,7,13,30,0.0,43.0,4.6,15.1,43.0,38.01,26.33
2018,2,7,13,45,0.0,45.5,4.45,15.2,45.5,40.22,28.21
2018,2,7,14,0,0.0,48.0,4.3,15.3,48.0,42.42,30.09
2018,2,7,14,15,0.0,49.5,3.95,15.2,49.5,43.74,31.27
2018,2,7,14,30,0.0,51.0,3.6,15.1,51.0,45.06,32.46
2018,2,7,14,45,0.0,42.5,3.25,14.95,42.5,37.52,26.19
2018,2,7,15,0,0.0,34.0,2.9,14.8,34.0,29.99,19.89
2018,2,7,15,15,0.0,49.0,2.75,14.65,49.0,43.25,31.25
2018,2,7,15,30,0.0,64.0,2.6,14.5,64.0,56.55,42.65
2018,2,7,15,45,6.0,78.5,2.4,14.3,80.5,75.4,59.03
2018,2,7,16,0,12.0,93.0,2.2,14.1,97.0,97.21,77.84
2018,2,7,16,15,6.0,66.0,2.2,13.8,68.0,64.15,49.62
2018,2,7,16,30,0.0,39.0,2.2,13.5,39.0,34.38,23.93
2018,2,7,16,45,0.0,32.0,2.15,13.15,32.0,28.19,18.51
2018,2,7,17,0,0.0,25.0,2.1,12.8,25.0,22.01,12.99
2018,2,7,17,15,0.0,17.0,2.25,12.4,17.0,14.95,6.55
2018,2,7,17,30,0.0,9.0,2.4,12.0,9.0,7.9,0.0
2018,2,7,17,45,0.0,4.5,2.55,11.55,4.5,4.09,0.0
2018,2,7,18,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.85,2.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.95,2.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.05,1.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.95,1.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.85,1.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,8,7,15,53.5,9.0,1.7,-0.1,11.5,8.19,0.0
2018,2,8,7,30,107.0,18.0,2.0,0.3,23.0,14.24,0.0
2018,2,8,7,45,202.0,32.0,2.25,0.75,55.0,25.02,15.47
2018,2,8,8,0,297.0,46.0,2.5,1.2,87.0,35.51,26.73
2018,2,8,8,15,406.0,53.5,2.55,1.65,133.5,41.98,33.25
2018,2,8,8,30,515.0,61.0,2.6,2.1,180.0,73.57,44.66
2018,2,8,8,45,636.0,64.0,2.6,2.55,243.0,125.04,76.46
2018,2,8,9,0,757.0,67.0,2.6,3.0,306.0,193.67,130.4
2018,2,8,9,15,798.0,69.5,2.5,3.35,354.0,254.38,185.42
2018,2,8,9,30,839.0,72.0,2.4,3.7,402.0,319.13,245.26
2018,2,8,9,45,861.5,73.5,2.25,4.1,442.5,380.04,301.75
2018,2,8,10,0,884.0,75.0,2.1,4.5,483.0,442.05,357.54
2018,2,8,10,15,900.0,76.5,2.0,4.9,518.5,501.24,409.26
2018,2,8,10,30,916.0,78.0,1.9,5.3,554.0,560.1,458.71
2018,2,8,10,45,928.5,78.5,1.8,5.65,583.0,615.37,503.54
2018,2,8,11,0,941.0,79.0,1.7,6.0,612.0,669.4,545.7
2018,2,8,11,15,949.0,79.5,1.6,6.3,633.5,718.95,583.01
2018,2,8,11,30,957.0,80.0,1.5,6.6,655.0,766.33,616.37
2018,2,8,11,45,962.0,80.5,1.45,6.9,668.5,809.08,645.02
2018,2,8,12,0,967.0,81.0,1.4,7.2,682.0,848.99,671.23
2018,2,8,12,15,967.0,81.5,1.35,7.45,686.5,881.83,692.27
2018,2,8,12,30,967.0,82.0,1.3,7.7,691.0,911.16,710.75
2018,2,8,12,45,964.5,81.5,1.25,7.95,686.5,933.57,724.38
2018,2,8,13,0,962.0,81.0,1.2,8.2,682.0,952.14,735.45
2018,2,8,13,15,958.0,81.0,1.2,8.3,670.5,966.06,744.76
2018,2,8,13,30,954.0,81.0,1.2,8.4,659.0,976.03,751.62
2018,2,8,13,45,948.0,79.5,1.2,8.55,639.0,978.36,753.4
2018,2,8,14,0,942.0,78.0,1.2,8.7,619.0,976.69,752.78
2018,2,8,14,15,932.0,77.0,1.2,8.75,592.0,968.02,747.92
2018,2,8,14,30,922.0,76.0,1.2,8.8,565.0,955.54,740.71
2018,2,8,14,45,907.5,74.5,1.15,8.8,531.0,934.65,727.14
2018,2,8,15,0,893.0,73.0,1.1,8.8,497.0,910.37,711.37
2018,2,8,15,15,872.5,70.0,1.0,8.6,456.5,884.42,694.06
2018,2,8,15,30,852.0,67.0,0.9,8.4,416.0,846.63,668.28
2018,2,8,15,45,823.5,64.0,0.8,8.2,371.0,799.6,635.64
2018,2,8,16,0,795.0,61.0,0.7,8.0,326.0,750.79,601.06
2018,2,8,16,15,752.0,57.0,0.65,7.5,278.0,687.93,556.38
2018,2,8,16,30,709.0,53.0,0.6,7.0,230.0,624.97,509.72
2018,2,8,16,45,641.5,47.5,0.55,6.5,181.5,543.15,445.97
2018,2,8,17,0,574.0,42.0,0.5,6.0,133.0,472.05,386.49
2018,2,8,17,15,454.5,33.5,0.55,5.75,90.0,362.3,289.62
2018,2,8,17,30,335.0,25.0,0.6,5.5,47.0,250.71,120.26
2018,2,8,17,45,179.0,14.0,0.6,5.25,24.5,107.75,0.0
2018,2,8,18,0,23.0,3.0,0.6,5.0,2.0,0.0,0.0
2018,2,8,18,15,11.5,1.5,0.6,5.0,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.55,2.8,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.55,1.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.65,0.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.75,-0.3,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-1.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,-2.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.55,-1.85,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.6,0.0,0.0,0.0
2018,2,9,7,15,119.5,10.5,0.45,-0.95,16.5,9.55,0.0
2018,2,9,7,30,239.0,21.0,0.4,-0.3,33.0,17.91,0.0
2018,2,9,7,45,377.5,30.5,0.35,0.3,73.5,25.1,15.97
2018,2,9,8,0,516.0,40.0,0.3,0.9,114.0,32.17,23.91
2018,2,9,8,15,593.5,46.5,0.45,1.75,162.0,36.35,28.18
2018,2,9,8,30,671.0,53.0,0.6,2.6,210.0,77.83,43.54
2018,2,9,8,45,720.5,57.0,0.8,3.45,258.5,131.54,77.82
2018,2,9,9,0,770.0,61.0,1.0,4.3,307.0,191.06,126.38
2018,2,9,9,15,801.5,64.0,1.2,5.15,352.5,250.83,180.21
2018,2,9,9,30,833.0,67.0,1.4,6.0,398.0,313.49,237.6
2018,2,9,9,45,855.0,69.5,1.6,6.9,439.5,374.84,293.56
2018,2,9,10,0,877.0,72.0,1.8,7.8,481.0,437.44,349.1
2018,2,9,10,15,892.0,74.0,1.85,8.35,516.0,496.26,399.98
2018,2,9,10,30,907.0,76.0,1.9,8.9,551.0,554.74,448.82
2018,2,9,10,45,918.0,77.0,1.95,9.45,579.5,609.26,493.0
2018,2,9,11,0,929.0,78.0,2.0,10.0,608.0,662.45,534.74
2018,2,9,11,15,936.0,79.5,2.0,10.35,629.5,711.93,572.51
2018,2,9,11,30,943.0,81.0,2.0,10.7,651.0,759.22,606.59
2018,2,9,11,45,947.5,81.0,2.0,11.0,664.0,800.59,634.91
2018,2,9,12,0,952.0,81.0,2.0,11.3,677.0,839.11,660.95
2018,2,9,12,15,953.5,81.5,2.0,11.55,682.5,872.73,683.46
2018,2,9,12,30,955.0,82.0,2.0,11.8,688.0,902.99,703.56
2018,2,9,12,45,941.0,85.5,2.0,12.0,680.0,919.86,714.49
2018,2,9,13,0,927.0,89.0,2.0,12.2,672.0,932.55,722.78
2018,2,9,13,15,851.5,109.5,2.0,12.25,638.0,914.32,710.25
2018,2,9,13,30,776.0,130.0,2.0,12.3,604.0,887.32,692.04
2018,2,9,13,45,815.0,115.0,2.05,12.35,599.0,909.28,708.81
2018,2,9,14,0,854.0,100.0,2.1,12.4,594.0,933.47,726.73
2018,2,9,14,15,814.0,105.0,2.1,12.35,559.0,904.36,707.34
2018,2,9,14,30,774.0,110.0,2.1,12.3,524.0,877.68,690.2
2018,2,9,14,45,830.5,91.0,2.1,12.2,510.5,896.21,705.21
2018,2,9,15,0,887.0,72.0,2.1,12.1,497.0,905.48,713.33
2018,2,9,15,15,867.5,69.5,1.9,11.7,457.0,881.14,696.46
2018,2,9,15,30,848.0,67.0,1.7,11.3,417.0,844.91,671.26
2018,2,9,15,45,820.5,63.5,1.5,10.9,372.5,798.08,638.06
2018,2,9,16,0,793.0,60.0,1.3,10.5,328.0,749.44,602.87
2018,2,9,16,15,751.0,56.0,1.25,9.35,280.0,687.36,559.74
2018,2,9,16,30,709.0,52.0,1.2,8.2,232.0,625.18,514.42
2018,2,9,16,45,641.0,47.0,1.1,7.1,183.5,543.57,450.72
2018,2,9,17,0,573.0,42.0,1.0,6.0,135.0,472.32,391.11
2018,2,9,17,15,454.5,34.0,1.05,5.6,92.0,363.61,294.63
2018,2,9,17,30,336.0,26.0,1.1,5.2,49.0,254.49,141.61
2018,2,9,17,45,180.0,14.5,1.15,4.85,25.5,108.99,0.0
2018,2,9,18,0,24.0,3.0,1.2,4.5,2.0,0.0,0.0
2018,2,9,18,15,12.0,1.5,1.2,4.5,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,10,7,15,3.5,3.0,0.85,6.35,3.0,2.73,0.0
2018,2,10,7,30,7.0,6.0,1.0,6.7,6.0,5.47,0.0
2018,2,10,7,45,3.5,10.0,1.15,7.1,10.0,8.96,1.96
2018,2,10,8,0,0.0,14.0,1.3,7.5,14.0,12.3,5.4
2018,2,10,8,15,0.0,20.5,1.45,7.9,20.5,18.02,10.79
2018,2,10,8,30,0.0,27.0,1.6,8.3,27.0,23.76,15.21
2018,2,10,8,45,0.0,42.0,1.7,8.7,42.0,37.03,26.85
2018,2,10,9,0,0.0,57.0,1.8,9.1,57.0,50.34,38.38
2018,2,10,9,15,0.0,47.5,1.8,9.5,47.5,41.91,30.94
2018,2,10,9,30,0.0,38.0,1.8,9.9,38.0,33.5,23.53
2018,2,10,9,45,0.0,47.0,1.75,10.3,47.0,41.48,30.32
2018,2,10,10,0,0.0,56.0,1.7,10.7,56.0,49.47,37.04
2018,2,10,10,15,0.0,52.0,1.7,11.1,52.0,45.94,33.86
2018,2,10,10,30,0.0,48.0,1.7,11.5,48.0,42.4,30.71
2018,2,10,10,45,0.0,83.5,1.7,11.85,83.5,73.95,57.31
2018,2,10,11,0,0.0,119.0,1.7,12.2,119.0,106.0,83.92
2018,2,10,11,15,0.0,106.5,1.75,12.4,106.5,94.69,74.26
2018,2,10,11,30,0.0,94.0,1.8,12.6,94.0,83.36,64.69
2018,2,10,11,45,0.0,90.0,1.85,12.85,90.0,79.78,61.6
2018,2,10,12,0,0.0,86.0,1.9,13.1,86.0,76.23,58.54
2018,2,10,12,15,0.0,112.5,2.0,13.35,112.5,100.37,78.51
2018,2,10,12,30,0.0,139.0,2.1,13.6,139.0,125.22,98.88
2018,2,10,12,45,0.0,108.5,2.2,13.85,108.5,96.77,75.31
2018,2,10,13,0,0.0,78.0,2.3,14.1,78.0,69.11,52.36
2018,2,10,13,15,1.5,94.0,2.3,14.2,95.0,84.74,65.46
2018,2,10,13,30,3.0,110.0,2.3,14.3,112.0,101.11,79.11
2018,2,10,13,45,2.0,97.0,2.25,14.4,98.5,88.06,68.28
2018,2,10,14,0,1.0,84.0,2.2,14.5,85.0,75.34,57.74
2018,2,10,14,15,0.5,72.5,2.15,14.5,73.0,64.63,48.87
2018,2,10,14,30,0.0,61.0,2.1,14.5,61.0,53.94,39.98
2018,2,10,14,45,0.0,66.5,2.0,14.5,66.5,58.81,44.18
2018,2,10,15,0,0.0,72.0,1.9,14.5,72.0,63.68,48.39
2018,2,10,15,15,0.0,61.5,1.75,14.4,61.5,54.34,40.64
2018,2,10,15,30,0.0,51.0,1.6,14.3,51.0,45.02,32.85
2018,2,10,15,45,0.0,50.0,1.45,14.15,50.0,44.13,32.2
2018,2,10,16,0,0.0,49.0,1.3,14.0,49.0,43.23,31.53
2018,2,10,16,15,0.0,32.0,1.2,13.55,32.0,28.18,18.69
2018,2,10,16,30,0.0,15.0,1.1,13.1,15.0,13.18,5.76
2018,2,10,16,45,0.0,12.5,1.0,12.65,12.5,10.98,3.82
2018,2,10,17,0,0.0,10.0,0.9,12.2,10.0,8.78,1.85
2018,2,10,17,15,0.0,7.5,1.05,12.3,7.5,6.58,0.0
2018,2,10,17,30,0.0,5.0,1.2,12.4,5.0,4.38,0.0
2018,2,10,17,45,0.0,2.5,1.35,12.5,2.5,2.27,0.0
2018,2,10,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,2,11,7,15,1.0,2.5,4.05,16.6,2.5,2.27,0.0
2018,2,11,7,30,2.0,5.0,4.1,16.7,5.0,4.47,0.0
2018,2,11,7,45,1.0,7.5,4.15,16.8,7.5,6.58,0.0
2018,2,11,8,0,0.0,10.0,4.2,16.9,10.0,8.77,1.96
2018,2,11,8,15,0.0,13.5,4.2,17.05,13.5,11.86,4.8
2018,2,11,8,30,0.0,17.0,4.2,17.2,17.0,14.94,7.04
2018,2,11,8,45,0.0,38.0,4.2,17.35,38.0,33.49,22.82
2018,2,11,9,0,0.0,59.0,4.2,17.5,59.0,52.11,38.54
2018,2,11,9,15,0.0,54.0,4.25,17.65,54.0,47.67,34.7
2018,2,11,9,30,0.0,49.0,4.3,17.8,49.0,43.24,30.87
2018,2,11,9,45,0.0,45.5,4.35,17.95,45.5,40.15,28.18
2018,2,11,10,0,0.0,42.0,4.4,18.1,42.0,37.07,25.49
2018,2,11,10,15,0.0,51.5,4.45,18.25,51.5,45.49,32.44
2018,2,11,10,30,0.0,61.0,4.5,18.4,61.0,53.94,39.35
2018,2,11,10,45,1.5,89.5,4.55,18.55,90.5,80.15,60.91
2018,2,11,11,0,3.0,118.0,4.6,18.7,120.0,106.94,82.75
2018,2,11,11,15,23.5,176.0,4.6,18.8,190.5,180.21,142.47
2018,2,11,11,30,44.0,234.0,4.6,18.9,261.0,254.34,201.87
2018,2,11,11,45,26.5,215.0,4.55,19.05,231.5,225.29,178.0
2018,2,11,12,0,9.0,196.0,4.5,19.2,202.0,185.97,145.98
2018,2,11,12,15,7.5,191.0,4.45,19.25,196.0,180.68,141.67
2018,2,11,12,30,6.0,186.0,4.4,19.3,190.0,175.23,137.22
2018,2,11,12,45,3.0,163.0,4.3,19.35,165.0,150.91,117.58
2018,2,11,13,0,0.0,140.0,4.2,19.4,140.0,126.51,97.83
2018,2,11,13,15,0.0,146.5,4.1,19.4,146.5,132.99,103.14
2018,2,11,13,30,0.0,153.0,4.0,19.4,153.0,139.64,108.58
2018,2,11,13,45,0.0,148.5,3.9,19.4,148.5,135.63,105.44
2018,2,11,14,0,0.0,144.0,3.8,19.4,144.0,131.64,102.35
2018,2,11,14,15,0.0,109.0,3.8,19.35,109.0,97.78,75.0
2018,2,11,14,30,0.0,74.0,3.8,19.3,74.0,65.49,48.67
2018,2,11,14,45,0.0,85.0,3.8,19.3,85.0,75.26,56.86
2018,2,11,15,0,0.0,96.0,3.8,19.3,96.0,85.96,65.82
2018,2,11,15,15,0.0,86.5,3.8,19.15,86.5,77.01,58.61
2018,2,11,15,30,0.0,77.0,3.8,19.0,77.0,68.12,51.41
2018,2,11,15,45,0.0,67.5,3.75,18.9,67.5,59.66,44.51
2018,2,11,16,0,0.0,58.0,3.7,18.8,58.0,51.22,37.55
2018,2,11,16,15,0.0,49.5,3.65,18.65,49.5,43.68,31.27
2018,2,11,16,30,0.0,41.0,3.6,18.5,41.0,36.15,24.91
