Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,45,0.0,32.0,3.6,18.3,32.0,28.18,18.1
2018,2,11,17,0,0.0,23.0,3.6,18.1,23.0,20.23,11.24
2018,2,11,17,15,0.0,17.0,3.5,18.0,17.0,14.95,6.51
2018,2,11,17,30,0.0,11.0,3.4,17.9,11.0,9.66,0.65
2018,2,11,17,45,0.0,6.0,3.35,17.75,6.0,5.46,0.0
2018,2,11,18,0,0.0,1.0,3.3,17.6,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,3.3,17.6,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.15,17.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,12,7,15,0.0,2.0,0.95,13.25,2.0,1.82,0.0
2018,2,12,7,30,0.0,4.0,1.2,13.2,4.0,3.5,0.0
2018,2,12,7,45,0.0,6.5,1.5,13.15,6.5,5.7,0.0
2018,2,12,8,0,0.0,9.0,1.8,13.1,9.0,7.9,1.32
2018,2,12,8,15,0.0,13.0,2.0,12.85,13.0,11.42,4.59
2018,2,12,8,30,0.0,17.0,2.2,12.6,17.0,14.94,7.28
2018,2,12,8,45,0.0,18.5,2.45,12.35,18.5,16.27,8.46
2018,2,12,9,0,0.0,20.0,2.7,12.1,20.0,17.59,9.62
2018,2,12,9,15,0.0,30.5,2.75,11.95,30.5,26.87,17.63
2018,2,12,9,30,0.0,41.0,2.8,11.8,41.0,36.16,25.6
2018,2,12,9,45,0.0,66.0,2.85,11.65,66.0,58.34,44.55
2018,2,12,10,0,0.0,91.0,2.9,11.5,91.0,80.56,63.35
2018,2,12,10,15,0.0,105.5,2.85,11.6,105.5,93.54,74.11
2018,2,12,10,30,0.0,120.0,2.8,11.7,120.0,106.65,84.91
2018,2,12,10,45,0.0,82.5,2.8,11.75,82.5,73.06,56.49
2018,2,12,11,0,0.0,45.0,2.8,11.8,45.0,39.77,28.26
2018,2,12,11,15,0.0,75.5,2.8,12.0,75.5,66.86,51.09
2018,2,12,11,30,0.0,106.0,2.8,12.2,106.0,94.26,73.92
2018,2,12,11,45,0.0,103.0,2.85,12.4,103.0,91.56,71.51
2018,2,12,12,0,0.0,100.0,2.9,12.6,100.0,88.84,69.15
2018,2,12,12,15,0.0,113.0,2.9,12.8,113.0,100.81,79.02
2018,2,12,12,30,0.0,126.0,2.9,13.0,126.0,112.96,88.99
2018,2,12,12,45,0.0,129.0,2.9,13.2,129.0,115.89,91.33
2018,2,12,13,0,0.0,132.0,2.9,13.4,132.0,118.86,93.74
2018,2,12,13,15,0.5,110.0,2.85,13.4,110.5,98.71,77.14
2018,2,12,13,30,1.0,88.0,2.8,13.4,89.0,78.92,60.79
2018,2,12,13,45,0.5,83.5,2.8,13.35,84.0,74.45,57.13
2018,2,12,14,0,0.0,79.0,2.8,13.3,79.0,69.97,53.44
2018,2,12,14,15,0.0,90.5,2.75,13.25,90.5,80.19,62.12
2018,2,12,14,30,0.0,102.0,2.7,13.2,102.0,91.22,71.48
2018,2,12,14,45,0.5,97.5,2.7,13.1,97.5,87.55,68.6
2018,2,12,15,0,1.0,93.0,2.7,13.0,93.0,83.9,65.74
2018,2,12,15,15,1.0,89.5,2.7,12.75,89.5,80.8,63.35
2018,2,12,15,30,1.0,86.0,2.7,12.5,86.0,77.78,61.01
2018,2,12,15,45,1.0,69.0,2.7,12.3,69.0,61.85,47.63
2018,2,12,16,0,1.0,52.0,2.7,12.1,52.0,46.72,34.78
2018,2,12,16,15,0.5,33.5,2.75,11.65,33.5,29.9,20.34
2018,2,12,16,30,0.0,15.0,2.8,11.2,15.0,13.18,5.82
2018,2,12,16,45,0.0,12.0,2.8,10.75,12.0,10.54,3.49
2018,2,12,17,0,0.0,9.0,2.8,10.3,9.0,7.9,1.14
2018,2,12,17,15,0.0,7.0,2.85,9.9,7.0,6.14,0.0
2018,2,12,17,30,0.0,5.0,2.9,9.5,5.0,4.38,0.0
2018,2,12,17,45,0.0,2.5,2.95,9.1,2.5,2.27,0.0
2018,2,12,18,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.65,4.15,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.75,3.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.75,3.6,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.55,3.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.45,3.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,2,13,7,15,10.5,3.0,2.6,3.15,3.5,2.73,0.0
2018,2,13,7,30,21.0,6.0,2.7,3.3,7.0,5.13,0.0
2018,2,13,7,45,10.5,7.0,2.75,3.4,7.5,6.4,0.0
2018,2,13,8,0,0.0,8.0,2.8,3.5,8.0,7.02,0.76
2018,2,13,8,15,0.0,13.0,2.8,3.7,13.0,11.42,4.93
2018,2,13,8,30,0.0,18.0,2.8,3.9,18.0,15.82,8.46
2018,2,13,8,45,0.0,31.5,2.8,4.1,31.5,27.74,19.1
2018,2,13,9,0,0.0,45.0,2.8,4.3,45.0,39.69,29.68
2018,2,13,9,15,0.0,76.5,2.75,4.5,76.5,67.56,54.16
2018,2,13,9,30,0.0,108.0,2.7,4.7,108.0,95.09,77.98
2018,2,13,9,45,2.5,124.5,2.65,4.9,125.5,110.78,91.23
2018,2,13,10,0,5.0,141.0,2.6,5.1,143.0,126.96,104.81
2018,2,13,10,15,4.5,143.5,2.5,5.25,145.5,129.64,106.8
2018,2,13,10,30,4.0,146.0,2.4,5.4,148.0,132.19,108.69
2018,2,13,10,45,3.5,149.0,2.3,5.6,151.0,135.11,110.88
2018,2,13,11,0,3.0,152.0,2.2,5.8,154.0,137.97,113.02
2018,2,13,11,15,8.5,180.0,2.1,5.95,185.5,168.02,138.18
2018,2,13,11,30,14.0,208.0,2.0,6.1,217.0,199.15,163.92
2018,2,13,11,45,13.5,203.0,1.85,6.25,211.5,195.08,160.19
2018,2,13,12,0,13.0,198.0,1.7,6.4,206.0,190.88,156.48
2018,2,13,12,15,7.0,155.5,1.6,6.5,160.0,146.22,119.07
2018,2,13,12,30,1.0,113.0,1.5,6.6,114.0,101.71,81.48
2018,2,13,12,45,1.0,113.0,1.4,6.75,114.0,101.79,81.58
2018,2,13,13,0,1.0,113.0,1.3,6.9,114.0,101.87,81.63
2018,2,13,13,15,0.5,113.5,1.2,6.95,114.0,101.97,81.71
2018,2,13,13,30,0.0,114.0,1.1,7.0,114.0,102.08,81.81
2018,2,13,13,45,0.5,124.0,1.05,7.05,124.5,112.19,90.43
2018,2,13,14,0,1.0,134.0,1.0,7.1,135.0,122.6,99.28
2018,2,13,14,15,0.5,123.5,0.95,7.1,124.0,112.21,90.62
2018,2,13,14,30,0.0,113.0,0.9,7.1,113.0,101.82,81.99
2018,2,13,14,45,0.0,111.0,0.85,7.1,111.0,100.22,80.82
2018,2,13,15,0,0.0,109.0,0.8,7.1,109.0,98.7,79.71
2018,2,13,15,15,0.0,106.0,0.8,7.0,106.0,96.31,77.91
2018,2,13,15,30,0.0,103.0,0.8,6.9,103.0,94.09,76.24
2018,2,13,15,45,62.0,89.0,0.8,6.75,111.0,152.96,129.51
2018,2,13,16,0,124.0,75.0,0.8,6.6,119.0,200.09,171.7
2018,2,13,16,15,267.5,66.0,0.7,6.25,143.5,317.61,273.16
2018,2,13,16,30,411.0,57.0,0.6,5.9,168.0,416.17,353.82
2018,2,13,16,45,450.5,55.0,0.55,5.5,154.0,427.47,360.2
2018,2,13,17,0,490.0,53.0,0.5,5.1,140.0,432.84,360.21
2018,2,13,17,15,384.5,43.0,0.55,4.85,98.0,331.43,271.75
2018,2,13,17,30,279.0,33.0,0.6,4.6,56.0,235.23,168.3
2018,2,13,17,45,156.0,19.5,0.6,4.35,30.5,101.64,0.0
2018,2,13,18,0,33.0,6.0,0.6,4.1,5.0,0.0,0.0
2018,2,13,18,15,16.5,3.0,0.6,4.1,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.75,3.35,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.65,3.1,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.45,2.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.4,2.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.4,2.15,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.45,2.1,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.5,1.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.65,1.45,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,14,6,45,3.0,1.0,1.55,2.3,1.0,0.0,0.0
2018,2,14,7,0,6.0,2.0,1.7,2.5,2.0,0.0,0.0
2018,2,14,7,15,6.5,11.0,1.8,2.95,11.0,10.01,0.0
2018,2,14,7,30,7.0,20.0,1.9,3.4,20.0,17.41,3.71
2018,2,14,7,45,13.0,38.5,1.95,3.85,40.0,32.36,22.94
2018,2,14,8,0,19.0,57.0,2.0,4.3,60.0,47.02,37.18
2018,2,14,8,15,53.0,76.0,2.0,4.8,88.5,61.85,51.2
2018,2,14,8,30,87.0,95.0,2.0,5.3,117.0,81.57,63.47
2018,2,14,8,45,94.5,107.0,2.05,5.85,135.5,100.75,78.59
2018,2,14,9,0,102.0,119.0,2.1,6.4,154.0,120.67,95.32
2018,2,14,9,15,51.0,99.0,2.05,6.85,116.5,99.58,79.43
2018,2,14,9,30,0.0,79.0,2.0,7.3,79.0,69.87,55.37
2018,2,14,9,45,2.5,119.0,2.0,7.75,120.0,105.96,86.12
2018,2,14,10,0,5.0,159.0,2.0,8.2,161.0,142.89,116.97
2018,2,14,10,15,30.0,193.5,1.95,8.45,209.5,190.01,155.94
2018,2,14,10,30,55.0,228.0,1.9,8.7,258.0,238.66,195.73
2018,2,14,10,45,71.5,247.5,1.85,9.0,288.5,271.61,222.22
2018,2,14,11,0,88.0,267.0,1.8,9.3,319.0,306.57,250.11
2018,2,14,11,15,66.0,263.0,1.85,9.55,303.0,294.0,239.28
2018,2,14,11,30,44.0,259.0,1.9,9.8,287.0,279.08,226.62
2018,2,14,11,45,32.0,241.0,1.95,10.1,261.5,255.31,207.04
2018,2,14,12,0,20.0,223.0,2.0,10.4,236.0,220.46,178.39
2018,2,14,12,15,10.0,160.0,2.1,10.7,166.5,152.91,122.88
2018,2,14,12,30,0.0,97.0,2.2,11.0,97.0,86.13,67.12
2018,2,14,12,45,4.5,140.0,2.25,11.35,143.0,130.14,103.92
2018,2,14,13,0,9.0,183.0,2.3,11.7,189.0,175.96,141.58
2018,2,14,13,15,18.5,208.5,2.4,12.1,220.5,210.77,170.09
2018,2,14,13,30,28.0,234.0,2.5,12.5,252.0,262.0,211.56
2018,2,14,13,45,15.0,197.0,2.65,12.9,206.5,197.98,159.29
2018,2,14,14,0,2.0,160.0,2.8,13.3,161.0,149.17,119.01
2018,2,14,14,15,1.0,127.0,2.8,13.45,127.5,116.05,91.83
2018,2,14,14,30,0.0,94.0,2.8,13.6,94.0,83.53,64.86
2018,2,14,14,45,0.0,100.5,2.85,13.75,100.5,89.92,70.34
2018,2,14,15,0,0.0,107.0,2.9,13.9,107.0,96.64,76.09
2018,2,14,15,15,29.5,122.0,2.7,13.7,135.0,148.6,121.06
2018,2,14,15,30,59.0,137.0,2.5,13.5,163.0,193.69,159.87
2018,2,14,15,45,192.0,134.5,2.25,13.3,205.5,337.85,282.24
2018,2,14,16,0,325.0,132.0,2.0,13.1,248.0,443.06,369.05
2018,2,14,16,15,330.0,113.0,1.85,12.65,216.5,431.57,359.63
2018,2,14,16,30,335.0,94.0,1.7,12.2,185.0,401.56,335.77
2018,2,14,16,45,248.5,78.0,1.55,11.8,138.0,292.18,245.06
2018,2,14,17,0,162.0,62.0,1.4,11.4,91.0,205.14,170.32
2018,2,14,17,15,139.5,46.0,1.4,11.3,65.5,165.8,134.4
2018,2,14,17,30,117.0,30.0,1.4,11.2,40.0,127.82,91.18
2018,2,14,17,45,70.0,17.0,1.45,11.1,22.0,53.2,0.0
2018,2,14,18,0,23.0,4.0,1.5,11.0,4.0,0.0,0.0
2018,2,14,18,15,11.5,2.0,1.5,11.0,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,15,7,15,0.0,3.5,2.55,12.05,3.5,3.18,0.0
2018,2,15,7,30,0.0,7.0,2.6,12.4,7.0,6.14,0.0
2018,2,15,7,45,0.0,13.5,2.6,12.7,13.5,11.86,4.56
2018,2,15,8,0,0.0,20.0,2.6,13.0,20.0,17.59,9.95
2018,2,15,8,15,0.0,20.0,2.7,13.55,20.0,17.58,10.1
2018,2,15,8,30,0.0,20.0,2.8,14.1,20.0,17.58,9.49
2018,2,15,8,45,0.0,39.0,2.9,14.6,39.0,34.37,23.88
2018,2,15,9,0,0.0,58.0,3.0,15.1,58.0,51.22,38.16
2018,2,15,9,15,0.0,63.0,3.05,15.65,63.0,55.66,41.74
2018,2,15,9,30,0.0,68.0,3.1,16.2,68.0,60.11,45.28
2018,2,15,9,45,2.5,76.5,3.1,16.7,77.5,68.59,52.12
2018,2,15,10,0,5.0,85.0,3.1,17.2,87.0,77.36,59.17
2018,2,15,10,15,3.5,105.5,3.15,17.6,107.0,95.19,73.69
2018,2,15,10,30,2.0,126.0,3.2,18.0,127.0,113.06,88.06
2018,2,15,10,45,44.0,189.0,3.2,18.45,215.0,199.86,158.5
2018,2,15,11,0,86.0,252.0,3.2,18.9,303.0,290.52,230.33
2018,2,15,11,15,60.0,242.0,3.3,19.3,278.0,268.97,212.4
2018,2,15,11,30,34.0,232.0,3.4,19.7,253.0,244.63,192.38
2018,2,15,11,45,73.5,265.0,3.45,20.1,312.5,311.0,244.94
2018,2,15,12,0,113.0,298.0,3.5,20.5,372.0,381.52,299.61
2018,2,15,12,15,74.0,273.5,3.6,20.75,322.0,329.41,258.28
2018,2,15,12,30,35.0,249.0,3.7,21.0,272.0,274.29,214.43
2018,2,15,12,45,119.5,274.5,3.8,21.25,353.0,393.6,309.13
2018,2,15,13,0,204.0,300.0,3.9,21.5,434.0,503.78,394.23
2018,2,15,13,15,270.5,284.0,3.95,21.5,458.5,570.1,445.45
2018,2,15,13,30,337.0,268.0,4.0,21.5,483.0,620.85,485.18
2018,2,15,13,45,431.0,237.0,4.0,21.55,503.5,696.82,543.48
2018,2,15,14,0,525.0,206.0,4.0,21.6,524.0,755.52,588.84
2018,2,15,14,15,347.5,199.5,4.0,21.55,406.0,564.49,446.17
2018,2,15,14,30,170.0,193.0,4.0,21.5,288.0,373.88,298.15
2018,2,15,14,45,85.0,151.0,3.95,21.4,198.5,245.9,196.5
2018,2,15,15,0,0.0,109.0,3.9,21.3,109.0,98.56,75.32
2018,2,15,15,15,0.0,101.0,3.8,21.1,101.0,91.12,69.62
2018,2,15,15,30,0.0,93.0,3.7,20.9,93.0,83.71,63.78
2018,2,15,15,45,53.0,113.5,3.55,20.75,132.5,161.24,129.7
2018,2,15,16,0,106.0,134.0,3.4,20.6,172.0,248.41,202.07
2018,2,15,16,15,83.5,116.5,3.3,20.15,144.0,208.35,169.25
2018,2,15,16,30,61.0,99.0,3.2,19.7,116.0,156.16,126.2
2018,2,15,16,45,43.5,82.0,3.05,19.25,93.0,123.8,98.83
2018,2,15,17,0,26.0,65.0,2.9,18.8,70.0,92.65,71.98
2018,2,15,17,15,15.5,46.5,2.9,18.55,49.0,64.47,47.44
2018,2,15,17,30,5.0,28.0,2.9,18.3,28.0,31.06,17.69
2018,2,15,17,45,9.0,16.0,2.9,18.0,16.0,19.42,0.0
2018,2,15,18,0,13.0,4.0,2.9,17.7,4.0,3.64,0.0
2018,2,15,18,15,6.5,2.0,2.9,17.7,2.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,2,16,6,45,7.0,1.0,3.6,15.3,1.0,0.0,0.0
2018,2,16,7,0,14.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,2,16,7,15,41.5,14.0,3.65,15.8,16.5,12.73,0.0
2018,2,16,7,30,69.0,26.0,3.7,16.2,31.0,21.02,8.0
2018,2,16,7,45,123.5,44.0,3.75,16.55,61.5,34.87,24.03
2018,2,16,8,0,178.0,62.0,3.8,16.9,92.0,48.36,36.55
2018,2,16,8,15,273.0,74.0,4.0,17.45,137.0,55.19,42.92
2018,2,16,8,30,368.0,86.0,4.2,18.0,182.0,87.88,56.86
2018,2,16,8,45,345.5,104.0,4.35,18.55,208.5,127.12,85.87
2018,2,16,9,0,323.0,122.0,4.5,19.1,235.0,163.55,116.97
2018,2,16,9,15,305.5,146.0,4.55,19.6,264.0,202.79,151.39
2018,2,16,9,30,288.0,170.0,4.6,20.1,293.0,240.23,184.12
2018,2,16,9,45,303.5,185.0,4.7,20.6,325.5,279.98,217.41
2018,2,16,10,0,319.0,200.0,4.8,21.1,358.0,321.35,251.53
2018,2,16,10,15,433.5,187.0,4.8,21.45,418.0,390.84,307.07
2018,2,16,10,30,548.0,174.0,4.8,21.8,478.0,467.17,367.76
2018,2,16,10,45,432.5,207.5,4.8,22.15,455.0,463.99,365.4
2018,2,16,11,0,317.0,241.0,4.8,22.5,432.0,440.96,346.9
2018,2,16,11,15,216.5,267.0,4.8,22.75,399.5,408.29,320.47
2018,2,16,11,30,116.0,293.0,4.8,23.0,367.0,374.8,292.51
2018,2,16,11,45,189.0,299.0,4.8,23.2,422.0,444.46,347.14
2018,2,16,12,0,262.0,305.0,4.8,23.4,477.0,531.36,413.51
2018,2,16,12,15,247.5,310.5,4.75,23.45,474.0,525.14,408.34
2018,2,16,12,30,233.0,316.0,4.7,23.5,471.0,529.56,411.24
2018,2,16,12,45,192.5,312.0,4.6,23.55,439.5,499.12,387.47
2018,2,16,13,0,152.0,308.0,4.5,23.6,408.0,465.99,361.64
2018,2,16,13,15,81.5,243.0,4.25,23.4,296.5,318.14,248.24
2018,2,16,13,30,11.0,178.0,4.0,23.2,185.0,174.05,134.21
2018,2,16,13,45,5.5,112.5,3.75,22.95,116.0,105.87,80.27
2018,2,16,14,0,0.0,47.0,3.5,22.7,47.0,41.56,28.3
2018,2,16,14,15,0.0,37.0,3.3,22.3,37.0,32.69,21.18
2018,2,16,14,30,0.0,27.0,3.1,21.9,27.0,23.83,13.99
2018,2,16,14,45,0.0,29.5,2.85,21.45,29.5,26.03,15.89
2018,2,16,15,0,0.0,32.0,2.6,21.0,32.0,28.23,17.79
2018,2,16,15,15,0.0,34.0,2.8,20.4,34.0,29.99,19.36
2018,2,16,15,30,0.0,36.0,3.0,19.8,36.0,31.75,20.95
2018,2,16,15,45,0.0,31.0,3.15,19.25,31.0,27.32,17.34
2018,2,16,16,0,0.0,26.0,3.3,18.7,26.0,22.89,13.71
2018,2,16,16,15,5.0,21.0,3.35,18.0,22.5,22.85,13.96
2018,2,16,16,30,10.0,16.0,3.4,17.3,19.0,21.99,13.45
2018,2,16,16,45,5.0,13.0,3.45,16.6,14.5,15.28,7.53
2018,2,16,17,0,0.0,10.0,3.5,15.9,10.0,8.78,1.77
2018,2,16,17,15,0.0,8.0,3.2,15.4,8.0,7.02,0.19
2018,2,16,17,30,0.0,6.0,2.9,14.9,6.0,5.26,0.0
2018,2,16,17,45,0.0,3.5,2.6,14.45,3.5,3.07,0.0
2018,2,16,18,0,0.0,1.0,2.3,14.0,1.0,0.91,0.0
2018,2,16,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,17,7,15,6.0,3.5,2.8,5.0,4.0,3.18,0.0
2018,2,17,7,30,12.0,7.0,2.9,5.3,8.0,6.38,0.0
2018,2,17,7,45,62.5,14.0,3.0,5.6,24.5,10.59,3.78
2018,2,17,8,0,113.0,21.0,3.1,5.9,41.0,15.71,8.67
2018,2,17,8,15,56.5,19.5,3.05,6.2,29.5,15.98,9.07
2018,2,17,8,30,0.0,18.0,3.0,6.5,18.0,15.82,8.35
2018,2,17,8,45,0.0,22.0,2.95,6.8,22.0,19.35,11.47
2018,2,17,9,0,0.0,26.0,2.9,7.1,26.0,22.89,14.55
2018,2,17,9,15,0.0,30.5,2.8,7.2,30.5,26.87,18.0
2018,2,17,9,30,0.0,35.0,2.7,7.3,35.0,30.86,21.43
2018,2,17,9,45,0.0,39.5,2.6,7.35,39.5,34.85,24.83
2018,2,17,10,0,0.0,44.0,2.5,7.4,44.0,38.85,28.23
2018,2,17,10,15,0.0,48.5,2.4,7.35,48.5,42.85,31.62
2018,2,17,10,30,0.0,53.0,2.3,7.3,53.0,46.85,35.0
2018,2,17,10,45,0.0,57.5,2.2,7.25,57.5,50.86,38.39
2018,2,17,11,0,0.0,62.0,2.1,7.2,62.0,54.87,41.77
2018,2,17,11,15,0.0,65.0,2.05,7.15,65.0,57.54,44.0
2018,2,17,11,30,0.0,68.0,2.0,7.1,68.0,60.22,46.25
2018,2,17,11,45,0.0,69.5,1.95,7.1,69.5,61.57,47.35
2018,2,17,12,0,0.0,71.0,1.9,7.1,71.0,62.91,48.46
2018,2,17,12,15,0.0,72.0,1.9,7.1,72.0,63.8,49.2
2018,2,17,12,30,0.0,73.0,1.9,7.1,73.0,64.69,49.95
2018,2,17,12,45,0.0,72.5,1.9,7.1,72.5,64.25,49.57
2018,2,17,13,0,0.0,72.0,1.9,7.1,72.0,63.8,49.21
2018,2,17,13,15,0.0,70.5,1.85,7.1,70.5,62.46,48.09
2018,2,17,13,30,0.0,69.0,1.8,7.1,69.0,61.12,46.99
2018,2,17,13,45,0.0,75.0,1.75,7.15,75.0,66.44,51.58
2018,2,17,14,0,0.0,81.0,1.7,7.2,81.0,71.76,56.19
2018,2,17,14,15,0.0,70.5,1.7,7.2,70.5,62.41,48.27
2018,2,17,14,30,0.0,60.0,1.7,7.2,60.0,53.07,40.34
2018,2,17,14,45,0.0,58.0,1.65,7.25,58.0,51.28,38.89
2018,2,17,15,0,0.0,56.0,1.6,7.3,56.0,49.49,37.43
2018,2,17,15,15,0.0,48.5,1.6,7.25,48.5,42.83,31.76
2018,2,17,15,30,0.0,41.0,1.6,7.2,41.0,36.17,26.06
2018,2,17,15,45,0.0,40.5,1.65,7.15,40.5,35.72,25.75
2018,2,17,16,0,0.0,40.0,1.7,7.1,40.0,35.27,25.43
2018,2,17,16,15,0.0,30.5,1.7,7.0,30.5,26.86,18.09
2018,2,17,16,30,0.0,21.0,1.7,6.9,21.0,18.47,10.69
2018,2,17,16,45,0.0,15.5,1.75,6.8,15.5,13.62,6.38
2018,2,17,17,0,0.0,10.0,1.8,6.7,10.0,8.78,2.04
2018,2,17,17,15,0.0,7.5,1.85,6.7,7.5,6.58,0.02
2018,2,17,17,30,0.0,5.0,1.9,6.7,5.0,4.38,0.0
2018,2,17,17,45,0.0,3.0,1.95,6.75,3.0,2.63,0.0
2018,2,17,18,0,0.0,1.0,2.0,6.8,1.0,0.91,0.0
2018,2,17,18,15,0.0,0.5,2.0,6.8,0.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,18,6,45,17.5,2.0,1.15,3.25,1.5,0.0,0.0
2018,2,18,7,0,35.0,4.0,1.2,3.5,3.0,0.0,0.0
2018,2,18,7,15,224.0,17.0,1.45,4.15,33.0,15.46,0.0
2018,2,18,7,30,413.0,30.0,1.7,4.8,63.0,25.39,13.79
2018,2,18,7,45,527.5,37.5,1.95,5.45,111.0,30.47,21.57
2018,2,18,8,0,642.0,45.0,2.2,6.1,159.0,38.94,29.82
2018,2,18,8,15,706.5,49.5,2.35,6.7,211.0,41.61,32.53
2018,2,18,8,30,771.0,54.0,2.5,7.3,263.0,91.0,48.18
2018,2,18,8,45,812.5,57.5,2.65,7.85,314.5,150.74,88.46
2018,2,18,9,0,854.0,61.0,2.8,8.4,366.0,215.22,142.42
2018,2,18,9,15,881.5,63.5,2.8,8.85,414.0,281.82,202.81
2018,2,18,9,30,909.0,66.0,2.8,9.3,462.0,348.08,263.7
2018,2,18,9,45,929.0,67.5,2.75,9.8,505.0,412.5,322.25
2018,2,18,10,0,949.0,69.0,2.7,10.3,548.0,477.56,379.55
2018,2,18,10,15,959.5,70.5,2.6,10.65,583.0,538.39,431.64
2018,2,18,10,30,970.0,72.0,2.5,11.0,618.0,598.22,480.9
2018,2,18,10,45,978.0,73.0,2.45,11.4,647.0,654.78,525.93
2018,2,18,11,0,986.0,74.0,2.4,11.8,676.0,709.55,567.99
2018,2,18,11,15,992.5,74.5,2.3,12.1,697.5,760.69,605.75
2018,2,18,11,30,999.0,75.0,2.2,12.4,719.0,809.38,638.39
2018,2,18,11,45,1002.5,76.0,2.1,12.7,733.0,853.64,667.25
2018,2,18,12,0,1006.0,77.0,2.0,13.0,747.0,894.78,693.43
2018,2,18,12,15,1007.5,77.0,1.9,13.15,752.0,929.83,715.38
2018,2,18,12,30,1009.0,77.0,1.8,13.3,757.0,961.27,734.63
2018,2,18,12,45,1008.0,76.5,1.75,13.5,753.5,986.15,749.84
2018,2,18,13,0,1007.0,76.0,1.7,13.7,750.0,1007.03,762.43
2018,2,18,13,15,1002.5,75.5,1.65,13.8,737.0,1020.61,770.54
2018,2,18,13,30,998.0,75.0,1.6,13.9,724.0,1029.97,776.05
2018,2,18,13,45,989.5,75.0,1.55,13.95,702.5,1031.94,777.04
2018,2,18,14,0,981.0,75.0,1.5,14.0,681.0,1029.71,775.52
2018,2,18,14,15,972.0,74.0,1.5,13.95,653.0,1021.61,771.5
2018,2,18,14,30,963.0,73.0,1.5,13.9,625.0,1009.47,765.04
2018,2,18,14,45,950.0,71.0,1.45,13.85,589.5,988.39,751.97
2018,2,18,15,0,937.0,69.0,1.4,13.8,554.0,963.63,736.59
2018,2,18,15,15,916.0,67.5,1.35,13.6,511.5,928.83,714.82
2018,2,18,15,30,895.0,66.0,1.3,13.4,469.0,891.17,690.98
2018,2,18,15,45,869.5,63.5,1.2,13.15,422.5,845.75,660.78
2018,2,18,16,0,844.0,61.0,1.1,12.9,376.0,806.45,634.37
2018,2,18,16,15,805.0,57.5,1.0,11.95,325.5,744.76,592.58
2018,2,18,16,30,766.0,54.0,0.9,11.0,275.0,682.68,549.0
2018,2,18,16,45,706.5,49.5,0.85,10.05,223.5,604.42,491.53
2018,2,18,17,0,647.0,45.0,0.8,9.1,172.0,528.2,432.33
2018,2,18,17,15,546.5,38.0,0.85,8.55,124.0,425.41,347.26
2018,2,18,17,30,446.0,31.0,0.9,8.0,76.0,339.3,263.5
2018,2,18,17,45,256.5,19.5,0.95,7.4,42.0,184.53,0.0
2018,2,18,18,0,67.0,8.0,1.0,6.8,8.0,40.51,0.0
2018,2,18,18,15,33.5,4.0,1.0,6.8,4.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,19,6,45,1.5,1.0,1.25,5.35,1.0,0.0,0.0
2018,2,19,7,0,3.0,2.0,1.4,5.5,2.0,0.0,0.0
2018,2,19,7,15,1.5,5.0,1.45,5.8,5.0,4.55,0.0
2018,2,19,7,30,0.0,8.0,1.5,6.1,8.0,7.02,0.0
2018,2,19,7,45,0.0,14.0,1.5,6.35,14.0,12.3,5.36
2018,2,19,8,0,0.0,20.0,1.5,6.6,20.0,17.58,10.41
2018,2,19,8,15,0.0,24.5,1.45,6.9,24.5,21.55,14.19
2018,2,19,8,30,0.0,29.0,1.4,7.2,29.0,25.53,16.91
2018,2,19,8,45,0.0,46.0,1.4,7.5,46.0,40.57,30.11
2018,2,19,9,0,0.0,63.0,1.4,7.8,63.0,55.66,43.18
2018,2,19,9,15,0.0,66.5,1.35,8.1,66.5,58.78,45.71
2018,2,19,9,30,0.0,70.0,1.3,8.4,70.0,61.89,48.22
2018,2,19,9,45,1.0,76.5,1.25,8.65,77.0,68.05,53.31
2018,2,19,10,0,2.0,83.0,1.2,8.9,84.0,74.34,58.47
2018,2,19,10,15,3.5,120.0,1.15,9.2,122.0,108.11,86.85
2018,2,19,10,30,5.0,157.0,1.1,9.5,160.0,142.51,115.22
2018,2,19,10,45,5.5,173.5,1.1,9.8,177.0,158.41,127.93
2018,2,19,11,0,6.0,190.0,1.1,10.1,194.0,174.58,140.8
2018,2,19,11,15,3.5,165.5,1.1,10.4,168.0,150.93,121.02
2018,2,19,11,30,1.0,141.0,1.1,10.7,142.0,126.92,101.03
2018,2,19,11,45,2.5,142.5,1.15,10.95,144.5,129.66,103.23
2018,2,19,12,0,4.0,144.0,1.2,11.2,147.0,132.5,105.47
2018,2,19,12,15,4.5,158.0,1.2,11.4,161.0,146.32,116.7
2018,2,19,12,30,5.0,172.0,1.2,11.6,175.0,160.4,128.05
2018,2,19,12,45,6.0,185.5,1.25,11.85,189.5,174.73,139.6
2018,2,19,13,0,7.0,199.0,1.3,12.1,204.0,189.42,151.4
2018,2,19,13,15,9.0,205.5,1.35,12.3,211.5,198.46,158.73
2018,2,19,13,30,11.0,212.0,1.4,12.5,219.0,207.77,166.32
2018,2,19,13,45,10.5,207.0,1.5,12.7,213.5,203.26,162.76
2018,2,19,14,0,10.0,202.0,1.6,12.9,208.0,198.75,159.28
2018,2,19,14,15,6.0,184.0,1.65,13.0,187.5,177.49,142.12
2018,2,19,14,30,2.0,166.0,1.7,13.1,167.0,156.2,124.85
2018,2,19,14,45,59.0,190.5,1.75,13.25,221.0,251.23,204.81
2018,2,19,15,0,116.0,215.0,1.8,13.4,275.0,353.61,288.23
2018,2,19,15,15,61.0,160.0,1.75,13.35,191.5,220.52,180.26
2018,2,19,15,30,6.0,105.0,1.7,13.3,108.0,100.85,80.07
2018,2,19,15,45,4.0,92.5,1.65,13.25,94.5,87.06,68.8
2018,2,19,16,0,2.0,80.0,1.6,13.2,81.0,73.37,57.31
2018,2,19,16,15,1.0,53.0,1.35,12.85,53.5,47.59,35.44
2018,2,19,16,30,0.0,26.0,1.1,12.5,26.0,22.88,14.2
2018,2,19,16,45,0.0,18.5,0.85,12.1,18.5,16.26,8.47
2018,2,19,17,0,0.0,11.0,0.6,11.7,11.0,9.66,2.7
2018,2,19,17,15,0.0,11.0,0.6,11.5,11.0,9.65,2.58
2018,2,19,17,30,0.0,11.0,0.6,11.3,11.0,9.66,2.2
2018,2,19,17,45,4.0,6.5,0.6,11.1,6.5,8.0,0.0
2018,2,19,18,0,8.0,2.0,0.6,10.9,2.0,5.79,0.0
2018,2,19,18,15,4.0,1.0,0.6,10.9,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,20,6,45,11.0,1.5,1.4,10.75,1.5,0.0,0.0
2018,2,20,7,0,22.0,3.0,1.5,11.1,3.0,0.0,0.0
2018,2,20,7,15,88.0,10.0,1.6,11.6,17.0,9.1,0.0
2018,2,20,7,30,154.0,17.0,1.7,12.1,31.0,12.96,4.68
2018,2,20,7,45,180.5,22.5,1.8,12.55,49.0,16.64,8.95
2018,2,20,8,0,207.0,28.0,1.9,13.0,67.0,20.16,12.35
2018,2,20,8,15,188.0,33.0,1.9,13.7,76.0,24.3,16.18
2018,2,20,8,30,169.0,38.0,1.9,14.4,85.0,40.06,23.03
2018,2,20,8,45,84.5,61.0,1.9,15.05,84.5,63.83,45.13
2018,2,20,9,0,0.0,84.0,1.9,15.7,84.0,73.83,57.11
2018,2,20,9,15,4.5,118.0,2.1,16.45,120.0,104.27,82.04
2018,2,20,9,30,9.0,152.0,2.3,17.2,156.0,135.71,107.39
2018,2,20,9,45,10.0,164.5,2.45,17.9,169.5,148.37,117.18
2018,2,20,10,0,11.0,177.0,2.6,18.6,183.0,161.21,127.03
2018,2,20,10,15,9.0,179.0,2.7,19.1,184.0,163.39,128.31
2018,2,20,10,30,7.0,181.0,2.8,19.6,185.0,165.21,129.31
2018,2,20,10,45,5.5,179.5,2.9,20.05,182.5,163.84,127.77
2018,2,20,11,0,4.0,178.0,3.0,20.5,180.0,162.21,126.06
2018,2,20,11,15,10.0,198.0,3.0,20.75,204.0,185.44,144.36
2018,2,20,11,30,16.0,218.0,3.0,21.0,228.0,209.53,163.18
2018,2,20,11,45,51.0,262.5,3.0,21.25,296.5,290.62,226.95
2018,2,20,12,0,86.0,307.0,3.0,21.5,365.0,368.64,286.95
2018,2,20,12,15,301.5,261.5,3.0,21.6,467.0,532.13,415.18
2018,2,20,12,30,517.0,216.0,3.0,21.7,569.0,697.18,539.44
2018,2,20,12,45,723.0,151.0,3.0,21.8,642.5,833.61,637.42
2018,2,20,13,0,929.0,86.0,3.0,21.9,716.0,952.05,717.61
2018,2,20,13,15,926.0,85.5,3.0,21.95,704.5,965.83,726.09
2018,2,20,13,30,923.0,85.0,3.0,22.0,693.0,975.73,733.05
2018,2,20,13,45,917.0,83.5,3.0,22.0,673.0,977.69,735.01
2018,2,20,14,0,911.0,82.0,3.0,22.0,653.0,975.71,734.56
2018,2,20,14,15,783.0,109.0,2.95,21.85,585.0,898.16,682.85
2018,2,20,14,30,655.0,136.0,2.9,21.7,517.0,813.66,625.91
2018,2,20,14,45,430.5,155.5,2.85,21.55,400.0,612.96,481.89
2018,2,20,15,0,206.0,175.0,2.8,21.4,283.0,405.24,322.53
2018,2,20,15,15,258.5,151.0,2.55,21.15,276.0,422.42,339.16
2018,2,20,15,30,311.0,127.0,2.3,20.9,269.0,456.05,366.8
2018,2,20,15,45,529.0,98.0,2.0,20.65,311.5,611.72,487.19
2018,2,20,16,0,747.0,69.0,1.7,20.4,354.0,738.39,578.02
2018,2,20,16,15,721.5,64.0,1.5,19.7,309.5,688.4,541.63
2018,2,20,16,30,696.0,59.0,1.3,19.0,265.0,637.36,504.99
2018,2,20,16,45,638.0,54.0,1.1,18.35,216.0,567.26,452.42
2018,2,20,17,0,580.0,49.0,0.9,17.7,167.0,494.99,395.76
2018,2,20,17,15,487.5,41.5,0.9,17.25,121.5,400.39,318.5
2018,2,20,17,30,395.0,34.0,0.9,16.8,76.0,312.84,239.64
2018,2,20,17,45,243.0,22.0,0.9,16.35,43.5,182.62,41.66
2018,2,20,18,0,91.0,10.0,0.9,15.9,11.0,54.36,0.0
2018,2,20,18,15,45.5,5.0,0.9,15.9,5.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,21,6,45,27.5,3.0,1.35,14.5,3.0,0.0,0.0
2018,2,21,7,0,55.0,6.0,1.4,14.9,6.0,5.46,0.0
2018,2,21,7,15,208.5,18.0,1.6,15.45,35.0,15.11,0.0
2018,2,21,7,30,362.0,30.0,1.8,16.0,64.0,24.72,14.19
2018,2,21,7,45,452.5,38.0,2.0,16.6,106.5,30.25,20.53
2018,2,21,8,0,543.0,46.0,2.2,17.2,149.0,35.72,25.73
2018,2,21,8,15,380.5,63.0,2.35,17.8,145.5,46.94,35.78
2018,2,21,8,30,218.0,80.0,2.5,18.4,142.0,78.34,52.99
2018,2,21,8,45,380.5,86.0,2.65,19.05,217.5,119.38,77.51
2018,2,21,9,0,543.0,92.0,2.8,19.7,293.0,184.49,124.6
2018,2,21,9,15,520.5,99.5,2.95,20.2,312.0,222.64,159.66
2018,2,21,9,30,498.0,107.0,3.1,20.7,331.0,257.55,192.15
2018,2,21,9,45,305.0,158.0,3.2,21.15,299.0,258.68,199.48
2018,2,21,10,0,112.0,209.0,3.3,21.6,267.0,238.65,186.43
2018,2,21,10,15,74.0,208.0,3.3,21.95,247.5,224.22,175.21
2018,2,21,10,30,36.0,207.0,3.3,22.3,228.0,208.43,162.35
2018,2,21,10,45,37.5,204.0,3.3,22.6,226.5,209.9,163.28
2018,2,21,11,0,39.0,201.0,3.3,22.9,225.0,211.21,164.09
2018,2,21,11,15,126.0,212.5,3.3,23.15,294.5,293.44,229.67
2018,2,21,11,30,213.0,224.0,3.3,23.4,364.0,385.54,301.5
2018,2,21,11,45,337.5,219.0,3.25,23.6,446.0,500.25,389.52
2018,2,21,12,0,462.0,214.0,3.2,23.8,528.0,611.87,472.98
2018,2,21,12,15,253.0,242.5,3.15,23.9,414.5,471.7,365.25
2018,2,21,12,30,44.0,271.0,3.1,24.0,301.0,304.11,233.77
2018,2,21,12,45,57.0,277.5,3.05,24.15,316.5,325.88,251.15
2018,2,21,13,0,70.0,284.0,3.0,24.3,332.0,348.34,268.42
2018,2,21,13,15,98.0,286.5,2.95,24.3,352.5,380.86,293.93
2018,2,21,13,30,126.0,289.0,2.9,24.3,373.0,431.13,332.34
2018,2,21,13,45,87.5,244.0,2.9,24.3,301.5,330.26,256.01
2018,2,21,14,0,49.0,199.0,2.9,24.3,230.0,245.77,190.76
2018,2,21,14,15,24.5,159.5,2.8,24.2,175.0,180.71,139.72
2018,2,21,14,30,0.0,120.0,2.7,24.1,120.0,108.26,81.71
2018,2,21,14,45,12.0,144.0,2.65,24.0,150.5,143.82,110.88
2018,2,21,15,0,24.0,168.0,2.6,23.9,181.0,193.7,151.08
2018,2,21,15,15,45.5,167.5,2.4,23.6,189.5,214.87,169.01
2018,2,21,15,30,67.0,167.0,2.2,23.3,198.0,235.82,186.78
2018,2,21,15,45,103.5,122.0,2.0,23.05,164.5,228.63,183.13
2018,2,21,16,0,140.0,77.0,1.8,22.8,131.0,216.17,175.2
2018,2,21,16,15,391.0,69.0,1.6,22.15,192.0,433.61,351.46
2018,2,21,16,30,642.0,61.0,1.4,21.5,253.0,604.1,479.11
2018,2,21,16,45,612.0,54.0,1.2,20.85,210.5,548.92,435.76
2018,2,21,17,0,582.0,47.0,1.0,20.2,168.0,494.26,392.72
2018,2,21,17,15,493.0,39.5,1.0,19.75,122.5,401.81,317.68
2018,2,21,17,30,404.0,32.0,1.0,19.3,77.0,316.57,242.08
2018,2,21,17,45,250.5,21.5,1.0,18.85,44.5,188.23,64.86
2018,2,21,18,0,97.0,11.0,1.0,18.4,12.0,58.32,0.0
2018,2,21,18,15,48.5,5.5,1.0,18.4,6.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
