Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,15,1010.5,79.5,3.25,9.7,780.5,808.08,648.64
2018,3,4,11,30,1016.0,80.0,3.2,10.1,802.0,857.14,682.16
2018,3,4,11,45,1019.0,80.5,3.15,10.5,815.0,901.32,711.68
2018,3,4,12,0,1022.0,81.0,3.1,10.9,828.0,942.2,738.52
2018,3,4,12,15,1023.5,80.5,3.05,11.15,832.5,977.21,761.39
2018,3,4,12,30,1025.0,80.0,3.0,11.4,837.0,1008.44,781.53
2018,3,4,12,45,1024.0,80.0,2.95,11.7,833.0,1034.06,797.59
2018,3,4,13,0,1023.0,80.0,2.9,12.0,829.0,1055.55,810.88
2018,3,4,13,15,1020.0,79.5,2.85,12.2,816.0,1070.35,820.02
2018,3,4,13,30,1017.0,79.0,2.8,12.4,803.0,1080.84,826.42
2018,3,4,13,45,1007.5,78.5,2.75,12.55,779.0,1080.65,825.99
2018,3,4,14,0,998.0,78.0,2.7,12.7,755.0,1076.09,822.89
2018,3,4,14,15,988.5,77.5,2.6,12.75,725.5,1067.24,816.88
2018,3,4,14,30,979.0,77.0,2.5,12.8,696.0,1054.24,808.26
2018,3,4,14,45,966.5,76.0,2.45,12.8,659.5,1033.71,795.46
2018,3,4,15,0,954.0,75.0,2.4,12.8,623.0,1009.41,780.25
2018,3,4,15,15,934.0,73.0,2.25,12.65,578.0,973.26,756.24
2018,3,4,15,30,914.0,71.0,2.1,12.5,533.0,934.08,730.12
2018,3,4,15,45,890.5,69.0,1.95,12.35,485.0,889.12,699.71
2018,3,4,16,0,867.0,67.0,1.8,12.2,437.0,850.39,673.39
2018,3,4,16,15,833.0,64.0,1.55,11.35,385.0,791.02,632.15
2018,3,4,16,30,799.0,61.0,1.3,10.5,333.0,730.86,589.29
2018,3,4,16,45,748.0,56.5,1.1,9.6,278.5,655.7,534.21
2018,3,4,17,0,697.0,52.0,0.9,8.7,224.0,582.04,477.9
2018,3,4,17,15,618.0,46.0,1.0,8.0,172.0,490.11,405.67
2018,3,4,17,30,539.0,40.0,1.1,7.3,120.0,410.75,337.22
2018,3,4,17,45,384.0,30.5,1.15,6.55,76.0,285.44,221.18
2018,3,4,18,0,229.0,21.0,1.2,5.8,32.0,157.56,0.0
2018,3,4,18,15,114.5,10.5,1.2,5.8,16.0,61.56,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.15,0.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.15,-2.05,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,5,6,45,114.5,10.5,1.45,-0.6,16.0,9.55,0.0
2018,3,5,7,0,229.0,21.0,1.6,0.1,32.0,17.97,0.0
2018,3,5,7,15,370.5,30.5,1.7,0.9,74.0,25.03,15.89
2018,3,5,7,30,512.0,40.0,1.8,1.7,116.0,31.98,23.62
2018,3,5,7,45,598.0,48.0,1.9,2.5,170.0,37.36,29.0
2018,3,5,8,0,684.0,56.0,2.0,3.3,224.0,46.63,37.74
2018,3,5,8,15,735.5,60.0,2.0,3.85,278.0,62.96,39.59
2018,3,5,8,30,787.0,64.0,2.0,4.4,332.0,121.22,68.55
2018,3,5,8,45,735.0,80.5,2.0,5.0,360.5,177.48,115.14
2018,3,5,9,0,683.0,97.0,2.0,5.6,389.0,230.56,165.25
2018,3,5,9,15,651.5,115.5,1.95,6.0,418.5,284.31,216.18
2018,3,5,9,30,620.0,134.0,1.9,6.4,448.0,333.77,262.49
2018,3,5,9,45,583.0,158.0,1.85,6.85,472.5,381.53,305.57
2018,3,5,10,0,546.0,182.0,1.8,7.3,497.0,421.35,340.3
2018,3,5,10,15,530.0,201.0,1.75,7.65,521.5,465.48,376.8
2018,3,5,10,30,514.0,220.0,1.7,8.0,546.0,507.13,409.91
2018,3,5,10,45,515.5,230.0,1.65,8.35,569.0,548.8,442.13
2018,3,5,11,0,517.0,240.0,1.6,8.7,592.0,589.45,472.61
2018,3,5,11,15,524.5,245.5,1.5,9.0,612.0,628.92,501.3
2018,3,5,11,30,532.0,251.0,1.4,9.3,632.0,667.48,528.53
2018,3,5,11,45,597.0,232.0,1.3,9.6,666.0,726.35,571.01
2018,3,5,12,0,662.0,213.0,1.2,9.9,700.0,792.1,616.82
2018,3,5,12,15,683.5,206.0,1.1,10.05,711.5,829.64,641.31
2018,3,5,12,30,705.0,199.0,1.0,10.2,723.0,865.46,663.92
2018,3,5,12,45,802.0,161.0,0.95,10.4,754.0,929.1,705.08
2018,3,5,13,0,899.0,123.0,0.9,10.6,785.0,998.75,748.81
2018,3,5,13,15,921.5,112.5,0.8,10.7,781.5,1015.73,756.64
2018,3,5,13,30,944.0,102.0,0.7,10.8,778.0,1038.8,769.12
2018,3,5,13,45,847.5,125.0,0.6,10.9,719.5,990.88,736.01
2018,3,5,14,0,751.0,148.0,0.5,11.0,661.0,934.47,698.47
2018,3,5,14,15,600.0,186.0,0.45,11.0,585.5,831.59,630.95
2018,3,5,14,30,449.0,224.0,0.4,11.0,510.0,720.02,553.2
2018,3,5,14,45,458.5,213.0,0.35,10.95,491.5,714.97,552.14
2018,3,5,15,0,468.0,202.0,0.3,10.9,473.0,707.41,547.83
2018,3,5,15,15,620.5,152.0,0.35,10.85,484.5,792.43,611.59
2018,3,5,15,30,773.0,102.0,0.4,10.8,496.0,854.21,655.14
2018,3,5,15,45,797.5,88.5,0.45,10.75,462.5,841.14,648.14
2018,3,5,16,0,822.0,75.0,0.5,10.7,429.0,823.03,638.82
2018,3,5,16,15,790.0,71.0,0.55,10.05,378.0,765.3,602.74
2018,3,5,16,30,758.0,67.0,0.6,9.4,327.0,706.73,564.99
2018,3,5,16,45,710.0,62.0,0.65,8.7,274.5,634.51,515.13
2018,3,5,17,0,662.0,57.0,0.7,8.0,222.0,569.45,467.83
2018,3,5,17,15,583.0,50.0,0.8,7.05,170.5,478.44,396.4
2018,3,5,17,30,504.0,43.0,0.9,6.1,119.0,393.08,324.15
2018,3,5,17,45,365.0,33.0,1.0,5.15,76.5,277.27,217.88
2018,3,5,18,0,226.0,23.0,1.1,4.2,34.0,158.4,0.0
2018,3,5,18,15,113.0,11.5,1.1,4.2,17.0,61.8,0.0
2018,3,5,18,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.85,0.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,6,6,45,2.0,3.0,1.3,1.1,3.0,2.73,0.0
2018,3,6,7,0,4.0,6.0,1.4,1.3,6.0,5.37,0.0
2018,3,6,7,15,2.0,14.0,1.4,1.7,14.0,12.31,5.08
2018,3,6,7,30,0.0,22.0,1.4,2.1,22.0,19.35,12.12
2018,3,6,7,45,0.0,39.5,1.35,2.45,39.5,34.84,26.74
2018,3,6,8,0,0.0,57.0,1.3,2.8,57.0,50.05,41.03
2018,3,6,8,15,0.5,77.5,1.35,3.15,77.5,67.09,54.15
2018,3,6,8,30,1.0,98.0,1.4,3.5,98.0,84.55,69.31
2018,3,6,8,45,1.0,78.0,1.45,3.85,78.0,68.97,55.4
2018,3,6,9,0,1.0,58.0,1.5,4.2,58.0,51.45,39.83
2018,3,6,9,15,0.5,82.0,1.5,4.35,82.0,72.72,58.29
2018,3,6,9,30,0.0,106.0,1.5,4.5,106.0,93.54,76.08
2018,3,6,9,45,0.0,107.0,1.5,4.7,107.0,94.61,76.68
2018,3,6,10,0,0.0,108.0,1.5,4.9,108.0,95.62,77.29
2018,3,6,10,15,0.0,96.0,1.55,5.0,96.0,85.1,68.08
2018,3,6,10,30,0.0,84.0,1.6,5.1,84.0,74.45,58.81
2018,3,6,10,45,3.5,131.5,1.6,5.2,134.0,119.08,96.74
2018,3,6,11,0,7.0,179.0,1.6,5.3,184.0,164.68,134.78
2018,3,6,11,15,3.5,147.5,1.6,5.3,150.0,134.19,108.95
2018,3,6,11,30,0.0,116.0,1.6,5.3,116.0,103.28,82.79
2018,3,6,11,45,0.0,99.0,1.55,5.35,99.0,87.97,69.82
2018,3,6,12,0,0.0,82.0,1.5,5.4,82.0,72.78,56.88
2018,3,6,12,15,0.0,79.0,1.4,5.35,79.0,70.11,54.62
2018,3,6,12,30,0.0,76.0,1.3,5.3,76.0,67.44,52.35
2018,3,6,12,45,0.0,88.5,1.15,5.2,88.5,78.58,61.86
2018,3,6,13,0,0.0,101.0,1.0,5.1,101.0,89.87,71.46
2018,3,6,13,15,0.0,80.0,0.9,5.05,80.0,70.99,55.45
2018,3,6,13,30,0.0,59.0,0.8,5.0,59.0,52.29,39.55
2018,3,6,13,45,0.0,55.5,0.65,4.95,55.5,49.17,36.96
2018,3,6,14,0,0.0,52.0,0.5,4.9,52.0,46.05,34.34
2018,3,6,14,15,0.0,55.0,0.45,4.85,55.0,48.69,36.7
2018,3,6,14,30,0.0,58.0,0.4,4.8,58.0,51.34,39.07
2018,3,6,14,45,0.0,49.5,0.3,4.7,49.5,43.78,32.63
2018,3,6,15,0,0.0,41.0,0.2,4.6,41.0,36.23,26.18
2018,3,6,15,15,0.0,41.5,0.25,4.6,41.5,36.66,26.63
2018,3,6,15,30,0.0,42.0,0.3,4.6,42.0,37.08,27.09
2018,3,6,15,45,0.0,39.0,0.3,4.55,39.0,34.41,24.83
2018,3,6,16,0,0.0,36.0,0.3,4.5,36.0,31.74,22.57
2018,3,6,16,15,0.0,31.5,0.35,4.4,31.5,27.76,19.11
2018,3,6,16,30,0.0,27.0,0.4,4.3,27.0,23.77,15.62
2018,3,6,16,45,0.0,21.5,0.45,4.15,21.5,18.91,11.31
2018,3,6,17,0,0.0,16.0,0.5,4.0,16.0,14.06,6.95
2018,3,6,17,15,0.0,12.0,0.55,3.85,12.0,10.54,3.73
2018,3,6,17,30,0.0,8.0,0.6,3.7,8.0,7.02,0.51
2018,3,6,17,45,1.5,6.0,0.65,3.55,6.0,6.1,0.0
2018,3,6,18,0,3.0,4.0,0.7,3.4,4.0,5.09,0.0
2018,3,6,18,15,1.5,2.0,0.7,3.4,2.0,2.5,0.0
2018,3,6,18,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,1.9,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,7,6,45,1.0,4.0,0.9,2.9,4.0,3.64,0.0
2018,3,7,7,0,2.0,8.0,1.0,3.1,8.0,7.02,0.0
2018,3,7,7,15,1.0,14.5,1.15,3.4,14.5,12.74,5.53
2018,3,7,7,30,0.0,21.0,1.3,3.7,21.0,18.47,11.25
2018,3,7,7,45,0.5,25.0,1.45,4.0,25.0,22.0,14.74
2018,3,7,8,0,1.0,29.0,1.6,4.3,29.0,25.53,18.12
2018,3,7,8,15,14.0,43.5,1.85,4.7,48.0,39.17,28.97
2018,3,7,8,30,27.0,58.0,2.1,5.1,67.0,53.67,40.76
2018,3,7,8,45,13.5,52.0,2.3,5.5,56.5,48.45,36.51
2018,3,7,9,0,0.0,46.0,2.5,5.9,46.0,40.6,30.08
2018,3,7,9,15,5.0,91.5,2.75,6.4,94.0,82.24,65.92
2018,3,7,9,30,10.0,137.0,3.0,6.9,142.0,123.7,100.98
2018,3,7,9,45,7.0,134.5,3.2,7.35,138.0,121.41,98.67
2018,3,7,10,0,4.0,132.0,3.4,7.8,134.0,118.58,95.94
2018,3,7,10,15,50.0,176.5,3.5,8.2,208.5,184.5,151.2
2018,3,7,10,30,96.0,221.0,3.6,8.6,283.0,260.02,213.62
2018,3,7,10,45,416.5,194.0,3.65,8.95,479.5,455.11,375.07
2018,3,7,11,0,737.0,167.0,3.7,9.3,676.0,673.84,548.39
2018,3,7,11,15,562.0,227.5,3.75,9.5,622.0,640.45,519.47
2018,3,7,11,30,387.0,288.0,3.8,9.7,568.0,585.1,474.03
2018,3,7,11,45,252.5,277.0,3.8,9.9,461.0,485.97,395.13
2018,3,7,12,0,118.0,266.0,3.8,10.1,354.0,363.85,295.97
2018,3,7,12,15,281.0,240.5,3.8,10.15,451.5,498.1,407.12
2018,3,7,12,30,444.0,215.0,3.8,10.2,549.0,644.17,523.1
2018,3,7,12,45,696.0,161.0,3.85,10.25,681.0,840.32,672.64
2018,3,7,13,0,948.0,107.0,3.9,10.3,813.0,1020.98,801.49
2018,3,7,13,15,945.0,105.5,3.95,10.3,800.0,1033.68,809.64
2018,3,7,13,30,942.0,104.0,4.0,10.3,787.0,1042.32,816.57
2018,3,7,13,45,949.5,99.0,4.05,10.25,771.0,1053.13,825.4
2018,3,7,14,0,957.0,94.0,4.1,10.2,755.0,1059.81,831.51
2018,3,7,14,15,933.5,97.5,4.05,10.0,721.0,1041.97,820.34
2018,3,7,14,30,910.0,101.0,4.0,9.8,687.0,1020.34,806.79
2018,3,7,14,45,917.0,93.5,4.0,9.65,657.0,1011.51,802.69
2018,3,7,15,0,924.0,86.0,4.0,9.5,627.0,998.39,795.57
2018,3,7,15,15,909.0,83.0,3.9,9.2,584.5,966.05,774.45
2018,3,7,15,30,894.0,80.0,3.8,8.9,542.0,930.54,751.07
2018,3,7,15,45,873.0,76.5,3.7,8.6,494.0,894.98,727.45
2018,3,7,16,0,852.0,73.0,3.6,8.3,446.0,847.85,694.84
2018,3,7,16,15,823.5,69.0,3.35,7.8,395.0,791.86,654.58
2018,3,7,16,30,795.0,65.0,3.1,7.3,344.0,734.73,612.45
2018,3,7,16,45,748.0,60.5,2.85,6.8,290.0,662.3,556.92
2018,3,7,17,0,701.0,56.0,2.6,6.3,236.0,590.99,500.16
2018,3,7,17,15,623.0,50.0,2.35,5.6,183.0,505.29,428.35
2018,3,7,17,30,545.0,44.0,2.1,4.9,130.0,419.69,352.19
2018,3,7,17,45,401.5,34.0,1.85,4.15,84.5,299.01,240.83
2018,3,7,18,0,258.0,24.0,1.6,3.4,39.0,178.58,32.61
2018,3,7,18,15,129.0,12.0,1.6,3.4,19.5,69.53,0.0
2018,3,7,18,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,-1.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.85,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.2,-2.65,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.6,-1.15,5.0,4.55,0.0
2018,3,8,7,0,0.0,10.0,1.8,-0.4,10.0,8.79,0.0
2018,3,8,7,15,0.0,21.0,1.85,0.35,21.0,18.49,10.85
2018,3,8,7,30,0.0,32.0,1.9,1.1,32.0,28.21,20.4
2018,3,8,7,45,0.0,51.0,1.95,1.85,51.0,44.65,35.94
2018,3,8,8,0,0.0,70.0,2.0,2.6,70.0,60.4,50.65
2018,3,8,8,15,41.0,106.0,2.1,3.05,120.5,87.53,71.4
2018,3,8,8,30,82.0,142.0,2.2,3.5,171.0,123.01,99.38
2018,3,8,8,45,164.0,160.5,2.25,3.95,229.5,157.26,124.41
2018,3,8,9,0,246.0,179.0,2.3,4.4,288.0,203.48,160.85
2018,3,8,9,15,520.5,143.5,2.3,4.55,405.5,272.89,212.54
2018,3,8,9,30,795.0,108.0,2.3,4.7,523.0,375.16,295.4
2018,3,8,9,45,825.0,110.0,2.35,4.9,570.0,442.31,355.01
2018,3,8,10,0,855.0,112.0,2.4,5.1,617.0,509.03,412.9
2018,3,8,10,15,536.5,124.5,2.4,5.3,448.0,404.65,334.02
2018,3,8,10,30,218.0,137.0,2.4,5.5,279.0,262.02,218.21
2018,3,8,10,45,144.0,198.5,2.45,5.65,294.0,276.87,229.97
2018,3,8,11,0,70.0,260.0,2.5,5.8,309.0,287.13,236.5
2018,3,8,11,15,78.0,265.0,2.55,5.95,321.0,302.87,249.32
2018,3,8,11,30,86.0,270.0,2.6,6.1,333.0,319.13,262.53
2018,3,8,11,45,69.0,259.5,2.7,6.2,310.5,300.5,246.98
2018,3,8,12,0,52.0,249.0,2.8,6.3,288.0,280.08,229.98
2018,3,8,12,15,41.0,259.5,2.85,6.4,290.5,284.35,233.02
2018,3,8,12,30,30.0,270.0,2.9,6.5,293.0,288.09,235.53
2018,3,8,12,45,64.0,309.0,2.95,6.6,357.0,362.91,296.84
2018,3,8,13,0,98.0,348.0,3.0,6.7,421.0,440.97,359.43
2018,3,8,13,15,80.0,333.0,3.0,6.8,392.0,411.97,335.78
2018,3,8,13,30,62.0,318.0,3.0,6.9,363.0,381.86,311.62
2018,3,8,13,45,255.5,278.5,3.05,6.95,457.0,566.37,464.01
2018,3,8,14,0,449.0,239.0,3.1,7.0,551.0,735.22,597.69
2018,3,8,14,15,529.0,209.0,3.1,7.0,562.5,782.54,635.12
2018,3,8,14,30,609.0,179.0,3.1,7.0,574.0,834.28,675.45
2018,3,8,14,45,316.0,190.5,3.15,6.95,395.0,531.42,440.86
2018,3,8,15,0,23.0,202.0,3.2,6.9,216.0,213.39,175.96
2018,3,8,15,15,42.5,187.5,3.1,6.8,210.5,231.72,193.38
2018,3,8,15,30,62.0,173.0,3.0,6.7,205.0,234.37,196.98
2018,3,8,15,45,81.0,149.0,2.95,6.6,187.0,239.45,202.64
2018,3,8,16,0,100.0,125.0,2.9,6.5,169.0,226.66,193.31
2018,3,8,16,15,148.5,117.5,2.75,6.15,174.5,256.85,221.12
2018,3,8,16,30,197.0,110.0,2.6,5.8,180.0,298.27,257.62
2018,3,8,16,45,110.5,98.0,2.4,5.45,136.0,198.78,170.88
2018,3,8,17,0,24.0,86.0,2.2,5.1,92.0,109.43,91.23
2018,3,8,17,15,12.0,64.5,2.15,4.65,67.5,70.2,56.45
2018,3,8,17,30,0.0,43.0,2.1,4.2,43.0,39.86,29.14
2018,3,8,17,45,0.0,27.5,2.1,3.75,27.5,24.36,14.87
2018,3,8,18,0,0.0,12.0,2.1,3.3,12.0,10.55,0.0
2018,3,8,18,15,0.0,6.0,2.1,3.3,6.0,5.46,0.0
2018,3,8,18,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.0,0.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.85,-0.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,9,6,45,141.5,13.0,1.6,-2.0,22.5,11.82,0.0
2018,3,9,7,0,283.0,26.0,1.8,-1.3,45.0,22.05,6.53
2018,3,9,7,15,420.5,36.0,2.0,-0.7,92.0,29.41,20.84
2018,3,9,7,30,558.0,46.0,2.2,-0.1,139.0,36.66,28.36
2018,3,9,7,45,631.5,52.5,2.35,0.55,193.0,40.57,32.34
2018,3,9,8,0,705.0,59.0,2.5,1.2,247.0,48.65,39.98
2018,3,9,8,15,751.0,64.0,2.55,1.65,301.5,72.99,44.49
2018,3,9,8,30,797.0,69.0,2.6,2.1,356.0,133.15,77.86
2018,3,9,8,45,826.5,73.0,2.65,2.6,408.0,195.45,127.63
2018,3,9,9,0,856.0,77.0,2.7,3.1,460.0,260.95,186.52
2018,3,9,9,15,879.0,79.0,2.7,3.5,508.0,325.69,247.01
2018,3,9,9,30,902.0,81.0,2.7,3.9,556.0,394.22,310.26
2018,3,9,9,45,918.5,83.5,2.7,4.3,599.5,459.2,369.19
2018,3,9,10,0,935.0,86.0,2.7,4.7,643.0,524.41,426.36
2018,3,9,10,15,946.5,87.5,2.7,5.1,679.5,586.0,478.69
2018,3,9,10,30,958.0,89.0,2.7,5.5,716.0,646.64,528.41
2018,3,9,10,45,966.0,90.5,2.65,5.85,745.0,703.87,573.65
2018,3,9,11,0,974.0,92.0,2.6,6.2,774.0,759.24,615.98
2018,3,9,11,15,979.5,92.5,2.65,6.55,795.0,809.7,652.5
2018,3,9,11,30,985.0,93.0,2.7,6.9,816.0,857.55,685.91
2018,3,9,11,45,986.5,94.0,2.7,7.25,828.0,899.89,714.61
2018,3,9,12,0,988.0,95.0,2.7,7.6,840.0,938.92,740.72
2018,3,9,12,15,959.5,106.5,2.75,7.85,833.0,959.45,754.37
2018,3,9,12,30,931.0,118.0,2.8,8.1,826.0,974.76,764.64
2018,3,9,12,45,941.0,113.0,2.8,8.35,825.5,1003.24,783.78
2018,3,9,13,0,951.0,108.0,2.8,8.6,825.0,1028.21,800.36
2018,3,9,13,15,955.0,103.5,2.85,8.75,813.5,1044.24,811.67
2018,3,9,13,30,959.0,99.0,2.9,8.9,802.0,1056.25,820.46
2018,3,9,13,45,959.5,95.5,2.95,9.05,782.5,1061.86,825.06
2018,3,9,14,0,960.0,92.0,3.0,9.2,763.0,1063.27,827.03
2018,3,9,14,15,950.0,90.5,3.0,9.25,732.5,1052.53,820.64
2018,3,9,14,30,940.0,89.0,3.0,9.3,702.0,1037.76,811.73
2018,3,9,14,45,925.5,87.5,3.0,9.35,664.5,1014.74,797.23
2018,3,9,15,0,911.0,86.0,3.0,9.4,627.0,988.13,780.32
2018,3,9,15,15,894.0,84.0,2.9,9.3,584.5,955.2,758.48
2018,3,9,15,30,877.0,82.0,2.8,9.2,542.0,928.53,741.12
2018,3,9,15,45,851.0,79.0,2.7,9.1,492.5,880.18,707.89
2018,3,9,16,0,825.0,76.0,2.6,9.0,443.0,829.83,672.91
2018,3,9,16,15,791.5,72.5,2.3,8.35,391.5,771.0,630.71
2018,3,9,16,30,758.0,69.0,2.0,7.7,340.0,711.45,586.94
2018,3,9,16,45,709.0,64.0,1.7,7.05,286.5,638.09,531.11
2018,3,9,17,0,660.0,59.0,1.4,6.4,233.0,571.75,478.77
2018,3,9,17,15,579.5,52.5,1.35,5.45,180.5,480.01,404.4
2018,3,9,17,30,499.0,46.0,1.3,4.5,128.0,394.07,330.29
2018,3,9,17,45,361.5,36.0,1.25,3.6,84.0,278.69,226.55
2018,3,9,18,0,224.0,26.0,1.2,2.7,40.0,165.58,68.13
2018,3,9,18,15,112.0,13.0,1.2,2.7,20.0,62.72,0.0
2018,3,9,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,1.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.75,1.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,0.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.8,1.0,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.8,1.3,1.0,0.0,0.0
2018,3,10,6,45,4.5,11.0,0.8,1.65,11.0,10.01,0.0
2018,3,10,7,0,5.0,21.0,0.8,2.0,21.0,18.36,6.24
2018,3,10,7,15,4.5,38.0,0.9,2.3,38.5,32.61,23.63
2018,3,10,7,30,4.0,55.0,1.0,2.6,56.0,46.79,37.42
2018,3,10,7,45,8.0,70.0,1.05,2.95,72.0,59.42,49.48
2018,3,10,8,0,12.0,85.0,1.1,3.3,88.0,71.98,61.2
2018,3,10,8,15,21.5,100.0,1.05,3.8,107.0,83.29,67.73
2018,3,10,8,30,31.0,115.0,1.0,4.3,126.0,99.3,80.52
2018,3,10,8,45,43.0,136.0,0.95,4.85,154.0,121.69,98.76
2018,3,10,9,0,55.0,157.0,0.9,5.4,182.0,146.04,118.7
2018,3,10,9,15,29.5,151.0,0.95,6.15,164.5,139.37,113.6
2018,3,10,9,30,4.0,145.0,1.0,6.9,147.0,128.54,104.65
2018,3,10,9,45,2.5,145.0,1.05,7.7,146.5,128.73,104.31
2018,3,10,10,0,1.0,145.0,1.1,8.5,146.0,128.59,103.66
2018,3,10,10,15,3.5,160.5,1.15,9.1,163.0,143.99,116.0
2018,3,10,10,30,6.0,176.0,1.2,9.7,180.0,159.82,128.56
2018,3,10,10,45,5.5,174.0,1.25,10.35,178.0,158.45,126.9
2018,3,10,11,0,5.0,172.0,1.3,11.0,176.0,156.94,125.21
2018,3,10,11,15,8.5,199.5,1.45,11.5,206.0,185.11,147.84
2018,3,10,11,30,12.0,227.0,1.6,12.0,236.0,214.02,170.74
2018,3,10,11,45,10.0,213.5,1.75,12.55,221.0,200.91,159.75
2018,3,10,12,0,8.0,200.0,1.9,13.1,206.0,187.48,148.66
2018,3,10,12,15,7.0,192.5,2.0,13.35,198.0,180.25,142.73
2018,3,10,12,30,6.0,185.0,2.1,13.6,190.0,172.87,136.68
2018,3,10,12,45,22.0,243.0,2.2,13.9,260.0,255.24,202.9
2018,3,10,13,0,38.0,301.0,2.3,14.2,330.0,333.15,263.98
2018,3,10,13,15,70.5,308.0,2.35,14.3,360.5,375.06,297.48
2018,3,10,13,30,103.0,315.0,2.4,14.4,391.0,417.98,331.67
2018,3,10,13,45,97.5,316.0,2.45,14.5,386.5,417.44,331.14
2018,3,10,14,0,92.0,317.0,2.5,14.6,382.0,416.75,330.77
2018,3,10,14,15,156.0,304.5,2.5,14.55,409.0,487.34,387.48
2018,3,10,14,30,220.0,292.0,2.5,14.5,436.0,538.44,428.68
2018,3,10,14,45,293.0,265.0,2.45,14.45,446.5,597.82,475.86
2018,3,10,15,0,366.0,238.0,2.4,14.4,457.0,634.81,506.26
2018,3,10,15,15,390.0,218.5,2.25,14.1,437.0,630.41,504.65
2018,3,10,15,30,414.0,199.0,2.1,13.8,417.0,641.11,514.16
2018,3,10,15,45,348.0,190.5,1.9,13.55,362.5,546.11,442.32
2018,3,10,16,0,282.0,182.0,1.7,13.3,308.0,471.59,384.93
2018,3,10,16,15,209.0,165.5,1.5,12.7,253.0,368.4,304.07
2018,3,10,16,30,136.0,149.0,1.3,12.1,198.0,286.4,237.6
2018,3,10,16,45,74.0,117.0,1.1,11.55,143.0,183.2,152.06
2018,3,10,17,0,12.0,85.0,0.9,11.0,88.0,90.69,72.76
2018,3,10,17,15,6.0,64.5,0.9,10.65,66.0,65.57,51.08
2018,3,10,17,30,0.0,44.0,0.9,10.3,44.0,40.56,29.1
2018,3,10,17,45,0.0,30.0,0.95,10.0,30.0,27.08,16.89
2018,3,10,18,0,0.0,16.0,1.0,9.7,16.0,14.09,1.61
2018,3,10,18,15,0.0,8.0,1.0,9.7,8.0,7.28,0.0
2018,3,10,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.55,7.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,11,6,45,0.0,5.0,2.4,5.3,5.0,4.55,0.0
2018,3,11,7,0,0.0,10.0,2.5,5.3,10.0,8.78,0.57
2018,3,11,7,15,0.0,15.5,2.5,5.3,15.5,13.62,6.5
2018,3,11,7,30,0.0,21.0,2.5,5.3,21.0,18.47,11.25
2018,3,11,7,45,0.0,29.5,2.55,5.35,29.5,25.97,18.35
2018,3,11,8,0,0.0,38.0,2.6,5.4,38.0,33.49,25.38
2018,3,11,8,15,0.0,46.5,2.6,5.45,46.5,41.02,30.72
2018,3,11,8,30,0.0,55.0,2.6,5.5,55.0,48.56,37.29
2018,3,11,8,45,0.0,53.0,2.65,5.55,53.0,46.79,35.62
2018,3,11,9,0,0.0,51.0,2.7,5.6,51.0,45.03,33.95
2018,3,11,9,15,0.0,69.0,2.75,5.7,69.0,61.02,47.75
2018,3,11,9,30,0.0,87.0,2.8,5.8,87.0,77.05,61.42
2018,3,11,9,45,0.0,114.0,2.8,5.85,114.0,100.75,81.54
2018,3,11,10,0,0.0,141.0,2.8,5.9,141.0,124.62,101.59
2018,3,11,10,15,0.0,144.5,2.8,6.0,144.5,128.01,104.15
2018,3,11,10,30,0.0,148.0,2.8,6.1,148.0,131.39,106.75
2018,3,11,10,45,0.0,134.5,2.75,6.15,134.5,119.57,96.57
2018,3,11,11,0,0.0,121.0,2.7,6.2,121.0,107.61,86.34
2018,3,11,11,15,0.0,121.5,2.7,6.25,121.5,108.16,86.7
2018,3,11,11,30,0.0,122.0,2.7,6.3,122.0,108.7,87.05
2018,3,11,11,45,0.0,116.0,2.65,6.3,116.0,103.36,82.48
2018,3,11,12,0,0.0,110.0,2.6,6.3,110.0,97.98,77.91
2018,3,11,12,15,0.0,114.5,2.6,6.35,114.5,102.12,81.36
2018,3,11,12,30,0.0,119.0,2.6,6.4,119.0,106.29,84.84
2018,3,11,12,45,0.0,126.0,2.6,6.45,126.0,112.77,90.28
2018,3,11,13,0,0.0,133.0,2.6,6.5,133.0,119.32,95.78
2018,3,11,13,15,0.0,118.5,2.55,6.5,118.5,105.98,84.61
2018,3,11,13,30,0.0,104.0,2.5,6.5,104.0,92.65,73.46
2018,3,11,13,45,0.0,97.5,2.45,6.45,97.5,86.67,68.5
2018,3,11,14,0,0.0,91.0,2.4,6.4,91.0,80.76,63.59
2018,3,11,14,15,0.0,77.5,2.4,6.4,77.5,68.71,53.44
2018,3,11,14,30,0.0,64.0,2.4,6.4,64.0,56.68,43.26
2018,3,11,14,45,0.0,62.5,2.35,6.35,62.5,55.33,42.21
2018,3,11,15,0,0.0,61.0,2.3,6.3,61.0,53.98,41.16
2018,3,11,15,15,0.0,57.5,2.2,6.2,57.5,50.85,38.59
2018,3,11,15,30,0.0,54.0,2.1,6.1,54.0,47.72,36.01
2018,3,11,15,45,0.0,46.0,2.0,6.0,46.0,40.62,29.96
2018,3,11,16,0,0.0,38.0,1.9,5.9,38.0,33.52,23.86
2018,3,11,16,15,0.0,31.5,1.85,5.8,31.5,27.76,18.89
2018,3,11,16,30,0.0,25.0,1.8,5.7,25.0,22.01,13.88
2018,3,11,16,45,0.0,21.5,1.8,5.6,21.5,18.91,11.17
2018,3,11,17,0,0.0,18.0,1.8,5.5,18.0,15.82,8.42
2018,3,11,17,15,0.0,15.5,1.8,5.4,15.5,13.62,6.41
2018,3,11,17,30,0.0,13.0,1.8,5.3,13.0,11.41,4.34
2018,3,11,17,45,0.0,10.0,1.8,5.2,10.0,8.78,1.81
2018,3,11,18,0,0.0,7.0,1.8,5.1,7.0,6.14,0.0
2018,3,11,18,15,0.0,4.0,1.8,5.1,4.0,3.64,0.0
2018,3,11,18,30,0.0,1.0,1.8,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,1.85,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.15,2.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.3,1.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.3,1.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,3,12,6,45,0.0,3.5,2.75,0.9,3.5,3.18,0.0
2018,3,12,7,0,0.0,7.0,2.8,0.9,7.0,6.14,0.0
2018,3,12,7,15,0.0,8.5,2.85,0.9,8.5,7.46,1.13
2018,3,12,7,30,0.0,10.0,2.9,0.9,10.0,8.78,2.51
2018,3,12,7,45,0.0,11.0,3.0,0.95,11.0,9.66,3.42
2018,3,12,8,0,0.0,12.0,3.1,1.0,12.0,10.54,4.28
2018,3,12,8,15,0.0,14.0,3.15,1.0,14.0,12.31,5.46
2018,3,12,8,30,0.0,16.0,3.2,1.0,16.0,14.08,7.03
2018,3,12,8,45,0.0,22.0,3.25,1.05,22.0,19.38,11.75
2018,3,12,9,0,0.0,28.0,3.3,1.1,28.0,24.68,16.43
2018,3,12,9,15,0.0,29.0,3.3,1.15,29.0,25.58,17.16
2018,3,12,9,30,0.0,30.0,3.3,1.2,30.0,26.48,17.89
2018,3,12,9,45,0.0,45.5,3.35,1.25,45.5,40.21,29.95
2018,3,12,10,0,0.0,61.0,3.4,1.3,61.0,53.98,41.95
2018,3,12,10,15,0.0,62.0,3.45,1.35,62.0,54.89,42.62
2018,3,12,10,30,0.0,63.0,3.5,1.4,63.0,55.8,43.31
2018,3,12,10,45,0.0,66.5,3.5,1.45,66.5,58.93,45.95
2018,3,12,11,0,0.0,70.0,3.5,1.5,70.0,62.07,48.59
2018,3,12,11,15,0.0,64.0,3.5,1.55,64.0,56.75,43.9
2018,3,12,11,30,0.0,58.0,3.5,1.6,58.0,51.43,39.23
2018,3,12,11,45,0.0,65.0,3.55,1.65,65.0,57.66,44.6
2018,3,12,12,0,0.0,72.0,3.6,1.7,72.0,63.9,49.96
2018,3,12,12,15,0.0,78.0,3.6,1.75,78.0,69.25,54.55
2018,3,12,12,30,0.0,84.0,3.6,1.8,84.0,74.6,59.14
2018,3,12,12,45,0.0,86.0,3.6,1.85,86.0,76.38,60.67
2018,3,12,13,0,0.0,88.0,3.6,1.9,88.0,78.16,62.2
2018,3,12,13,15,0.0,77.0,3.6,1.95,77.0,68.34,53.77
2018,3,12,13,30,0.0,66.0,3.6,2.0,66.0,58.54,45.33
2018,3,12,13,45,0.0,64.5,3.55,2.05,64.5,57.19,44.21
2018,3,12,14,0,0.0,63.0,3.5,2.1,63.0,55.84,43.09
2018,3,12,14,15,0.0,60.5,3.4,2.1,60.5,53.6,41.21
2018,3,12,14,30,0.0,58.0,3.3,2.1,58.0,51.36,39.34
2018,3,12,14,45,0.0,55.5,3.2,2.15,55.5,49.12,37.47
2018,3,12,15,0,0.0,53.0,3.1,2.2,53.0,46.88,35.6
2018,3,12,15,15,0.0,45.5,2.95,2.2,45.5,40.21,29.85
2018,3,12,15,30,0.0,38.0,2.8,2.2,38.0,33.55,24.07
2018,3,12,15,45,0.0,39.0,2.65,2.2,39.0,34.42,24.93
2018,3,12,16,0,0.0,40.0,2.5,2.2,40.0,35.29,25.8
2018,3,12,16,15,0.0,29.5,2.3,2.2,29.5,25.99,17.61
2018,3,12,16,30,0.0,19.0,2.1,2.2,19.0,16.72,9.36
2018,3,12,16,45,0.0,17.5,1.9,2.2,17.5,15.39,8.2
2018,3,12,17,0,0.0,16.0,1.7,2.2,16.0,14.06,7.0
2018,3,12,17,15,0.0,14.0,1.6,1.9,14.0,12.3,5.38
2018,3,12,17,30,0.0,12.0,1.5,1.6,12.0,10.53,3.71
2018,3,12,17,45,3.0,10.5,1.35,1.3,10.5,11.09,4.0
2018,3,12,18,0,6.0,9.0,1.2,1.0,9.0,11.11,1.6
2018,3,12,18,15,6.0,5.0,1.2,1.0,5.0,7.27,0.0
2018,3,12,18,30,6.0,1.0,1.2,1.0,1.0,0.0,0.0
2018,3,12,18,45,3.0,0.5,1.4,0.8,0.5,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.85,0.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.95,0.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.0,-0.25,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.0,-0.55,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,-0.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.0,-0.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.95,-0.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.85,-1.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.8,-1.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,-1.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.9,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.75,-1.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.7,-1.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.55,-2.15,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.5,-2.35,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.65,-1.9,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.8,-1.3,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.95,-0.65,34.5,18.65,0.0
2018,3,13,7,0,343.0,35.0,2.1,0.0,64.0,30.03,18.65
2018,3,13,7,15,460.0,46.0,2.25,0.55,114.5,37.91,28.92
2018,3,13,7,30,577.0,57.0,2.4,1.1,165.0,45.65,36.73
2018,3,13,7,45,618.0,68.5,2.55,1.65,216.5,53.32,44.14
2018,3,13,8,0,659.0,80.0,2.7,2.2,268.0,60.64,50.98
2018,3,13,8,15,730.0,84.5,2.8,2.55,331.0,91.05,57.02
2018,3,13,8,30,801.0,89.0,2.9,2.9,394.0,153.22,93.78
2018,3,13,8,45,828.5,95.0,2.95,3.25,447.5,218.14,146.88
2018,3,13,9,0,856.0,101.0,3.0,3.6,501.0,289.76,211.2
2018,3,13,9,15,871.5,106.0,3.0,3.95,548.5,355.42,272.32
2018,3,13,9,30,887.0,111.0,3.0,4.3,596.0,421.98,333.52
2018,3,13,9,45,809.0,134.0,3.0,4.65,601.5,464.12,374.5
2018,3,13,10,0,731.0,157.0,3.0,5.0,607.0,498.69,406.8
2018,3,13,10,15,837.0,143.5,3.0,5.3,686.0,588.0,480.33
2018,3,13,10,30,943.0,130.0,3.0,5.6,765.0,686.57,558.98
2018,3,13,10,45,822.0,163.5,3.0,5.9,733.0,693.36,564.26
2018,3,13,11,0,701.0,197.0,3.0,6.2,701.0,686.28,558.31
2018,3,13,11,15,683.0,211.5,3.05,6.45,713.5,723.53,586.78
2018,3,13,11,30,665.0,226.0,3.1,6.7,726.0,757.21,611.64
2018,3,13,11,45,732.0,209.0,3.1,6.95,767.5,826.41,663.83
2018,3,13,12,0,799.0,192.0,3.1,7.2,809.0,897.01,714.86
2018,3,13,12,15,856.5,167.5,3.1,7.3,832.0,946.67,749.38
2018,3,13,12,30,914.0,143.0,3.1,7.4,855.0,1001.08,787.1
2018,3,13,12,45,922.0,144.0,3.15,7.55,858.5,1034.51,810.09
2018,3,13,13,0,930.0,145.0,3.2,7.7,862.0,1064.49,830.89
2018,3,13,13,15,933.0,143.5,3.2,7.75,853.0,1083.28,843.89
2018,3,13,13,30,936.0,142.0,3.2,7.8,844.0,1098.08,854.38
2018,3,13,13,45,913.5,137.5,3.2,7.85,807.0,1080.26,842.61
2018,3,13,14,0,891.0,133.0,3.2,7.9,770.0,1058.05,828.24
2018,3,13,14,15,877.5,125.5,3.15,7.85,732.5,1037.22,814.79
2018,3,13,14,30,864.0,118.0,3.1,7.8,695.0,1012.38,798.6
2018,3,13,14,45,854.0,123.0,3.1,7.75,668.5,1001.7,792.98
2018,3,13,15,0,844.0,128.0,3.1,7.7,642.0,987.19,784.65
2018,3,13,15,15,740.5,138.5,3.0,7.55,567.0,895.1,719.87
2018,3,13,15,30,637.0,149.0,2.9,7.4,492.0,796.11,649.11
2018,3,13,15,45,707.5,130.0,2.8,7.25,480.0,821.68,670.67
2018,3,13,16,0,778.0,111.0,2.7,7.1,468.0,839.82,685.61
2018,3,13,16,15,740.5,104.5,2.4,6.65,413.5,775.04,637.73
2018,3,13,16,30,703.0,98.0,2.1,6.2,359.0,709.93,589.28
2018,3,13,16,45,538.0,96.5,1.8,5.8,278.5,553.95,467.43
2018,3,13,17,0,373.0,95.0,1.5,5.4,198.0,408.09,347.58
2018,3,13,17,15,272.0,79.5,1.35,4.6,146.0,305.69,261.34
2018,3,13,17,30,171.0,64.0,1.2,3.8,94.0,199.96,169.34
2018,3,13,17,45,123.0,45.5,1.05,3.05,63.5,143.24,117.38
2018,3,13,18,0,75.0,27.0,0.9,2.3,33.0,86.63,53.7
2018,3,13,18,15,44.5,14.5,0.9,2.3,17.5,33.4,0.0
2018,3,13,18,30,14.0,2.0,0.9,2.3,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.9,1.85,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,0.6,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.05,0.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.25,-0.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.25,-1.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,1.3,-2.4,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,1.5,-2.0,4.0,0.0,0.0
2018,3,14,6,45,32.5,18.0,1.65,-1.6,20.5,16.37,0.0
2018,3,14,7,0,51.0,32.0,1.8,-1.2,37.0,26.39,16.52
2018,3,14,7,15,132.5,50.0,2.05,-0.7,73.0,39.42,30.56
2018,3,14,7,30,214.0,68.0,2.3,-0.2,109.0,52.9,43.69
2018,3,14,7,45,412.0,71.5,2.55,0.25,181.0,53.26,44.34
2018,3,14,8,0,610.0,75.0,2.8,0.7,253.0,55.93,46.88
2018,3,14,8,15,700.0,77.0,2.95,1.05,318.0,85.29,52.15
2018,3,14,8,30,790.0,79.0,3.1,1.4,383.0,149.83,91.6
2018,3,14,8,45,824.5,81.5,3.25,1.75,436.5,211.66,142.46
2018,3,14,9,0,859.0,84.0,3.4,2.1,490.0,277.34,202.21
2018,3,14,9,15,881.5,86.5,3.45,2.25,538.5,342.91,264.09
2018,3,14,9,30,904.0,89.0,3.5,2.4,587.0,410.14,326.91
2018,3,14,9,45,893.0,98.0,3.6,2.6,620.5,470.59,383.16
2018,3,14,10,0,882.0,107.0,3.7,2.8,654.0,528.29,435.19
2018,3,14,10,15,733.0,158.0,3.75,2.9,629.5,547.38,453.96
2018,3,14,10,30,584.0,209.0,3.8,3.0,605.0,547.02,454.94
2018,3,14,10,45,558.0,223.5,3.85,3.15,614.0,578.51,481.06
2018,3,14,11,0,532.0,238.0,3.9,3.3,623.0,606.23,503.27
2018,3,14,11,15,649.0,204.5,3.9,3.35,687.0,693.18,573.74
2018,3,14,11,30,766.0,171.0,3.9,3.4,751.0,783.48,645.38
2018,3,14,11,45,821.5,158.5,3.95,3.5,789.0,846.44,692.45
2018,3,14,12,0,877.0,146.0,4.0,3.6,827.0,913.56,741.67
2018,3,14,12,15,882.5,145.0,4.0,3.7,833.0,948.33,766.19
2018,3,14,12,30,888.0,144.0,4.0,3.8,839.0,979.95,788.71
2018,3,14,12,45,905.5,136.5,4.0,3.9,841.5,1012.54,811.87
2018,3,14,13,0,923.0,129.0,4.0,4.0,844.0,1031.62,825.31
2018,3,14,13,15,928.5,124.0,4.0,4.1,833.5,1048.32,837.27
2018,3,14,13,30,934.0,119.0,4.0,4.2,823.0,1061.11,846.6
2018,3,14,13,45,854.5,143.0,4.0,4.3,773.5,1029.08,824.04
2018,3,14,14,0,775.0,167.0,4.0,4.4,724.0,989.18,796.16
2018,3,14,14,15,800.5,151.0,4.0,4.4,707.0,997.57,803.74
2018,3,14,14,30,826.0,135.0,4.0,4.4,690.0,995.13,803.25
2018,3,14,14,45,840.5,122.5,3.95,4.35,661.5,988.78,799.99
2018,3,14,15,0,855.0,110.0,3.9,4.3,633.0,977.97,793.67
2018,3,14,15,15,860.0,101.0,3.85,4.15,597.0,957.83,780.96
2018,3,14,15,30,865.0,92.0,3.8,4.0,561.0,933.66,765.37
2018,3,14,15,45,856.0,87.0,3.75,3.8,517.0,897.91,741.22
2018,3,14,16,0,847.0,82.0,3.7,3.6,473.0,859.18,714.6
2018,3,14,16,15,807.5,79.5,3.5,3.25,418.5,795.3,667.68
2018,3,14,16,30,768.0,77.0,3.3,2.9,364.0,730.96,619.47
2018,3,14,16,45,683.0,75.5,3.1,2.6,302.5,639.37,547.9
2018,3,14,17,0,598.0,74.0,2.9,2.3,241.0,547.02,472.95
2018,3,14,17,15,547.0,62.5,2.6,1.6,190.5,470.91,407.88
2018,3,14,17,30,496.0,51.0,2.3,0.9,140.0,398.13,342.49
2018,3,14,17,45,404.0,41.0,2.0,0.25,97.5,307.74,258.56
2018,3,14,18,0,312.0,31.0,1.7,-0.4,55.0,221.25,152.52
2018,3,14,18,15,166.0,17.5,1.7,-0.4,29.0,91.31,0.0
2018,3,14,18,30,20.0,4.0,1.7,-0.4,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.6,-0.95,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.45,-1.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
