Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,0,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.65,-0.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.7,-0.95,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.65,-1.05,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.4,-1.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,25,6,15,10.5,3.5,1.5,-1.5,4.0,0.0,0.0
2018,3,25,6,30,21.0,7.0,1.6,-1.1,8.0,6.37,0.0
2018,3,25,6,45,143.0,21.0,1.7,-0.65,40.5,16.28,8.24
2018,3,25,7,0,265.0,35.0,1.8,-0.2,73.0,27.04,19.24
2018,3,25,7,15,132.5,37.0,1.75,0.15,56.0,27.4,20.0
2018,3,25,7,30,0.0,39.0,1.7,0.5,39.0,34.38,26.71
2018,3,25,7,45,0.0,63.5,1.7,0.8,63.5,55.9,46.89
2018,3,25,8,0,0.0,88.0,1.7,1.1,88.0,75.98,65.4
2018,3,25,8,15,0.5,108.5,1.75,1.45,108.5,93.26,77.35
2018,3,25,8,30,1.0,129.0,1.8,1.8,129.0,110.87,92.34
2018,3,25,8,45,9.0,159.0,1.9,2.1,163.5,137.86,114.91
2018,3,25,9,0,17.0,189.0,2.0,2.4,198.0,166.29,138.49
2018,3,25,9,15,120.5,215.5,2.1,2.8,287.5,221.7,182.33
2018,3,25,9,30,224.0,242.0,2.2,3.2,377.0,294.06,241.25
2018,3,25,9,45,384.5,229.0,2.25,3.55,479.5,374.43,306.79
2018,3,25,10,0,545.0,216.0,2.3,3.9,582.0,471.77,386.14
2018,3,25,10,15,728.0,164.5,2.35,4.3,679.5,565.92,462.65
2018,3,25,10,30,911.0,113.0,2.4,4.7,777.0,671.69,547.1
2018,3,25,10,45,943.5,105.5,2.45,5.1,814.5,734.22,595.57
2018,3,25,11,0,976.0,98.0,2.5,5.5,852.0,796.92,642.51
2018,3,25,11,15,980.5,98.5,2.55,5.9,872.0,846.06,676.62
2018,3,25,11,30,985.0,99.0,2.6,6.3,892.0,892.45,708.47
2018,3,25,11,45,987.0,100.0,2.65,6.65,903.5,934.3,736.92
2018,3,25,12,0,989.0,101.0,2.7,7.0,915.0,972.84,762.86
2018,3,25,12,15,987.0,103.0,2.75,7.3,917.5,1005.32,784.62
2018,3,25,12,30,985.0,105.0,2.8,7.6,920.0,1033.98,803.75
2018,3,25,12,45,980.5,106.0,2.8,7.9,913.0,1055.27,817.35
2018,3,25,13,0,976.0,107.0,2.8,8.2,906.0,1072.44,828.27
2018,3,25,13,15,972.0,107.0,2.85,8.35,891.5,1084.87,837.11
2018,3,25,13,30,968.0,107.0,2.9,8.5,877.0,1093.11,843.32
2018,3,25,13,45,962.0,106.0,2.9,8.7,854.0,1094.04,844.07
2018,3,25,14,0,956.0,105.0,2.9,8.9,831.0,1090.78,842.22
2018,3,25,14,15,947.0,104.5,2.9,8.9,800.5,1080.93,836.73
2018,3,25,14,30,938.0,104.0,2.9,8.9,770.0,1067.09,828.71
2018,3,25,14,45,925.0,102.0,2.95,8.95,731.5,1043.67,814.62
2018,3,25,15,0,912.0,100.0,3.0,9.0,693.0,1016.63,798.09
2018,3,25,15,15,879.5,101.0,2.95,8.9,642.5,981.14,775.1
2018,3,25,15,30,847.0,102.0,2.9,8.8,592.0,933.03,743.04
2018,3,25,15,45,763.0,110.0,2.85,8.7,524.0,849.98,685.17
2018,3,25,16,0,679.0,118.0,2.8,8.6,456.0,763.76,623.78
2018,3,25,16,15,597.0,118.0,2.65,8.2,392.5,671.75,556.32
2018,3,25,16,30,515.0,118.0,2.5,7.8,329.0,576.35,483.72
2018,3,25,16,45,477.0,106.0,2.3,7.45,280.5,512.59,433.72
2018,3,25,17,0,439.0,94.0,2.1,7.1,232.0,450.52,383.35
2018,3,25,17,15,378.5,80.5,1.95,6.35,183.5,373.72,319.48
2018,3,25,17,30,318.0,67.0,1.8,5.6,135.0,301.89,257.48
2018,3,25,17,45,221.0,52.0,1.65,4.85,93.0,213.11,178.93
2018,3,25,18,0,124.0,37.0,1.5,4.1,51.0,123.11,97.64
2018,3,25,18,15,88.5,22.5,1.5,4.1,30.0,77.52,20.18
2018,3,25,18,30,53.0,8.0,1.5,4.1,9.0,28.31,0.0
2018,3,25,18,45,26.5,4.0,1.7,3.7,4.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,1.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.9,1.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.9,1.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.9,0.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.85,0.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.75,0.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.85,-0.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.95,-0.1,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.0,-0.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-0.15,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,6,15,6.0,7.0,2.15,0.1,7.5,6.37,0.0
2018,3,26,6,30,12.0,14.0,2.3,0.3,15.0,12.41,0.0
2018,3,26,6,45,172.5,33.5,2.4,0.45,59.0,26.08,16.9
2018,3,26,7,0,333.0,53.0,2.5,0.6,103.0,40.86,31.87
2018,3,26,7,15,463.0,60.5,2.6,0.95,160.5,47.61,38.7
2018,3,26,7,30,593.0,68.0,2.7,1.3,218.0,51.97,43.01
2018,3,26,7,45,655.0,73.0,2.75,1.65,274.0,54.0,44.92
2018,3,26,8,0,717.0,78.0,2.8,2.0,330.0,56.47,47.11
2018,3,26,8,15,758.5,81.5,2.8,2.45,385.5,117.29,69.76
2018,3,26,8,30,800.0,85.0,2.8,2.9,441.0,177.89,112.92
2018,3,26,8,45,831.0,86.5,2.8,3.35,493.5,239.67,166.29
2018,3,26,9,0,862.0,88.0,2.8,3.8,546.0,304.72,225.87
2018,3,26,9,15,884.0,89.5,2.8,4.25,594.0,369.77,286.16
2018,3,26,9,30,906.0,91.0,2.8,4.7,642.0,438.72,348.45
2018,3,26,9,45,924.5,90.5,2.75,5.2,685.0,502.33,404.52
2018,3,26,10,0,943.0,90.0,2.7,5.7,728.0,566.21,458.78
2018,3,26,10,15,953.5,91.0,2.7,6.15,763.0,626.95,508.85
2018,3,26,10,30,964.0,92.0,2.7,6.6,798.0,686.53,556.26
2018,3,26,10,45,972.0,92.0,2.7,7.05,826.0,742.07,599.07
2018,3,26,11,0,980.0,92.0,2.7,7.5,854.0,795.62,638.09
2018,3,26,11,15,984.5,93.0,2.65,7.85,874.0,845.27,671.94
2018,3,26,11,30,989.0,94.0,2.6,8.2,894.0,892.18,703.29
2018,3,26,11,45,991.0,94.0,2.55,8.6,904.5,933.02,729.77
2018,3,26,12,0,993.0,94.0,2.5,9.0,915.0,970.49,753.63
2018,3,26,12,15,993.0,93.5,2.4,9.3,916.5,1002.11,772.95
2018,3,26,12,30,993.0,93.0,2.3,9.6,918.0,1029.93,789.51
2018,3,26,12,45,992.0,92.5,2.25,9.9,912.5,1052.87,803.3
2018,3,26,13,0,991.0,92.0,2.2,10.2,907.0,1071.75,814.41
2018,3,26,13,15,988.0,91.5,2.2,10.35,892.5,1084.52,822.69
2018,3,26,13,30,985.0,91.0,2.2,10.5,878.0,1093.06,828.37
2018,3,26,13,45,978.5,90.5,2.15,10.65,854.5,1093.83,828.42
2018,3,26,14,0,972.0,90.0,2.1,10.8,831.0,1090.35,825.92
2018,3,26,14,15,963.5,88.0,2.15,10.8,799.5,1078.92,820.25
2018,3,26,14,30,955.0,86.0,2.2,10.8,768.0,1063.39,812.03
2018,3,26,14,45,944.5,85.0,2.2,10.8,731.0,1043.11,800.09
2018,3,26,15,0,934.0,84.0,2.2,10.8,694.0,1019.1,785.75
2018,3,26,15,15,918.0,82.5,2.2,10.7,650.0,985.7,765.28
2018,3,26,15,30,902.0,81.0,2.2,10.6,606.0,949.22,742.64
2018,3,26,15,45,880.0,79.0,2.15,10.45,556.5,903.91,713.14
2018,3,26,16,0,858.0,77.0,2.1,10.3,507.0,864.89,687.86
2018,3,26,16,15,830.0,74.0,1.95,9.95,454.0,808.87,649.3
2018,3,26,16,30,802.0,71.0,1.8,9.6,401.0,751.78,609.3
2018,3,26,16,45,761.5,67.0,1.6,9.2,346.0,683.25,559.33
2018,3,26,17,0,721.0,63.0,1.4,8.8,291.0,615.51,508.47
2018,3,26,17,15,466.5,48.0,1.3,7.85,185.0,395.78,334.57
2018,3,26,17,30,212.0,33.0,1.2,6.9,79.0,186.41,158.35
2018,3,26,17,45,189.5,24.0,1.1,5.9,56.5,158.55,132.8
2018,3,26,18,0,167.0,15.0,1.0,4.9,34.0,123.93,98.88
2018,3,26,18,15,120.0,12.0,1.0,4.9,22.0,86.07,31.17
2018,3,26,18,30,73.0,9.0,1.0,4.9,10.0,37.11,0.0
2018,3,26,18,45,36.5,4.5,1.05,4.45,5.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.25,0.8,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,27,6,15,1.0,2.0,1.35,1.15,2.0,1.82,0.0
2018,3,27,6,30,2.0,4.0,1.4,1.4,4.0,3.58,0.0
2018,3,27,6,45,1.0,6.5,1.45,1.65,6.5,5.7,0.0
2018,3,27,7,0,0.0,9.0,1.5,1.9,9.0,7.9,1.61
2018,3,27,7,15,0.0,9.0,1.5,2.35,9.0,7.9,1.71
2018,3,27,7,30,0.0,9.0,1.5,2.8,9.0,7.9,1.75
2018,3,27,7,45,0.0,31.0,1.5,3.2,31.0,27.3,19.9
2018,3,27,8,0,0.0,53.0,1.5,3.6,53.0,46.78,37.91
2018,3,27,8,15,0.0,61.0,1.45,4.1,61.0,53.89,42.14
2018,3,27,8,30,0.0,69.0,1.4,4.6,69.0,61.01,48.14
2018,3,27,8,45,0.0,75.0,1.35,5.1,75.0,66.36,52.51
2018,3,27,9,0,0.0,81.0,1.3,5.6,81.0,71.71,56.85
2018,3,27,9,15,0.0,77.0,1.25,6.1,77.0,68.18,53.51
2018,3,27,9,30,0.0,73.0,1.2,6.6,73.0,64.65,50.23
2018,3,27,9,45,2.0,115.5,1.15,7.1,117.0,103.07,82.58
2018,3,27,10,0,4.0,158.0,1.1,7.6,161.0,141.53,114.25
2018,3,27,10,15,11.5,203.5,1.1,8.0,212.0,186.28,150.58
2018,3,27,10,30,19.0,249.0,1.1,8.4,263.0,232.39,187.33
2018,3,27,10,45,12.0,211.0,1.1,8.75,220.0,195.73,157.09
2018,3,27,11,0,5.0,173.0,1.1,9.1,177.0,157.75,125.93
2018,3,27,11,15,19.0,248.0,1.15,9.3,263.5,236.86,190.01
2018,3,27,11,30,33.0,323.0,1.2,9.5,350.0,327.29,260.83
2018,3,27,11,45,30.5,316.5,1.3,9.7,341.5,322.74,256.64
2018,3,27,12,0,28.0,310.0,1.4,9.9,333.0,317.66,252.62
2018,3,27,12,15,25.5,300.0,1.45,10.0,321.0,308.62,245.55
2018,3,27,12,30,23.0,290.0,1.5,10.1,309.0,299.08,238.09
2018,3,27,12,45,35.0,316.5,1.6,10.2,345.5,339.95,270.56
2018,3,27,13,0,47.0,343.0,1.7,10.3,382.0,382.13,303.52
2018,3,27,13,15,29.0,279.0,1.75,10.45,303.0,300.73,239.77
2018,3,27,13,30,11.0,215.0,1.8,10.6,224.0,207.69,165.77
2018,3,27,13,45,26.5,231.0,1.85,10.75,251.5,252.07,202.42
2018,3,27,14,0,42.0,247.0,1.9,10.9,279.0,285.88,229.95
2018,3,27,14,15,126.5,286.0,1.95,10.9,377.5,432.66,347.93
2018,3,27,14,30,211.0,325.0,2.0,10.9,476.0,563.54,449.4
2018,3,27,14,45,385.5,262.5,2.05,10.95,522.0,683.88,544.46
2018,3,27,15,0,560.0,200.0,2.1,11.0,568.0,798.09,632.55
2018,3,27,15,15,534.5,190.5,2.1,10.95,523.5,753.79,600.62
2018,3,27,15,30,509.0,181.0,2.1,10.9,479.0,708.12,568.8
2018,3,27,15,45,334.0,197.5,2.1,10.8,386.5,538.39,439.15
2018,3,27,16,0,159.0,214.0,2.1,10.7,294.0,381.59,313.94
2018,3,27,16,15,99.5,179.5,2.0,10.5,228.0,287.3,238.15
2018,3,27,16,30,40.0,145.0,1.9,10.3,162.0,182.6,151.04
2018,3,27,16,45,25.0,115.0,1.75,10.05,125.0,136.75,112.72
2018,3,27,17,0,10.0,85.0,1.6,9.8,88.0,85.52,68.84
2018,3,27,17,15,89.5,66.0,1.45,9.3,86.0,134.47,113.07
2018,3,27,17,30,169.0,47.0,1.3,8.8,84.0,180.84,152.81
2018,3,27,17,45,125.0,37.5,1.1,8.3,60.5,123.45,101.52
2018,3,27,18,0,81.0,28.0,0.9,7.8,37.0,84.6,65.41
2018,3,27,18,15,45.5,17.0,0.9,7.8,21.5,48.15,18.49
2018,3,27,18,30,10.0,6.0,0.9,7.8,6.0,9.41,0.0
2018,3,27,18,45,5.0,3.0,0.9,7.55,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,28,6,15,68.5,12.5,2.0,6.3,16.5,11.37,0.0
2018,3,28,6,30,137.0,25.0,2.0,6.5,33.0,19.79,0.0
2018,3,28,6,45,232.0,39.0,2.05,6.7,69.0,30.39,20.69
2018,3,28,7,0,327.0,53.0,2.1,6.9,105.0,40.66,31.05
2018,3,28,7,15,397.0,64.5,2.15,7.4,151.5,48.64,38.75
2018,3,28,7,30,467.0,76.0,2.2,7.9,198.0,57.7,47.16
2018,3,28,7,45,547.5,83.0,2.25,8.4,257.5,61.03,50.14
2018,3,28,8,0,628.0,90.0,2.3,8.9,317.0,68.13,56.37
2018,3,28,8,15,642.5,100.5,2.45,9.75,363.0,122.02,75.16
2018,3,28,8,30,657.0,111.0,2.6,10.6,409.0,177.83,115.94
2018,3,28,8,45,542.0,152.0,2.75,11.4,416.5,232.07,167.16
2018,3,28,9,0,427.0,193.0,2.9,12.2,424.0,272.42,207.12
2018,3,28,9,15,443.0,209.0,3.0,13.05,466.0,322.39,249.62
2018,3,28,9,30,459.0,225.0,3.1,13.9,508.0,374.11,292.77
2018,3,28,9,45,402.0,261.0,3.2,14.7,520.5,409.79,322.77
2018,3,28,10,0,345.0,297.0,3.3,15.5,533.0,439.35,346.34
2018,3,28,10,15,394.0,295.5,3.4,16.1,577.5,490.35,386.19
2018,3,28,10,30,443.0,294.0,3.5,16.7,622.0,549.48,431.48
2018,3,28,10,45,435.5,309.5,3.6,17.3,641.5,586.78,458.93
2018,3,28,11,0,428.0,325.0,3.7,17.9,661.0,622.48,484.65
2018,3,28,11,15,510.0,294.5,3.75,18.25,704.5,682.73,530.31
2018,3,28,11,30,592.0,264.0,3.8,18.6,748.0,748.74,579.37
2018,3,28,11,45,581.0,273.5,3.85,19.0,753.5,774.49,596.75
2018,3,28,12,0,570.0,283.0,3.9,19.4,759.0,799.53,613.6
2018,3,28,12,15,634.0,254.5,3.95,19.55,785.0,855.35,654.56
2018,3,28,12,30,698.0,226.0,4.0,19.7,811.0,909.12,693.31
2018,3,28,12,45,577.0,277.0,4.0,19.85,758.5,861.18,656.65
2018,3,28,13,0,456.0,328.0,4.0,20.0,706.0,810.98,618.27
2018,3,28,13,15,336.0,360.5,4.0,19.95,636.5,723.14,553.73
2018,3,28,13,30,216.0,393.0,4.0,19.9,567.0,629.14,483.41
2018,3,28,13,45,173.5,378.0,3.95,19.85,515.5,575.34,443.96
2018,3,28,14,0,131.0,363.0,3.9,19.8,464.0,520.04,402.64
2018,3,28,14,15,162.5,343.0,3.85,19.65,463.5,532.67,414.34
2018,3,28,14,30,194.0,323.0,3.8,19.5,463.0,543.9,424.76
2018,3,28,14,45,256.0,305.5,3.75,19.35,480.5,605.18,472.92
2018,3,28,15,0,318.0,288.0,3.7,19.2,498.0,644.67,504.74
2018,3,28,15,15,269.5,274.5,3.6,19.15,444.5,579.56,456.17
2018,3,28,15,30,221.0,261.0,3.5,19.1,391.0,497.49,394.81
2018,3,28,15,45,139.0,224.0,3.45,19.05,303.5,376.29,301.01
2018,3,28,16,0,57.0,187.0,3.4,19.0,216.0,243.19,194.79
2018,3,28,16,15,29.0,152.5,3.15,18.75,167.0,180.13,144.0
2018,3,28,16,30,1.0,118.0,2.9,18.5,118.0,110.4,86.49
2018,3,28,16,45,0.5,90.5,2.7,18.25,90.5,82.77,63.95
2018,3,28,17,0,0.0,63.0,2.5,18.0,63.0,55.67,41.43
2018,3,28,17,15,0.0,58.0,2.25,17.45,58.0,51.38,37.92
2018,3,28,17,30,0.0,53.0,2.0,16.9,53.0,47.68,34.71
2018,3,28,17,45,0.0,39.0,1.8,16.35,39.0,34.42,23.25
2018,3,28,18,0,0.0,25.0,1.6,15.8,25.0,22.03,12.36
2018,3,28,18,15,2.0,15.5,1.6,15.8,15.5,14.55,2.3
2018,3,28,18,30,4.0,6.0,1.6,15.8,6.0,7.04,0.0
2018,3,28,18,45,2.0,3.0,1.6,15.6,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,29,6,15,0.5,7.0,1.55,12.25,7.0,6.37,0.0
2018,3,29,6,30,1.0,14.0,1.7,12.7,14.0,12.32,0.0
2018,3,29,6,45,0.5,28.0,1.85,13.1,28.0,24.68,15.45
2018,3,29,7,0,0.0,42.0,2.0,13.5,42.0,36.7,26.78
2018,3,29,7,15,6.0,60.0,2.1,14.0,61.5,51.75,40.51
2018,3,29,7,30,12.0,78.0,2.2,14.5,81.0,66.67,53.89
2018,3,29,7,45,111.0,109.5,2.25,15.0,149.5,85.16,70.13
2018,3,29,8,0,210.0,141.0,2.3,15.5,218.0,104.23,86.54
2018,3,29,8,15,303.5,153.0,2.45,16.2,282.5,138.99,99.6
2018,3,29,8,30,397.0,165.0,2.6,16.9,347.0,182.53,128.34
2018,3,29,8,45,348.5,193.0,2.7,17.55,365.5,226.66,166.62
2018,3,29,9,0,300.0,221.0,2.8,18.2,384.0,261.9,198.05
2018,3,29,9,15,264.5,248.5,2.95,18.85,401.0,295.45,226.9
2018,3,29,9,30,229.0,276.0,3.1,19.5,418.0,325.34,251.74
2018,3,29,9,45,233.0,299.0,3.3,20.15,451.5,364.34,282.34
2018,3,29,10,0,237.0,322.0,3.5,20.8,485.0,403.91,312.72
2018,3,29,10,15,292.0,324.0,3.6,21.15,535.0,457.61,353.9
2018,3,29,10,30,347.0,326.0,3.7,21.5,585.0,514.79,397.29
2018,3,29,10,45,348.5,339.0,3.8,21.9,606.5,550.63,423.61
2018,3,29,11,0,350.0,352.0,3.9,22.3,628.0,585.95,449.18
2018,3,29,11,15,293.0,375.5,3.95,22.5,610.5,585.82,447.68
2018,3,29,11,30,236.0,399.0,4.0,22.7,593.0,571.91,436.12
2018,3,29,11,45,290.0,393.5,4.05,22.95,634.5,636.06,483.51
2018,3,29,12,0,344.0,388.0,4.1,23.2,676.0,694.1,525.7
2018,3,29,12,15,250.0,398.5,4.15,23.35,608.0,635.68,481.39
2018,3,29,12,30,156.0,409.0,4.2,23.5,540.0,557.51,422.76
2018,3,29,12,45,211.5,404.0,4.2,23.6,580.5,613.73,465.45
2018,3,29,13,0,267.0,399.0,4.2,23.7,621.0,686.76,518.79
2018,3,29,13,15,253.5,390.5,4.2,23.75,598.5,673.39,508.96
2018,3,29,13,30,240.0,382.0,4.2,23.8,576.0,640.93,486.24
2018,3,29,13,45,186.5,375.5,4.2,23.85,524.0,585.36,445.28
2018,3,29,14,0,133.0,369.0,4.2,23.9,472.0,528.4,402.85
2018,3,29,14,15,152.0,350.5,4.15,23.8,464.0,530.21,405.95
2018,3,29,14,30,171.0,332.0,4.1,23.7,456.0,530.82,407.99
2018,3,29,14,45,172.0,313.0,4.05,23.65,432.5,511.65,394.87
2018,3,29,15,0,173.0,294.0,4.0,23.6,409.0,491.45,381.02
2018,3,29,15,15,186.0,276.5,3.85,23.3,393.0,483.5,376.85
2018,3,29,15,30,199.0,259.0,3.7,23.0,377.0,474.11,371.55
2018,3,29,15,45,137.0,214.5,3.55,22.7,292.5,362.6,286.52
2018,3,29,16,0,75.0,170.0,3.4,22.4,208.0,238.65,189.45
2018,3,29,16,15,133.5,162.5,3.25,21.95,222.0,294.05,236.2
2018,3,29,16,30,192.0,155.0,3.1,21.5,236.0,329.98,266.85
2018,3,29,16,45,201.5,119.5,3.0,21.1,194.5,302.28,246.01
2018,3,29,17,0,211.0,84.0,2.9,20.7,153.0,257.11,210.86
2018,3,29,17,15,321.5,74.5,2.85,20.35,157.5,326.04,267.44
2018,3,29,17,30,432.0,65.0,2.8,20.0,162.0,371.81,302.47
2018,3,29,17,45,356.0,55.0,2.75,19.6,120.5,291.22,233.74
2018,3,29,18,0,280.0,45.0,2.7,19.2,79.0,223.28,172.94
2018,3,29,18,15,169.0,29.0,2.7,19.2,46.5,133.26,71.61
2018,3,29,18,30,58.0,13.0,2.7,19.2,14.0,34.69,0.0
2018,3,29,18,45,29.0,6.5,2.8,18.75,7.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,30,6,15,1.0,10.0,2.7,15.95,10.0,9.1,0.0
2018,3,30,6,30,2.0,20.0,2.7,16.0,20.0,17.49,3.75
2018,3,30,6,45,18.5,40.5,2.65,16.05,43.5,33.94,23.19
2018,3,30,7,0,35.0,61.0,2.6,16.1,67.0,50.11,38.21
2018,3,30,7,15,85.5,83.0,2.7,16.25,104.5,65.19,51.96
2018,3,30,7,30,136.0,105.0,2.8,16.4,142.0,81.2,66.24
2018,3,30,7,45,152.5,124.5,2.85,16.55,174.5,95.07,78.36
2018,3,30,8,0,169.0,144.0,2.9,16.7,207.0,110.98,86.47
2018,3,30,8,15,120.0,161.5,3.0,16.95,209.5,134.98,102.8
2018,3,30,8,30,71.0,179.0,3.1,17.2,212.0,156.02,120.98
2018,3,30,8,45,90.0,210.0,3.2,17.45,256.5,191.13,148.47
2018,3,30,9,0,109.0,241.0,3.3,17.7,301.0,229.4,178.69
2018,3,30,9,15,137.5,264.0,3.3,17.9,346.0,266.43,207.76
2018,3,30,9,30,166.0,287.0,3.3,18.1,391.0,309.39,241.57
2018,3,30,9,45,170.5,297.0,3.3,18.3,409.5,334.51,261.53
2018,3,30,10,0,175.0,307.0,3.3,18.5,428.0,359.79,281.39
2018,3,30,10,15,146.5,332.5,3.3,18.7,437.0,379.71,296.44
2018,3,30,10,30,118.0,358.0,3.3,18.9,446.0,396.9,308.87
2018,3,30,10,45,124.0,373.5,3.3,19.1,469.0,425.86,330.51
2018,3,30,11,0,130.0,389.0,3.3,19.3,492.0,455.43,352.33
2018,3,30,11,15,104.0,386.5,3.3,19.45,470.0,436.83,337.54
2018,3,30,11,30,78.0,384.0,3.3,19.6,448.0,421.4,325.14
2018,3,30,11,45,75.0,389.0,3.35,19.8,451.5,430.18,331.43
2018,3,30,12,0,72.0,394.0,3.4,20.0,455.0,438.55,337.31
2018,3,30,12,15,96.5,407.0,3.4,20.15,488.5,479.63,368.32
2018,3,30,12,30,121.0,420.0,3.4,20.3,522.0,535.81,409.88
2018,3,30,12,45,89.0,384.0,3.4,20.4,459.0,460.49,353.58
2018,3,30,13,0,57.0,348.0,3.4,20.5,396.0,396.4,305.24
2018,3,30,13,15,34.5,292.5,3.35,20.45,321.5,319.62,247.0
2018,3,30,13,30,12.0,237.0,3.3,20.4,247.0,229.69,177.42
2018,3,30,13,45,14.5,249.0,3.25,20.35,260.5,244.65,189.54
2018,3,30,14,0,17.0,261.0,3.2,20.3,274.0,259.94,201.69
2018,3,30,14,15,22.5,261.0,3.15,20.05,277.5,266.54,207.48
2018,3,30,14,30,28.0,261.0,3.1,19.8,281.0,289.47,225.97
2018,3,30,14,45,61.0,255.5,3.0,19.6,297.0,317.93,249.9
2018,3,30,15,0,94.0,250.0,2.9,19.4,313.0,363.04,286.42
2018,3,30,15,15,248.0,240.0,3.0,19.05,391.0,517.59,410.04
2018,3,30,15,30,402.0,230.0,3.1,18.7,469.0,646.18,510.76
2018,3,30,15,45,469.0,192.5,3.2,18.3,449.5,671.98,533.25
2018,3,30,16,0,536.0,155.0,3.3,17.9,430.0,673.21,538.7
2018,3,30,16,15,517.0,141.0,3.4,17.35,384.0,623.0,503.66
2018,3,30,16,30,498.0,127.0,3.5,16.8,338.0,572.15,467.36
2018,3,30,16,45,513.5,106.5,3.55,16.3,299.0,539.07,444.17
2018,3,30,17,0,529.0,86.0,3.6,15.8,260.0,509.47,422.3
2018,3,30,17,15,443.0,76.5,3.4,15.05,204.0,409.27,341.34
2018,3,30,17,30,357.0,67.0,3.2,14.3,148.0,323.51,269.47
2018,3,30,17,45,278.5,53.0,3.05,13.6,106.0,244.21,200.89
2018,3,30,18,0,200.0,39.0,2.9,12.9,64.0,173.19,137.33
2018,3,30,18,15,136.0,25.5,2.9,12.9,39.0,113.43,66.46
2018,3,30,18,30,72.0,12.0,2.9,12.9,14.0,39.26,0.0
2018,3,30,18,45,36.0,6.0,2.65,11.8,7.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.85,2.05,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,31,5,45,8.0,1.5,0.85,1.4,1.0,0.0,0.0
2018,3,31,6,0,16.0,3.0,0.9,1.6,2.0,0.0,0.0
2018,3,31,6,15,154.0,16.0,1.05,2.35,26.0,14.55,0.0
2018,3,31,6,30,292.0,29.0,1.2,3.1,50.0,24.74,10.72
2018,3,31,6,45,420.0,38.5,1.3,3.85,97.0,31.44,22.45
2018,3,31,7,0,548.0,48.0,1.4,4.6,144.0,38.08,29.21
2018,3,31,7,15,620.5,54.5,1.45,5.55,198.5,41.87,32.95
2018,3,31,7,30,693.0,61.0,1.5,6.5,253.0,49.95,40.39
2018,3,31,7,45,738.5,66.5,1.5,7.45,309.5,53.02,43.03
2018,3,31,8,0,784.0,72.0,1.5,8.4,366.0,66.54,44.33
2018,3,31,8,15,815.5,76.0,1.55,9.1,421.0,126.19,70.8
2018,3,31,8,30,847.0,80.0,1.6,9.8,476.0,189.72,117.29
2018,3,31,8,45,869.0,83.5,1.6,10.45,528.0,254.42,172.62
2018,3,31,9,0,891.0,87.0,1.6,11.1,580.0,321.19,232.02
2018,3,31,9,15,909.5,88.5,1.55,11.6,628.0,390.12,292.9
2018,3,31,9,30,928.0,90.0,1.5,12.1,676.0,456.05,349.77
2018,3,31,9,45,942.5,91.0,1.5,12.6,718.0,520.29,403.55
2018,3,31,10,0,957.0,92.0,1.5,13.1,760.0,584.34,455.05
2018,3,31,10,15,965.5,93.5,1.45,13.45,794.5,644.93,501.89
2018,3,31,10,30,974.0,95.0,1.4,13.8,829.0,704.11,545.81
2018,3,31,10,45,979.0,95.0,1.3,14.2,854.5,757.84,583.59
2018,3,31,11,0,984.0,95.0,1.2,14.6,880.0,809.26,616.91
2018,3,31,11,15,989.0,96.0,1.2,14.85,900.0,859.12,648.94
2018,3,31,11,30,994.0,97.0,1.2,15.1,920.0,906.25,678.69
2018,3,31,11,45,997.0,96.5,1.2,15.4,931.0,947.23,703.89
2018,3,31,12,0,1000.0,96.0,1.2,15.7,942.0,984.89,726.75
2018,3,31,12,15,998.5,96.0,1.3,15.85,942.5,1015.46,747.12
2018,3,31,12,30,997.0,96.0,1.4,16.0,943.0,1042.13,765.13
2018,3,31,12,45,995.5,95.5,1.5,16.15,936.0,1064.28,780.36
2018,3,31,13,0,994.0,95.0,1.6,16.3,929.0,1082.33,793.13
2018,3,31,13,15,991.0,94.0,1.65,16.4,914.0,1094.18,801.43
2018,3,31,13,30,988.0,93.0,1.7,16.5,899.0,1101.77,807.26
2018,3,31,13,45,981.0,92.0,1.8,16.55,874.5,1101.06,808.99
2018,3,31,14,0,974.0,91.0,1.9,16.6,850.0,1096.07,808.19
2018,3,31,14,15,966.0,90.0,1.95,16.55,819.0,1085.88,803.74
2018,3,31,14,30,958.0,89.0,2.0,16.5,788.0,1071.61,796.8
2018,3,31,14,45,947.5,88.0,2.05,16.5,750.5,1050.91,785.64
2018,3,31,15,0,937.0,87.0,2.1,16.5,713.0,1026.49,772.1
2018,3,31,15,15,922.0,85.0,2.1,16.35,668.5,993.02,752.31
2018,3,31,15,30,907.0,83.0,2.1,16.2,624.0,956.42,730.35
2018,3,31,15,45,887.0,80.0,2.05,16.05,574.0,911.2,701.71
2018,3,31,16,0,867.0,77.0,2.0,15.9,524.0,863.71,671.19
2018,3,31,16,15,841.5,74.0,1.8,15.45,471.5,817.57,640.39
2018,3,31,16,30,816.0,71.0,1.6,15.0,419.0,761.82,602.11
2018,3,31,16,45,779.0,67.0,1.4,14.55,363.5,695.21,555.05
2018,3,31,17,0,742.0,63.0,1.2,14.1,308.0,629.11,507.02
2018,3,31,17,15,686.0,58.0,1.15,13.05,253.0,550.08,448.83
2018,3,31,17,30,630.0,53.0,1.1,12.0,198.0,479.05,392.28
2018,3,31,17,45,538.5,45.5,1.0,10.95,146.5,384.98,313.96
2018,3,31,18,0,447.0,38.0,0.9,9.9,95.0,299.43,238.51
2018,3,31,18,15,290.0,26.0,0.9,9.9,56.5,185.01,117.19
2018,3,31,18,30,133.0,14.0,0.9,9.9,18.0,65.03,0.0
2018,3,31,18,45,66.5,7.0,0.95,9.2,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.1,4.8,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.1,5.0,2.0,0.0,0.0
2018,4,1,6,15,61.0,15.0,1.25,5.7,19.5,13.64,0.0
2018,4,1,6,30,113.0,28.0,1.4,6.4,37.0,22.6,10.6
2018,4,1,6,45,229.5,42.0,1.55,7.1,77.5,32.42,23.12
2018,4,1,7,0,346.0,56.0,1.7,7.8,118.0,42.65,32.99
2018,4,1,7,15,382.0,69.0,1.65,8.5,159.0,51.53,41.33
2018,4,1,7,30,418.0,82.0,1.6,9.2,200.0,60.02,49.06
2018,4,1,7,45,376.5,109.5,1.55,9.85,232.0,77.96,65.07
2018,4,1,8,0,335.0,137.0,1.5,10.5,264.0,106.3,81.86
2018,4,1,8,15,242.0,157.5,1.55,11.15,256.0,139.22,103.43
2018,4,1,8,30,149.0,178.0,1.6,11.8,248.0,164.38,126.51
2018,4,1,8,45,223.5,200.5,1.6,12.4,318.5,207.64,158.91
2018,4,1,9,0,298.0,223.0,1.6,13.0,389.0,264.74,203.54
2018,4,1,9,15,488.0,193.0,1.65,13.55,491.5,328.18,251.59
2018,4,1,9,30,678.0,163.0,1.7,14.1,594.0,415.41,320.05
2018,4,1,9,45,740.5,151.5,1.7,14.65,649.0,478.6,371.17
2018,4,1,10,0,803.0,140.0,1.7,15.2,704.0,548.74,426.38
2018,4,1,10,15,813.5,143.0,1.7,15.8,737.5,604.87,469.4
2018,4,1,10,30,824.0,146.0,1.7,16.4,771.0,660.26,510.42
2018,4,1,10,45,830.0,149.5,1.75,16.95,797.0,712.06,547.95
2018,4,1,11,0,836.0,153.0,1.8,17.5,823.0,762.19,583.25
2018,4,1,11,15,797.0,175.0,1.8,17.8,825.5,793.16,603.7
2018,4,1,11,30,758.0,197.0,1.8,18.1,828.0,822.8,622.68
2018,4,1,11,45,607.5,270.5,1.8,18.45,780.0,798.25,601.58
2018,4,1,12,0,457.0,344.0,1.8,18.8,732.0,760.69,571.57
2018,4,1,12,15,420.0,361.5,1.8,19.0,719.0,763.84,572.82
2018,4,1,12,30,383.0,379.0,1.8,19.2,706.0,752.77,564.1
2018,4,1,12,45,367.0,383.5,1.75,19.35,695.0,755.96,565.49
2018,4,1,13,0,351.0,388.0,1.7,19.5,684.0,756.93,565.25
2018,4,1,13,15,322.5,388.0,1.7,19.6,656.5,738.62,552.22
2018,4,1,13,30,294.0,388.0,1.7,19.7,629.0,718.04,537.79
2018,4,1,13,45,243.0,384.0,1.7,19.75,579.5,650.79,490.72
2018,4,1,14,0,192.0,380.0,1.7,19.8,530.0,599.16,453.93
2018,4,1,14,15,156.0,364.5,1.65,19.8,483.5,548.86,417.88
2018,4,1,14,30,120.0,349.0,1.6,19.8,437.0,497.93,380.86
2018,4,1,14,45,149.0,332.0,1.6,19.75,436.0,509.56,391.65
2018,4,1,15,0,178.0,315.0,1.6,19.7,435.0,519.58,400.87
2018,4,1,15,15,186.0,294.0,1.5,19.7,412.0,502.86,389.53
2018,4,1,15,30,194.0,273.0,1.4,19.7,389.0,484.81,377.39
2018,4,1,15,45,158.0,248.0,1.35,19.7,337.5,420.7,329.83
2018,4,1,16,0,122.0,223.0,1.3,19.7,286.0,357.82,282.51
2018,4,1,16,15,67.5,183.0,1.15,19.35,217.5,247.5,196.79
2018,4,1,16,30,13.0,143.0,1.0,19.0,149.0,146.18,115.26
2018,4,1,16,45,31.5,128.5,0.85,18.7,140.0,156.49,124.97
2018,4,1,17,0,50.0,114.0,0.7,18.4,131.0,154.55,124.15
2018,4,1,17,15,50.5,100.5,0.75,17.95,115.0,140.34,112.68
2018,4,1,17,30,51.0,87.0,0.8,17.5,99.0,126.57,101.09
2018,4,1,17,45,35.0,65.5,0.85,17.1,72.5,92.22,71.67
2018,4,1,18,0,19.0,44.0,0.9,16.7,46.0,58.63,42.56
2018,4,1,18,15,12.5,27.0,0.9,16.7,28.0,36.22,19.37
2018,4,1,18,30,6.0,10.0,0.9,16.7,10.0,11.45,0.0
2018,4,1,18,45,3.0,5.0,1.0,16.05,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.5,1.0,1.3,10.3,1.0,0.0,0.0
2018,4,2,6,0,7.0,2.0,1.2,10.3,2.0,0.0,0.0
2018,4,2,6,15,60.0,16.5,1.25,10.85,21.0,15.01,0.0
2018,4,2,6,30,113.0,31.0,1.3,11.4,40.0,24.88,13.04
2018,4,2,6,45,170.5,47.5,1.4,11.9,73.0,37.63,27.27
2018,4,2,7,0,228.0,64.0,1.5,12.4,106.0,50.07,38.98
2018,4,2,7,15,284.0,80.0,1.45,13.15,149.5,59.19,47.39
2018,4,2,7,30,340.0,96.0,1.4,13.9,193.0,69.66,56.7
2018,4,2,7,45,352.0,116.0,1.35,14.65,234.5,82.26,67.61
2018,4,2,8,0,364.0,136.0,1.3,15.4,276.0,102.4,76.03
2018,4,2,8,15,461.0,137.5,1.35,16.05,340.5,140.72,93.93
2018,4,2,8,30,558.0,139.0,1.4,16.7,405.0,191.2,127.89
2018,4,2,8,45,642.5,131.0,1.4,17.3,468.5,243.84,168.59
2018,4,2,9,0,727.0,123.0,1.4,17.9,532.0,305.44,218.84
2018,4,2,9,15,748.0,126.5,1.35,18.4,577.0,364.48,269.18
2018,4,2,9,30,769.0,130.0,1.3,18.9,622.0,425.12,319.45
2018,4,2,9,45,790.0,130.5,1.25,19.4,663.0,486.62,368.62
2018,4,2,10,0,811.0,131.0,1.2,19.9,704.0,546.2,414.54
2018,4,2,10,15,819.0,134.5,1.15,20.3,736.0,601.63,455.83
2018,4,2,10,30,827.0,138.0,1.1,20.7,768.0,656.04,494.79
2018,4,2,10,45,720.5,187.5,1.05,21.1,749.5,675.0,506.17
2018,4,2,11,0,614.0,237.0,1.0,21.5,731.0,681.84,508.49
2018,4,2,11,15,517.0,281.5,1.0,21.8,704.0,678.7,504.34
2018,4,2,11,30,420.0,326.0,1.0,22.1,677.0,668.54,494.97
2018,4,2,11,45,359.5,361.5,0.95,22.4,664.5,664.18,489.7
2018,4,2,12,0,299.0,397.0,0.9,22.7,652.0,663.51,486.5
2018,4,2,12,15,215.0,400.0,0.95,22.8,583.5,592.64,436.93
2018,4,2,12,30,131.0,403.0,1.0,22.9,515.0,527.09,390.22
2018,4,2,12,45,97.5,390.0,1.0,23.05,473.0,474.16,352.77
2018,4,2,13,0,64.0,377.0,1.0,23.2,431.0,432.75,322.7
2018,4,2,13,15,180.0,377.0,1.0,23.2,525.5,568.63,422.63
2018,4,2,13,30,296.0,377.0,1.0,23.2,620.0,707.94,519.44
2018,4,2,13,45,331.0,357.5,1.0,23.2,622.5,728.12,533.12
2018,4,2,14,0,366.0,338.0,1.0,23.2,625.0,746.46,546.95
2018,4,2,14,15,224.0,306.5,1.05,23.15,480.0,570.49,425.53
2018,4,2,14,30,82.0,275.0,1.1,23.1,335.0,358.11,272.11
2018,4,2,14,45,69.5,257.0,1.15,23.05,306.0,327.22,250.84
2018,4,2,15,0,57.0,239.0,1.2,23.0,277.0,296.22,228.04
2018,4,2,15,15,58.0,215.0,1.15,22.8,252.0,271.53,210.27
2018,4,2,15,30,59.0,191.0,1.1,22.6,227.0,246.42,191.93
2018,4,2,15,45,118.0,206.0,1.0,22.45,270.0,333.73,261.01
2018,4,2,16,0,177.0,221.0,0.9,22.3,313.0,402.93,314.35
2018,4,2,16,15,201.5,188.5,0.8,21.8,283.5,381.28,299.69
2018,4,2,16,30,226.0,156.0,0.7,21.3,254.0,371.69,294.29
2018,4,2,16,45,304.5,134.0,0.6,20.8,247.5,397.13,316.05
2018,4,2,17,0,383.0,112.0,0.5,20.3,241.0,429.53,341.51
2018,4,2,17,15,334.5,100.0,0.5,19.75,198.5,365.36,291.89
2018,4,2,17,30,286.0,88.0,0.5,19.2,156.0,293.41,235.24
2018,4,2,17,45,171.5,67.5,0.55,18.7,105.5,190.68,151.45
2018,4,2,18,0,57.0,47.0,0.6,18.2,55.0,90.29,67.95
2018,4,2,18,15,37.5,29.0,0.6,18.2,33.5,57.67,35.05
2018,4,2,18,30,18.0,11.0,0.6,18.2,12.0,17.06,0.0
2018,4,2,18,45,9.0,5.5,0.6,17.55,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,3,5,45,2.0,1.0,1.65,7.4,1.0,0.0,0.0
2018,4,3,6,0,4.0,2.0,1.6,7.4,2.0,0.0,0.0
2018,4,3,6,15,17.5,8.5,1.55,7.55,10.0,7.73,0.0
2018,4,3,6,30,31.0,15.0,1.5,7.7,18.0,13.26,4.89
2018,4,3,6,45,37.5,23.5,1.4,7.85,29.0,20.52,12.66
2018,4,3,7,0,44.0,32.0,1.3,8.0,40.0,27.63,19.49
2018,4,3,7,15,22.0,39.0,1.2,8.2,43.0,34.86,26.29
2018,4,3,7,30,0.0,46.0,1.1,8.4,46.0,40.58,31.58
2018,4,3,7,45,0.0,63.5,0.95,8.65,63.5,56.11,45.64
2018,4,3,8,0,0.0,81.0,0.8,8.9,81.0,71.13,56.27
2018,4,3,8,15,0.0,98.0,0.7,9.25,98.0,85.55,68.3
2018,4,3,8,30,0.0,115.0,0.6,9.6,115.0,100.11,80.23
2018,4,3,8,45,2.5,134.0,0.45,9.95,135.5,117.01,93.79
2018,4,3,9,0,5.0,153.0,0.3,10.3,156.0,134.4,107.51
2018,4,3,9,15,2.5,151.0,0.3,10.7,152.5,132.92,105.83
2018,4,3,9,30,0.0,149.0,0.3,11.1,149.0,130.9,103.78
2018,4,3,9,45,3.0,170.5,0.25,11.5,172.5,151.26,119.83
2018,4,3,10,0,6.0,192.0,0.2,11.9,196.0,172.18,135.98
2018,4,3,10,15,16.0,236.5,0.35,12.4,248.5,217.76,171.78
2018,4,3,10,30,26.0,281.0,0.5,12.9,301.0,267.54,210.15
2018,4,3,10,45,77.0,335.0,0.65,13.4,397.0,354.52,276.98
2018,4,3,11,0,128.0,389.0,0.8,13.9,493.0,453.72,350.94
2018,4,3,11,15,243.5,380.5,0.9,14.45,583.0,552.84,424.49
2018,4,3,11,30,359.0,372.0,1.0,15.0,673.0,654.73,498.22
2018,4,3,11,45,488.0,324.0,1.15,15.55,738.5,746.8,564.73
2018,4,3,12,0,617.0,276.0,1.3,16.1,804.0,838.91,630.2
2018,4,3,12,15,570.5,299.0,1.45,16.7,788.5,841.01,630.0
2018,4,3,12,30,524.0,322.0,1.6,17.3,773.0,840.51,628.89
2018,4,3,12,45,473.5,341.0,1.7,17.95,746.0,827.9,618.87
2018,4,3,13,0,423.0,360.0,1.8,18.6,719.0,811.19,606.09
2018,4,3,13,15,515.0,312.5,1.95,18.95,742.5,865.57,646.99
2018,4,3,13,30,607.0,265.0,2.1,19.3,766.0,921.28,687.72
2018,4,3,13,45,577.0,267.5,2.2,19.7,733.5,896.63,670.82
2018,4,3,14,0,547.0,270.0,2.3,20.1,701.0,872.98,655.19
2018,4,3,14,15,473.0,287.5,2.3,20.2,650.5,818.46,617.01
2018,4,3,14,30,399.0,305.0,2.3,20.3,600.0,745.47,566.08
2018,4,3,14,45,395.0,288.5,2.35,20.35,568.5,721.23,551.16
2018,4,3,15,0,391.0,272.0,2.4,20.4,537.0,695.07,534.36
2018,4,3,15,15,438.0,239.0,2.15,20.25,518.5,714.89,549.99
2018,4,3,15,30,485.0,206.0,1.9,20.1,500.0,712.66,549.87
2018,4,3,15,45,350.5,208.5,1.65,19.9,412.0,563.84,440.53
2018,4,3,16,0,216.0,211.0,1.4,19.7,324.0,424.34,335.16
2018,4,3,16,15,133.5,178.5,1.2,19.55,246.0,311.53,248.29
2018,4,3,16,30,51.0,146.0,1.0,19.4,168.0,190.26,151.49
2018,4,3,16,45,179.0,129.5,0.75,19.2,192.5,295.74,239.19
2018,4,3,17,0,307.0,113.0,0.5,19.0,217.0,361.02,291.09
2018,4,3,17,15,241.5,98.5,0.55,18.65,171.5,287.28,232.24
2018,4,3,17,30,176.0,84.0,0.6,18.3,126.0,219.55,177.25
2018,4,3,17,45,131.0,64.0,0.65,17.95,91.0,162.14,129.22
2018,4,3,18,0,86.0,44.0,0.7,17.6,56.0,99.5,75.98
2018,4,3,18,15,49.0,28.0,0.7,17.6,34.0,60.69,38.33
2018,4,3,18,30,12.0,12.0,0.7,17.6,12.0,15.61,0.0
2018,4,3,18,45,6.0,6.0,0.75,17.0,6.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
