Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,5,45,116.5,31.0,0.9,18.95,44.5,25.0,14.04
2018,5,14,6,0,177.0,46.0,1.0,19.5,71.0,35.2,24.47
2018,5,14,6,15,215.0,63.5,1.0,20.05,106.5,49.71,37.51
2018,5,14,6,30,253.0,81.0,1.0,20.6,142.0,62.39,48.74
2018,5,14,6,45,314.5,95.0,1.0,21.15,189.0,68.7,54.21
2018,5,14,7,0,376.0,109.0,1.0,21.7,236.0,77.34,61.47
2018,5,14,7,15,378.5,130.0,1.05,22.4,276.5,90.03,71.95
2018,5,14,7,30,381.0,151.0,1.1,23.1,317.0,102.0,81.59
2018,5,14,7,45,392.0,171.0,1.1,23.85,360.0,123.76,88.49
2018,5,14,8,0,403.0,191.0,1.1,24.6,403.0,167.73,113.23
2018,5,14,8,15,407.0,211.5,1.1,25.35,443.5,212.69,145.19
2018,5,14,8,30,411.0,232.0,1.1,26.1,484.0,258.41,180.39
2018,5,14,8,45,424.0,247.0,1.1,26.8,524.5,303.21,215.37
2018,5,14,9,0,437.0,262.0,1.1,27.5,565.0,349.49,251.27
2018,5,14,9,15,424.5,284.5,0.95,28.0,593.5,392.78,284.3
2018,5,14,9,30,412.0,307.0,0.8,28.5,622.0,434.51,314.76
2018,5,14,9,45,459.5,304.0,0.7,29.0,670.5,485.07,350.33
2018,5,14,10,0,507.0,301.0,0.6,29.5,719.0,539.76,387.64
2018,5,14,10,15,620.5,252.5,0.7,29.8,782.5,600.25,430.94
2018,5,14,10,30,734.0,204.0,0.8,30.1,846.0,669.34,479.53
2018,5,14,10,45,795.5,171.0,0.9,30.35,883.5,721.3,515.77
2018,5,14,11,0,857.0,138.0,1.0,30.6,921.0,771.74,550.32
2018,5,14,11,15,859.5,139.0,1.05,30.75,935.5,810.95,574.68
2018,5,14,11,30,862.0,140.0,1.1,30.9,950.0,847.72,597.44
2018,5,14,11,45,863.0,141.0,1.1,31.1,957.5,880.62,616.85
2018,5,14,12,0,864.0,142.0,1.1,31.3,965.0,910.74,634.42
2018,5,14,12,15,818.0,169.0,1.1,31.35,948.0,929.11,645.15
2018,5,14,12,30,772.0,196.0,1.1,31.4,931.0,933.81,647.71
2018,5,14,12,45,767.5,195.5,1.05,31.5,921.5,947.63,655.14
2018,5,14,13,0,763.0,195.0,1.0,31.6,912.0,958.16,660.49
2018,5,14,13,15,809.0,166.0,1.0,31.6,915.0,987.15,678.15
2018,5,14,13,30,855.0,137.0,1.0,31.6,918.0,1000.7,686.36
2018,5,14,13,45,850.0,135.5,1.0,31.6,896.0,999.43,686.05
2018,5,14,14,0,845.0,134.0,1.0,31.6,874.0,994.59,683.91
2018,5,14,14,15,777.0,162.0,1.0,31.5,825.0,966.02,667.92
2018,5,14,14,30,709.0,190.0,1.0,31.4,776.0,930.94,648.17
2018,5,14,14,45,728.0,172.0,1.0,31.3,751.0,922.69,644.89
2018,5,14,15,0,747.0,154.0,1.0,31.2,726.0,904.44,635.19
2018,5,14,15,15,768.5,135.5,1.05,31.05,696.0,890.7,629.37
2018,5,14,15,30,790.0,117.0,1.1,30.9,666.0,872.26,620.54
2018,5,14,15,45,690.0,138.0,1.1,30.8,594.0,790.56,570.21
2018,5,14,16,0,590.0,159.0,1.1,30.7,522.0,707.12,517.72
2018,5,14,16,15,637.0,134.5,1.1,30.45,497.0,698.16,514.88
2018,5,14,16,30,684.0,110.0,1.1,30.2,472.0,682.71,506.7
2018,5,14,16,45,609.0,111.5,1.1,30.0,409.0,600.65,451.58
2018,5,14,17,0,534.0,113.0,1.1,29.8,346.0,522.57,397.13
2018,5,14,17,15,521.0,102.5,1.0,29.1,305.5,476.57,365.04
2018,5,14,17,30,508.0,92.0,0.9,28.4,265.0,430.31,331.23
2018,5,14,17,45,356.5,89.0,0.8,27.7,200.5,312.22,241.56
2018,5,14,18,0,205.0,86.0,0.7,27.0,136.0,205.41,158.22
2018,5,14,18,15,159.0,67.5,0.7,27.0,100.5,153.62,116.1
2018,5,14,18,30,113.0,49.0,0.7,27.0,65.0,106.62,77.11
2018,5,14,18,45,75.5,32.0,0.75,25.6,41.0,69.35,44.22
2018,5,14,19,0,38.0,15.0,0.8,24.2,17.0,29.38,0.0
2018,5,14,19,15,19.0,7.5,0.8,23.9,8.5,10.78,0.0
2018,5,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,1.3,19.35,4.5,4.09,0.0
2018,5,15,5,30,0.0,9.0,1.5,19.7,9.0,7.91,0.0
2018,5,15,5,45,0.0,18.5,1.65,20.05,18.5,16.29,7.26
2018,5,15,6,0,0.0,28.0,1.8,20.4,28.0,24.67,15.43
2018,5,15,6,15,2.0,39.5,1.95,20.9,40.0,34.85,24.57
2018,5,15,6,30,4.0,51.0,2.1,21.4,52.0,45.05,33.61
2018,5,15,6,45,6.0,69.5,2.2,21.85,71.5,60.62,47.11
2018,5,15,7,0,8.0,88.0,2.3,22.3,91.0,75.91,60.14
2018,5,15,7,15,15.0,113.0,2.45,22.75,119.5,95.95,76.96
2018,5,15,7,30,22.0,138.0,2.6,23.2,148.0,115.62,93.18
2018,5,15,7,45,70.0,180.0,2.7,23.65,216.0,141.88,108.38
2018,5,15,8,0,118.0,222.0,2.8,24.1,284.0,175.45,130.9
2018,5,15,8,15,182.5,243.5,2.8,24.4,350.5,212.44,155.89
2018,5,15,8,30,247.0,265.0,2.8,24.7,417.0,251.4,183.55
2018,5,15,8,45,317.5,271.5,2.85,25.0,482.5,296.18,216.75
2018,5,15,9,0,388.0,278.0,2.9,25.3,548.0,348.95,256.91
2018,5,15,9,15,468.0,262.0,2.9,25.55,606.5,392.63,290.75
2018,5,15,9,30,548.0,246.0,2.9,25.8,665.0,448.23,333.75
2018,5,15,9,45,678.0,193.0,2.9,26.05,736.5,505.81,378.34
2018,5,15,10,0,808.0,140.0,2.9,26.3,808.0,576.04,431.97
2018,5,15,10,15,815.0,142.5,2.9,26.45,836.5,626.56,469.87
2018,5,15,10,30,822.0,145.0,2.9,26.6,865.0,675.91,505.98
2018,5,15,10,45,826.5,146.5,2.9,26.8,886.5,721.21,538.27
2018,5,15,11,0,831.0,148.0,2.9,27.0,908.0,760.19,565.52
2018,5,15,11,15,814.5,162.0,2.9,27.1,917.5,800.85,592.28
2018,5,15,11,30,798.0,176.0,2.9,27.2,927.0,833.44,613.37
2018,5,15,11,45,784.0,186.5,2.95,27.3,929.0,861.45,631.65
2018,5,15,12,0,770.0,197.0,3.0,27.4,931.0,886.06,647.69
2018,5,15,12,15,549.5,320.0,2.95,27.4,844.0,830.07,605.83
2018,5,15,12,30,329.0,443.0,2.9,27.4,757.0,749.04,545.32
2018,5,15,12,45,321.5,444.0,2.9,27.4,748.5,755.05,550.0
2018,5,15,13,0,314.0,445.0,2.9,27.4,740.0,759.22,552.86
2018,5,15,13,15,335.0,430.0,2.85,27.3,740.5,773.68,563.65
2018,5,15,13,30,356.0,415.0,2.8,27.2,741.0,786.46,573.28
2018,5,15,13,45,295.5,421.0,2.75,27.1,687.0,737.5,539.1
2018,5,15,14,0,235.0,427.0,2.7,27.0,633.0,671.48,493.49
2018,5,15,14,15,231.5,411.0,2.6,26.75,608.5,653.35,482.25
2018,5,15,14,30,228.0,395.0,2.5,26.5,584.0,633.95,469.79
2018,5,15,14,45,152.0,361.5,2.4,26.3,485.0,523.91,391.52
2018,5,15,15,0,76.0,328.0,2.3,26.1,386.0,398.7,300.45
2018,5,15,15,15,43.5,272.5,2.15,25.75,305.5,309.43,234.89
2018,5,15,15,30,11.0,217.0,2.0,25.4,225.0,210.1,159.59
2018,5,15,15,45,7.5,174.0,1.9,25.1,179.0,165.44,125.82
2018,5,15,16,0,4.0,131.0,1.8,24.8,133.0,121.39,91.74
2018,5,15,16,15,2.0,78.0,1.65,24.5,79.0,70.71,51.71
2018,5,15,16,30,0.0,25.0,1.5,24.2,25.0,22.05,12.42
2018,5,15,16,45,0.0,30.0,1.35,23.95,30.0,26.46,16.14
2018,5,15,17,0,0.0,35.0,1.2,23.7,35.0,30.86,19.86
2018,5,15,17,15,1.0,61.0,1.05,23.4,61.5,54.54,39.51
2018,5,15,17,30,2.0,87.0,0.9,23.1,88.0,79.99,60.52
2018,5,15,17,45,17.5,81.0,0.8,22.85,85.5,88.38,67.64
2018,5,15,18,0,33.0,75.0,0.7,22.6,83.0,90.73,69.4
2018,5,15,18,15,16.5,56.0,0.7,22.6,60.0,62.39,45.61
2018,5,15,18,30,0.0,37.0,0.7,22.6,37.0,33.19,21.3
2018,5,15,18,45,2.5,24.5,0.6,22.1,24.5,22.45,11.41
2018,5,15,19,0,5.0,12.0,0.5,21.6,12.0,12.09,0.0
2018,5,15,19,15,2.5,6.0,0.45,21.5,6.0,5.98,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,16,5,15,1.0,3.0,0.9,19.25,3.0,2.73,0.0
2018,5,16,5,30,2.0,6.0,1.0,19.5,6.0,5.37,0.0
2018,5,16,5,45,1.0,11.0,1.1,19.75,11.0,9.66,2.1
2018,5,16,6,0,0.0,16.0,1.2,20.0,16.0,14.06,6.41
2018,5,16,6,15,0.0,19.0,1.25,20.2,19.0,16.7,8.92
2018,5,16,6,30,0.0,22.0,1.3,20.4,22.0,19.35,11.34
2018,5,16,6,45,0.0,40.0,1.35,20.65,40.0,35.26,25.3
2018,5,16,7,0,0.0,58.0,1.4,20.9,58.0,51.22,39.14
2018,5,16,7,15,7.0,92.5,1.45,21.15,95.5,80.28,64.02
2018,5,16,7,30,14.0,127.0,1.5,21.4,133.0,107.55,86.91
2018,5,16,7,45,47.5,172.0,1.55,21.7,196.5,136.24,104.85
2018,5,16,8,0,81.0,217.0,1.6,22.0,260.0,175.8,133.35
2018,5,16,8,15,64.5,219.5,1.6,22.35,256.0,184.71,139.97
2018,5,16,8,30,48.0,222.0,1.6,22.7,252.0,190.68,144.88
2018,5,16,8,45,50.5,243.5,1.65,23.05,277.0,213.34,162.12
2018,5,16,9,0,53.0,265.0,1.7,23.4,302.0,236.61,179.67
2018,5,16,9,15,79.5,302.0,1.7,23.7,361.0,281.79,213.3
2018,5,16,9,30,106.0,339.0,1.7,24.0,420.0,327.27,246.83
2018,5,16,9,45,103.0,353.5,1.75,24.35,435.5,350.58,263.8
2018,5,16,10,0,100.0,368.0,1.8,24.7,451.0,370.09,277.8
2018,5,16,10,15,73.0,362.0,1.85,24.9,423.5,357.6,268.2
2018,5,16,10,30,46.0,356.0,1.9,25.1,396.0,341.72,255.99
2018,5,16,10,45,53.5,370.5,1.95,25.3,418.5,364.88,272.88
2018,5,16,11,0,61.0,385.0,2.0,25.5,441.0,388.86,290.1
2018,5,16,11,15,45.5,321.0,2.0,25.65,363.0,325.11,243.17
2018,5,16,11,30,30.0,257.0,2.0,25.8,285.0,258.2,193.51
2018,5,16,11,45,47.0,315.5,2.0,25.9,360.0,329.31,246.6
2018,5,16,12,0,64.0,374.0,2.0,26.0,435.0,402.78,299.83
2018,5,16,12,15,134.5,424.0,2.05,26.05,552.5,529.29,391.23
2018,5,16,12,30,205.0,474.0,2.1,26.1,670.0,651.64,476.63
2018,5,16,12,45,256.0,462.5,2.1,26.15,705.0,709.56,516.43
2018,5,16,13,0,307.0,451.0,2.1,26.2,740.0,757.72,549.84
2018,5,16,13,15,224.5,445.5,2.05,26.1,655.0,666.12,486.25
2018,5,16,13,30,142.0,440.0,2.0,26.0,570.0,583.94,428.54
2018,5,16,13,45,169.5,426.5,2.0,25.95,578.0,601.68,442.88
2018,5,16,14,0,197.0,413.0,2.0,25.9,586.0,618.37,455.85
2018,5,16,14,15,136.5,374.0,1.95,25.75,492.0,519.37,385.91
2018,5,16,14,30,76.0,335.0,1.9,25.6,398.0,403.78,302.82
2018,5,16,14,45,113.5,343.0,1.9,25.45,432.5,466.18,350.29
2018,5,16,15,0,151.0,351.0,1.9,25.3,467.0,511.25,384.09
2018,5,16,15,15,115.0,309.0,1.8,25.05,394.5,431.17,326.24
2018,5,16,15,30,79.0,267.0,1.7,24.8,322.0,336.52,257.01
2018,5,16,15,45,104.0,262.5,1.6,24.6,330.0,368.62,282.72
2018,5,16,16,0,129.0,258.0,1.5,24.4,338.0,383.78,295.23
2018,5,16,16,15,110.5,219.0,1.45,24.1,283.5,322.64,250.12
2018,5,16,16,30,92.0,180.0,1.4,23.8,229.0,262.22,204.88
2018,5,16,16,45,80.5,133.5,1.35,23.55,173.0,199.74,157.08
2018,5,16,17,0,69.0,87.0,1.3,23.3,117.0,138.3,108.79
2018,5,16,17,15,34.5,59.0,1.2,23.0,74.0,76.79,58.51
2018,5,16,17,30,0.0,31.0,1.1,22.7,31.0,27.3,17.11
2018,5,16,17,45,0.0,39.5,1.0,22.4,39.5,34.82,23.44
2018,5,16,18,0,0.0,48.0,0.9,22.1,48.0,42.36,29.67
2018,5,16,18,15,0.0,37.0,0.9,22.1,37.0,32.62,21.38
2018,5,16,18,30,0.0,26.0,0.9,22.1,26.0,22.9,13.03
2018,5,16,18,45,2.0,18.0,0.85,21.55,18.0,16.49,7.01
2018,5,16,19,0,4.0,10.0,0.8,21.0,10.0,10.02,0.0
2018,5,16,19,15,2.0,5.0,0.8,20.9,5.0,4.97,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.0,5.0,0.95,18.6,5.0,4.55,0.0
2018,5,17,5,30,4.0,10.0,1.1,18.9,10.0,8.96,0.0
2018,5,17,5,45,2.0,21.0,1.25,19.2,21.0,18.5,9.32
2018,5,17,6,0,0.0,32.0,1.4,19.5,32.0,28.22,18.59
2018,5,17,6,15,2.0,46.5,1.4,19.85,47.0,40.82,29.91
2018,5,17,6,30,4.0,61.0,1.4,20.2,62.0,53.14,40.84
2018,5,17,6,45,81.0,93.5,1.4,20.5,121.0,73.95,58.92
2018,5,17,7,0,158.0,126.0,1.4,20.8,180.0,96.64,78.28
2018,5,17,7,15,155.5,145.5,1.45,21.15,206.0,109.89,89.22
2018,5,17,7,30,153.0,165.0,1.5,21.5,232.0,122.7,99.62
2018,5,17,7,45,116.0,191.5,1.55,21.85,246.0,143.6,109.43
2018,5,17,8,0,79.0,218.0,1.6,22.2,260.0,176.35,133.71
2018,5,17,8,15,107.0,245.5,1.6,22.45,308.5,208.72,156.82
2018,5,17,8,30,135.0,273.0,1.6,22.7,357.0,238.9,178.78
2018,5,17,8,45,139.0,295.0,1.65,22.9,387.0,269.11,202.1
2018,5,17,9,0,143.0,317.0,1.7,23.1,417.0,300.06,225.91
2018,5,17,9,15,105.5,325.5,1.75,23.2,401.5,309.74,234.16
2018,5,17,9,30,68.0,334.0,1.8,23.3,386.0,309.61,234.47
2018,5,17,9,45,100.0,364.5,1.85,23.35,445.0,357.64,270.23
2018,5,17,10,0,132.0,395.0,1.9,23.4,504.0,407.63,307.01
2018,5,17,10,15,143.5,415.0,1.95,23.35,537.5,443.21,333.0
2018,5,17,10,30,155.0,435.0,2.0,23.3,571.0,480.08,359.76
2018,5,17,10,45,135.0,439.5,2.05,23.25,560.0,482.84,361.44
2018,5,17,11,0,115.0,444.0,2.1,23.2,549.0,483.41,361.61
2018,5,17,11,15,80.5,412.5,2.15,23.15,486.5,434.49,325.97
2018,5,17,11,30,46.0,381.0,2.2,23.1,424.0,384.01,288.77
2018,5,17,11,45,59.0,398.5,2.25,23.05,454.5,416.02,312.82
2018,5,17,12,0,72.0,416.0,2.3,23.0,485.0,449.06,337.12
2018,5,17,12,15,130.0,442.5,2.3,22.95,567.0,542.35,405.43
2018,5,17,12,30,188.0,469.0,2.3,22.9,649.0,630.35,468.27
2018,5,17,12,45,135.5,456.5,2.3,22.9,585.5,576.31,428.65
2018,5,17,13,0,83.0,444.0,2.3,22.9,522.0,506.31,378.1
2018,5,17,13,15,85.0,439.0,2.3,22.9,518.0,507.38,379.62
2018,5,17,13,30,87.0,434.0,2.3,22.9,514.0,507.96,380.44
2018,5,17,13,45,79.0,410.5,2.3,22.9,481.5,479.01,359.93
2018,5,17,14,0,71.0,387.0,2.3,22.9,449.0,449.27,338.85
2018,5,17,14,15,94.0,391.5,2.25,22.9,471.0,479.0,361.66
2018,5,17,14,30,117.0,396.0,2.2,22.9,493.0,524.61,395.27
2018,5,17,14,45,92.0,368.0,2.2,22.9,442.5,455.34,345.13
2018,5,17,15,0,67.0,340.0,2.2,22.9,392.0,402.39,306.58
2018,5,17,15,15,82.5,325.0,2.2,22.85,385.5,401.85,307.78
2018,5,17,15,30,98.0,310.0,2.2,22.8,379.0,400.27,307.97
2018,5,17,15,45,133.5,291.5,2.15,22.75,378.5,426.46,329.3
2018,5,17,16,0,169.0,273.0,2.1,22.7,378.0,434.34,336.96
2018,5,17,16,15,246.0,241.0,2.0,22.5,380.0,472.27,368.12
2018,5,17,16,30,323.0,209.0,1.9,22.3,382.0,488.49,382.81
2018,5,17,16,45,320.0,187.0,1.85,22.15,343.5,449.47,354.52
2018,5,17,17,0,317.0,165.0,1.8,22.0,305.0,409.58,325.27
2018,5,17,17,15,312.5,141.5,1.65,21.75,265.0,366.19,292.44
2018,5,17,17,30,308.0,118.0,1.5,21.5,225.0,322.22,258.22
2018,5,17,17,45,291.0,98.5,1.35,21.25,186.0,275.67,220.72
2018,5,17,18,0,274.0,79.0,1.2,21.0,147.0,240.24,190.81
2018,5,17,18,15,263.5,63.5,1.2,21.0,116.5,202.73,158.14
2018,5,17,18,30,253.0,48.0,1.2,21.0,86.0,166.06,124.96
2018,5,17,18,45,179.5,34.0,1.05,20.6,56.0,111.99,76.88
2018,5,17,19,0,106.0,20.0,0.9,20.2,26.0,58.4,0.0
2018,5,17,19,15,53.0,10.0,0.9,20.1,13.0,20.18,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,18,5,15,3.5,6.0,1.3,20.3,6.0,5.46,0.0
2018,5,18,5,30,7.0,12.0,1.4,20.4,12.0,10.77,0.0
2018,5,18,5,45,3.5,23.5,1.55,20.55,23.5,20.72,11.13
2018,5,18,6,0,0.0,35.0,1.7,20.7,35.0,30.87,20.76
2018,5,18,6,15,0.5,49.5,1.75,20.85,49.5,43.22,31.86
2018,5,18,6,30,1.0,64.0,1.8,21.0,64.0,55.5,42.75
2018,5,18,6,45,8.5,87.5,1.85,21.2,90.5,74.55,59.28
2018,5,18,7,0,16.0,111.0,1.9,21.4,117.0,93.29,75.25
2018,5,18,7,15,26.5,138.0,1.95,21.55,149.0,109.4,88.73
2018,5,18,7,30,37.0,165.0,2.0,21.7,181.0,128.16,104.21
2018,5,18,7,45,23.0,163.5,2.0,21.9,174.0,136.52,105.42
2018,5,18,8,0,9.0,162.0,2.0,22.1,167.0,137.79,106.02
2018,5,18,8,15,7.0,168.5,2.0,22.25,172.5,144.7,111.13
2018,5,18,8,30,5.0,175.0,2.0,22.4,178.0,151.18,115.93
2018,5,18,8,45,7.5,192.0,2.05,22.55,197.0,167.02,127.93
2018,5,18,9,0,10.0,209.0,2.1,22.7,216.0,183.29,140.2
2018,5,18,9,15,24.5,256.0,2.1,22.85,274.5,224.55,171.52
2018,5,18,9,30,39.0,303.0,2.1,23.0,333.0,272.31,207.43
2018,5,18,9,45,37.5,317.5,2.1,23.15,347.5,288.54,219.25
2018,5,18,10,0,36.0,332.0,2.1,23.3,362.0,304.74,231.02
2018,5,18,10,15,38.0,351.0,2.1,23.5,383.5,326.8,247.04
2018,5,18,10,30,40.0,370.0,2.1,23.7,405.0,349.36,263.27
2018,5,18,10,45,53.0,396.0,2.1,23.9,444.0,386.21,290.04
2018,5,18,11,0,66.0,422.0,2.1,24.1,483.0,424.71,317.68
2018,5,18,11,15,81.5,436.5,2.1,24.2,513.0,456.49,340.48
2018,5,18,11,30,97.0,451.0,2.1,24.3,543.0,489.54,364.06
2018,5,18,11,45,83.5,444.5,2.1,24.4,524.0,479.35,356.15
2018,5,18,12,0,70.0,438.0,2.1,24.5,505.0,467.68,347.4
2018,5,18,12,15,102.0,447.0,2.1,24.55,544.5,511.17,379.29
2018,5,18,12,30,134.0,456.0,2.1,24.6,584.0,566.59,418.82
2018,5,18,12,45,91.0,433.0,2.1,24.6,519.5,498.33,369.56
2018,5,18,13,0,48.0,410.0,2.1,24.6,455.0,438.13,325.85
2018,5,18,13,15,53.5,393.0,2.05,24.5,442.5,429.84,320.75
2018,5,18,13,30,59.0,376.0,2.0,24.4,430.0,421.02,315.02
2018,5,18,13,45,30.5,243.0,1.95,24.3,271.0,261.84,197.78
2018,5,18,14,0,2.0,110.0,1.9,24.2,112.0,100.34,73.77
2018,5,18,14,15,1.0,87.5,1.85,24.05,88.5,78.89,57.23
2018,5,18,14,30,0.0,65.0,1.8,23.9,65.0,57.75,40.57
2018,5,18,14,45,0.0,61.0,1.75,23.75,61.0,54.15,37.83
2018,5,18,15,0,0.0,57.0,1.7,23.6,57.0,50.56,35.07
2018,5,18,15,15,0.0,68.0,1.65,23.45,68.0,60.31,42.99
2018,5,18,15,30,0.0,79.0,1.6,23.3,79.0,70.06,50.94
2018,5,18,15,45,0.0,99.0,1.55,23.15,99.0,87.97,65.45
2018,5,18,16,0,0.0,119.0,1.5,23.0,119.0,106.61,80.54
2018,5,18,16,15,0.5,120.5,1.45,22.85,121.0,108.64,82.47
2018,5,18,16,30,1.0,122.0,1.4,22.7,123.0,110.8,84.54
2018,5,18,16,45,0.5,96.5,1.3,22.55,97.0,86.44,65.2
2018,5,18,17,0,0.0,71.0,1.2,22.4,71.0,62.78,46.19
2018,5,18,17,15,0.0,60.0,1.1,22.15,60.0,53.0,38.38
2018,5,18,17,30,0.0,49.0,1.0,21.9,49.0,43.24,30.45
2018,5,18,17,45,5.5,52.5,0.95,21.7,54.0,49.36,35.68
2018,5,18,18,0,11.0,56.0,0.9,21.5,59.0,55.19,40.46
2018,5,18,18,15,5.5,43.5,0.9,21.5,45.0,40.81,28.22
2018,5,18,18,30,0.0,31.0,0.9,21.5,31.0,27.33,16.73
2018,5,18,18,45,4.0,21.0,0.85,21.0,21.0,19.79,9.75
2018,5,18,19,0,8.0,11.0,0.8,20.5,11.0,11.99,0.0
2018,5,18,19,15,4.0,5.5,0.8,20.4,5.5,5.84,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.15,19.35,5.5,5.0,0.0
2018,5,19,5,30,6.0,11.0,1.2,19.5,11.0,9.86,0.0
2018,5,19,5,45,3.0,21.0,1.25,19.65,21.0,18.5,9.48
2018,5,19,6,0,0.0,31.0,1.3,19.8,31.0,27.33,17.85
2018,5,19,6,15,0.5,42.5,1.35,19.95,42.5,37.51,27.06
2018,5,19,6,30,1.0,54.0,1.4,20.1,54.0,47.63,36.08
2018,5,19,6,45,21.5,86.5,1.45,20.2,94.0,71.91,57.24
2018,5,19,7,0,42.0,119.0,1.5,20.3,134.0,95.59,77.53
2018,5,19,7,15,23.5,115.0,1.5,20.5,123.5,94.06,75.92
2018,5,19,7,30,5.0,111.0,1.5,20.7,113.0,95.48,76.83
2018,5,19,7,45,16.5,149.5,1.55,20.9,158.0,126.19,97.6
2018,5,19,8,0,28.0,188.0,1.6,21.1,203.0,152.12,117.04
2018,5,19,8,15,15.5,144.0,1.65,21.3,152.5,126.7,96.71
2018,5,19,8,30,3.0,100.0,1.7,21.5,102.0,89.06,66.79
2018,5,19,8,45,1.5,76.5,1.75,21.75,77.5,68.21,49.86
2018,5,19,9,0,0.0,53.0,1.8,22.0,53.0,46.94,32.56
2018,5,19,9,15,5.0,107.0,1.8,22.25,111.0,96.71,72.29
2018,5,19,9,30,10.0,161.0,1.8,22.5,169.0,145.85,110.75
2018,5,19,9,45,20.5,241.0,1.85,22.75,258.0,217.69,165.98
2018,5,19,10,0,31.0,321.0,1.9,23.0,347.0,292.83,222.37
2018,5,19,10,15,41.0,349.5,1.95,23.2,385.0,327.26,247.56
2018,5,19,10,30,51.0,378.0,2.0,23.4,423.0,363.23,273.81
2018,5,19,10,45,79.5,408.5,2.0,23.55,480.5,415.46,312.0
2018,5,19,11,0,108.0,439.0,2.0,23.7,538.0,473.23,353.56
2018,5,19,11,15,171.0,427.0,2.05,23.85,587.0,522.3,389.74
2018,5,19,11,30,234.0,415.0,2.1,24.0,636.0,579.46,431.32
2018,5,19,11,45,372.0,374.0,2.15,24.15,729.0,680.37,504.56
2018,5,19,12,0,510.0,333.0,2.2,24.3,822.0,783.71,577.5
2018,5,19,12,15,422.0,375.5,2.2,24.4,780.0,762.16,559.69
2018,5,19,12,30,334.0,418.0,2.2,24.5,738.0,727.25,533.82
2018,5,19,12,45,361.5,393.0,2.25,24.55,737.0,741.08,545.03
2018,5,19,13,0,389.0,368.0,2.3,24.6,736.0,764.94,562.46
2018,5,19,13,15,293.5,395.5,2.35,24.6,670.5,695.57,513.26
2018,5,19,13,30,198.0,423.0,2.4,24.6,605.0,621.04,460.12
2018,5,19,13,45,332.5,359.5,2.4,24.6,656.5,708.66,526.11
2018,5,19,14,0,467.0,296.0,2.4,24.6,708.0,795.47,589.09
2018,5,19,14,15,408.5,327.0,2.4,24.5,678.5,769.75,569.91
2018,5,19,14,30,350.0,358.0,2.4,24.4,649.0,728.85,541.44
2018,5,19,14,45,356.5,335.0,2.45,24.3,620.5,708.81,529.86
2018,5,19,15,0,363.0,312.0,2.5,24.2,592.0,686.65,516.56
2018,5,19,15,15,302.5,314.0,2.5,24.1,539.0,626.92,474.32
2018,5,19,15,30,242.0,316.0,2.5,24.0,486.0,568.71,432.65
2018,5,19,15,45,253.0,285.5,2.5,23.85,453.0,540.06,414.24
2018,5,19,16,0,264.0,255.0,2.5,23.7,420.0,509.4,393.91
2018,5,19,16,15,318.0,219.0,2.45,23.55,401.5,505.71,394.12
2018,5,19,16,30,372.0,183.0,2.4,23.4,383.0,511.4,400.66
2018,5,19,16,45,477.0,144.5,2.35,23.25,374.5,531.18,418.44
2018,5,19,17,0,582.0,106.0,2.3,23.1,366.0,546.8,432.24
2018,5,19,17,15,465.5,111.5,2.15,22.85,302.5,443.32,352.73
2018,5,19,17,30,349.0,117.0,2.0,22.6,239.0,356.88,284.81
2018,5,19,17,45,294.0,101.0,1.9,22.35,192.0,279.85,223.67
2018,5,19,18,0,239.0,85.0,1.8,22.1,145.0,219.69,174.29
2018,5,19,18,15,241.0,68.5,1.8,22.1,117.0,198.35,154.7
2018,5,19,18,30,243.0,52.0,1.8,22.1,89.0,166.71,125.6
2018,5,19,18,45,180.0,36.5,1.6,21.6,58.5,114.82,79.77
2018,5,19,19,0,117.0,21.0,1.4,21.1,28.0,63.1,8.76
2018,5,19,19,15,58.5,10.5,1.35,21.0,14.0,21.81,0.0
2018,5,19,19,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.65,20.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.65,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,19.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,5,15,6.0,6.5,1.5,19.55,7.0,5.91,0.0
2018,5,20,5,30,12.0,13.0,1.6,19.8,14.0,11.67,0.0
2018,5,20,5,45,38.0,30.5,1.7,20.05,36.0,25.61,15.34
2018,5,20,6,0,64.0,48.0,1.8,20.3,58.0,39.41,28.15
2018,5,20,6,15,136.5,64.0,1.85,20.65,95.5,49.85,37.63
2018,5,20,6,30,209.0,80.0,1.9,21.0,133.0,61.52,47.97
2018,5,20,6,45,298.5,94.0,1.9,21.35,188.5,67.5,53.15
2018,5,20,7,0,388.0,108.0,1.9,21.7,244.0,76.29,60.57
2018,5,20,7,15,288.5,131.0,1.95,22.15,241.0,95.63,76.81
2018,5,20,7,30,189.0,154.0,2.0,22.6,238.0,108.91,87.63
2018,5,20,7,45,120.0,183.0,2.0,23.05,238.5,138.86,105.07
2018,5,20,8,0,51.0,212.0,2.0,23.5,239.0,170.13,129.31
2018,5,20,8,15,99.5,245.5,1.9,23.9,305.0,207.73,155.62
2018,5,20,8,30,148.0,279.0,1.8,24.3,371.0,245.68,182.47
2018,5,20,8,45,229.0,290.5,1.75,24.7,445.0,290.79,214.43
2018,5,20,9,0,310.0,302.0,1.7,25.1,519.0,339.76,250.17
2018,5,20,9,15,290.5,328.0,1.65,25.35,541.0,375.09,277.79
2018,5,20,9,30,271.0,354.0,1.6,25.6,563.0,408.4,303.04
2018,5,20,9,45,276.5,371.0,1.5,25.9,593.0,445.41,329.88
2018,5,20,10,0,282.0,388.0,1.4,26.2,623.0,482.86,356.31
2018,5,20,10,15,319.5,388.5,1.4,26.4,663.5,526.84,387.67
2018,5,20,10,30,357.0,389.0,1.4,26.6,704.0,573.64,420.54
2018,5,20,10,45,507.5,319.0,1.4,26.75,779.5,644.24,471.58
2018,5,20,11,0,658.0,249.0,1.4,26.9,855.0,723.25,527.42
2018,5,20,11,15,712.0,221.5,1.4,27.05,887.0,773.04,561.09
2018,5,20,11,30,766.0,194.0,1.4,27.2,919.0,819.75,592.21
2018,5,20,11,45,755.0,199.0,1.45,27.3,918.5,844.22,607.65
2018,5,20,12,0,744.0,204.0,1.5,27.4,918.0,865.55,621.3
2018,5,20,12,15,726.0,212.0,1.5,27.45,908.5,886.95,634.59
2018,5,20,12,30,708.0,220.0,1.5,27.5,899.0,899.11,642.02
2018,5,20,12,45,566.5,303.5,1.5,27.55,844.0,861.09,614.64
2018,5,20,13,0,425.0,387.0,1.5,27.6,789.0,817.54,582.92
2018,5,20,13,15,451.5,368.5,1.5,27.55,789.5,835.82,596.53
2018,5,20,13,30,478.0,350.0,1.5,27.5,790.0,851.83,608.1
2018,5,20,13,45,527.5,314.0,1.55,27.5,789.0,870.61,622.8
2018,5,20,14,0,577.0,278.0,1.6,27.5,788.0,889.06,637.28
2018,5,20,14,15,580.0,266.0,1.6,27.4,764.0,880.33,632.82
2018,5,20,14,30,583.0,254.0,1.6,27.3,740.0,868.61,626.78
2018,5,20,14,45,477.0,286.5,1.55,27.15,673.0,789.82,573.71
2018,5,20,15,0,371.0,319.0,1.5,27.0,606.0,701.34,513.82
2018,5,20,15,15,444.5,274.5,1.5,26.8,600.5,732.25,538.89
2018,5,20,15,30,518.0,230.0,1.5,26.6,595.0,742.26,549.13
2018,5,20,15,45,481.0,223.5,1.45,26.4,545.0,689.0,513.46
2018,5,20,16,0,444.0,217.0,1.4,26.2,495.0,635.93,477.9
2018,5,20,16,15,443.5,197.0,1.4,25.9,455.5,598.78,454.3
2018,5,20,16,30,443.0,177.0,1.4,25.6,416.0,559.89,428.77
2018,5,20,16,45,298.0,159.5,1.35,25.3,313.5,400.91,312.08
2018,5,20,17,0,153.0,142.0,1.3,25.0,211.0,256.63,201.56
2018,5,20,17,15,85.0,122.5,1.25,24.6,160.0,184.99,145.25
2018,5,20,17,30,17.0,103.0,1.2,24.2,109.0,104.84,80.42
2018,5,20,17,45,49.0,95.5,1.2,23.8,109.0,121.18,94.36
2018,5,20,18,0,81.0,88.0,1.2,23.4,109.0,136.43,106.48
2018,5,20,18,15,64.5,68.5,1.2,23.4,83.0,104.15,79.3
2018,5,20,18,30,48.0,49.0,1.2,23.4,57.0,73.33,53.19
2018,5,20,18,45,32.5,33.0,1.2,22.9,37.5,48.75,31.79
2018,5,20,19,0,17.0,17.0,1.2,22.4,18.0,20.5,0.92
2018,5,20,19,15,8.5,8.5,1.2,22.3,9.0,9.52,0.0
2018,5,20,19,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,15,0.0,6.0,0.65,19.3,6.0,5.46,0.0
2018,5,21,5,30,0.0,12.0,0.8,19.7,12.0,10.55,0.0
2018,5,21,5,45,4.5,28.5,0.95,20.15,29.0,24.95,14.9
2018,5,21,6,0,9.0,45.0,1.1,20.6,46.0,38.81,27.64
2018,5,21,6,15,30.5,66.0,1.15,21.0,73.0,54.82,41.88
2018,5,21,6,30,52.0,87.0,1.2,21.4,100.0,71.0,56.05
2018,5,21,6,45,90.5,107.5,1.2,21.8,136.5,83.41,66.7
2018,5,21,7,0,129.0,128.0,1.2,22.2,173.0,97.88,78.83
2018,5,21,7,15,76.5,139.0,1.25,22.65,167.0,110.57,89.19
2018,5,21,7,30,24.0,150.0,1.3,23.1,161.0,118.72,95.56
2018,5,21,7,45,83.5,187.5,1.35,23.5,231.5,147.63,112.3
2018,5,21,8,0,143.0,225.0,1.4,23.9,302.0,180.1,133.08
2018,5,21,8,15,175.5,245.5,1.45,24.25,349.0,212.95,155.9
2018,5,21,8,30,208.0,266.0,1.5,24.6,396.0,249.99,183.01
2018,5,21,8,45,140.5,283.5,1.5,24.95,374.0,261.38,194.33
2018,5,21,9,0,73.0,301.0,1.5,25.3,352.0,269.85,202.49
2018,5,21,9,15,45.5,279.5,1.5,25.55,312.0,250.9,188.56
2018,5,21,9,30,18.0,258.0,1.5,25.8,272.0,230.78,173.41
2018,5,21,9,45,17.0,252.0,1.5,26.05,265.5,227.57,170.71
2018,5,21,10,0,16.0,246.0,1.5,26.3,259.0,223.91,167.61
2018,5,21,10,15,33.0,299.5,1.45,26.4,328.0,280.35,209.53
2018,5,21,10,30,50.0,353.0,1.4,26.5,397.0,341.12,253.61
2018,5,21,10,45,149.0,398.5,1.4,26.65,534.5,456.84,337.58
2018,5,21,11,0,248.0,444.0,1.4,26.8,672.0,583.09,425.77
2018,5,21,11,15,236.0,457.0,1.35,26.75,677.0,599.12,435.23
2018,5,21,11,30,224.0,470.0,1.3,26.7,682.0,615.39,445.57
2018,5,21,11,45,200.5,478.0,1.25,26.65,669.0,615.96,445.0
2018,5,21,12,0,177.0,486.0,1.2,26.6,656.0,614.43,443.1
2018,5,21,12,15,179.5,486.5,1.15,26.5,659.0,627.71,451.97
2018,5,21,12,30,182.0,487.0,1.1,26.4,662.0,640.2,460.16
2018,5,21,12,45,178.0,482.0,1.05,26.3,652.0,640.25,459.97
2018,5,21,13,0,174.0,477.0,1.0,26.2,642.0,639.03,459.08
2018,5,21,13,15,307.5,418.5,0.95,26.15,704.5,731.36,524.01
2018,5,21,13,30,441.0,360.0,0.9,26.1,767.0,824.26,586.43
2018,5,21,13,45,456.0,337.0,0.85,26.05,749.0,821.83,584.42
2018,5,21,14,0,471.0,314.0,0.8,26.0,731.0,816.61,581.9
2018,5,21,14,15,293.5,353.0,0.8,26.0,610.0,666.66,480.97
2018,5,21,14,30,116.0,392.0,0.8,26.0,489.0,517.77,377.31
2018,5,21,14,45,66.0,292.5,0.75,25.95,347.0,349.47,259.87
2018,5,21,15,0,16.0,193.0,0.7,25.9,205.0,190.79,142.75
2018,5,21,15,15,8.0,124.5,0.7,25.75,130.5,118.94,88.48
2018,5,21,15,30,0.0,56.0,0.7,25.6,56.0,49.61,34.09
2018,5,21,15,45,0.0,62.5,0.65,25.4,62.5,55.36,38.9
2018,5,21,16,0,0.0,69.0,0.6,25.2,69.0,61.1,43.64
2018,5,21,16,15,0.5,82.5,0.65,24.95,83.0,73.49,53.76
2018,5,21,16,30,1.0,96.0,0.7,24.7,97.0,86.14,64.14
2018,5,21,16,45,0.5,61.5,0.7,24.45,62.0,54.73,39.08
2018,5,21,17,0,0.0,27.0,0.7,24.2,27.0,23.8,13.98
2018,5,21,17,15,0.0,21.0,0.65,23.85,21.0,18.49,9.7
2018,5,21,17,30,0.0,15.0,0.6,23.5,15.0,13.19,5.35
2018,5,21,17,45,0.0,12.0,0.55,23.2,12.0,10.54,3.17
2018,5,21,18,0,0.0,9.0,0.5,22.9,9.0,7.9,0.96
2018,5,21,18,15,0.0,7.5,0.5,22.9,7.5,6.58,0.0
2018,5,21,18,30,0.0,6.0,0.5,22.9,6.0,5.26,0.0
2018,5,21,18,45,0.0,5.0,0.5,22.25,5.0,4.38,0.0
2018,5,21,19,0,0.0,4.0,0.5,21.6,4.0,3.5,0.0
2018,5,21,19,15,0.0,2.0,0.5,21.45,2.0,1.82,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,15,30.5,9.0,0.75,19.05,11.0,8.19,0.0
2018,5,22,5,30,61.0,18.0,0.9,19.4,22.0,14.82,0.0
2018,5,22,5,45,100.5,33.0,1.05,19.8,46.0,26.62,16.36
2018,5,22,6,0,140.0,48.0,1.2,20.2,70.0,38.11,27.11
2018,5,22,6,15,291.5,59.5,1.3,20.6,127.0,44.61,33.15
2018,5,22,6,30,443.0,71.0,1.4,21.0,184.0,53.72,41.24
2018,5,22,6,45,518.0,76.0,1.45,21.4,237.0,55.6,42.86
2018,5,22,7,0,593.0,81.0,1.5,21.8,290.0,57.55,44.41
2018,5,22,7,15,631.0,85.5,1.55,22.2,340.0,58.87,45.35
2018,5,22,7,30,669.0,90.0,1.6,22.6,390.0,60.13,46.19
2018,5,22,7,45,698.0,94.0,1.7,23.0,440.0,80.4,47.63
2018,5,22,8,0,727.0,98.0,1.8,23.4,490.0,137.56,77.26
2018,5,22,8,15,747.5,102.0,1.8,23.8,538.0,190.74,115.01
2018,5,22,8,30,768.0,106.0,1.8,24.2,586.0,246.14,159.82
2018,5,22,8,45,784.5,108.0,1.8,24.6,630.0,300.84,206.15
2018,5,22,9,0,801.0,110.0,1.8,25.0,674.0,356.78,253.46
2018,5,22,9,15,808.5,115.0,1.85,25.25,713.0,412.62,300.17
2018,5,22,9,30,816.0,120.0,1.9,25.5,752.0,468.23,345.36
2018,5,22,9,45,709.5,182.0,1.9,25.8,749.5,510.46,378.91
2018,5,22,10,0,603.0,244.0,1.9,26.1,747.0,543.6,403.7
2018,5,22,10,15,688.5,208.5,1.9,26.25,802.0,601.53,446.82
2018,5,22,10,30,774.0,173.0,1.9,26.4,857.0,665.07,493.02
2018,5,22,10,45,669.5,227.0,1.9,26.6,829.5,677.87,500.47
2018,5,22,11,0,565.0,281.0,1.9,26.8,802.0,679.88,500.15
2018,5,22,11,15,713.5,208.0,1.95,26.9,877.0,760.75,558.66
2018,5,22,11,30,862.0,135.0,2.0,27.0,952.0,838.16,610.64
2018,5,22,11,45,865.5,134.5,2.0,27.15,960.5,871.5,631.11
2018,5,22,12,0,869.0,134.0,2.0,27.3,969.0,902.22,650.16
2018,5,22,12,15,846.5,146.0,2.0,27.35,959.5,917.66,659.6
2018,5,22,12,30,824.0,158.0,2.0,27.4,950.0,940.17,673.77
2018,5,22,12,45,798.5,169.0,2.0,27.45,931.5,945.6,677.02
2018,5,22,13,0,773.0,180.0,2.0,27.5,913.0,947.13,678.06
2018,5,22,13,15,721.5,204.5,2.0,27.55,880.5,940.35,673.96
2018,5,22,13,30,670.0,229.0,2.0,27.6,848.0,923.25,663.43
2018,5,22,13,45,722.5,197.0,2.0,27.6,849.5,948.13,680.1
2018,5,22,14,0,775.0,165.0,2.0,27.6,851.0,962.54,689.74
2018,5,22,14,15,668.5,199.0,1.95,27.55,777.0,898.49,648.95
2018,5,22,14,30,562.0,233.0,1.9,27.5,703.0,825.69,601.36
2018,5,22,14,45,366.0,284.5,1.9,27.45,585.5,678.89,499.93
2018,5,22,15,0,170.0,336.0,1.9,27.4,468.0,510.89,379.92
2018,5,22,15,15,158.0,321.5,1.85,27.3,439.0,482.84,361.53
2018,5,22,15,30,146.0,307.0,1.8,27.2,410.0,454.56,341.92
2018,5,22,15,45,156.5,293.5,1.8,27.05,397.5,447.21,338.16
2018,5,22,16,0,167.0,280.0,1.8,26.9,385.0,438.64,333.36
2018,5,22,16,15,276.0,230.0,1.7,26.7,387.0,482.61,369.3
2018,5,22,16,30,385.0,180.0,1.6,26.5,389.0,517.3,397.53
2018,5,22,16,45,290.5,173.5,1.5,26.3,322.5,410.73,318.41
2018,5,22,17,0,196.0,167.0,1.4,26.1,256.0,314.31,245.38
2018,5,22,17,15,277.0,136.0,1.3,25.7,244.5,335.49,263.82
2018,5,22,17,30,358.0,105.0,1.2,25.3,233.0,348.1,274.16
2018,5,22,17,45,400.0,87.5,1.05,24.9,208.5,332.8,261.52
2018,5,22,18,0,442.0,70.0,0.9,24.5,184.0,316.67,246.82
2018,5,22,18,15,358.0,61.0,0.9,24.5,140.0,240.61,184.77
2018,5,22,18,30,274.0,52.0,0.9,24.5,96.0,178.15,132.72
2018,5,22,18,45,164.5,37.0,0.8,23.35,61.0,109.67,76.41
2018,5,22,19,0,55.0,22.0,0.7,22.2,26.0,43.65,13.53
2018,5,22,19,15,31.5,11.5,0.7,22.05,13.5,17.1,0.0
2018,5,22,19,30,8.0,1.0,0.7,21.9,1.0,0.0,0.0
2018,5,22,19,45,4.0,0.5,0.75,21.7,0.5,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,15,5.0,9.0,1.35,19.65,9.5,8.19,0.0
2018,5,23,5,30,10.0,18.0,1.5,19.9,19.0,15.8,0.75
2018,5,23,5,45,56.0,36.5,1.65,20.15,45.0,30.13,19.29
2018,5,23,6,0,102.0,55.0,1.8,20.4,71.0,44.55,32.6
2018,5,23,6,15,185.5,70.0,1.8,20.85,112.5,54.29,41.47
2018,5,23,6,30,269.0,85.0,1.8,21.3,154.0,65.27,51.16
2018,5,23,6,45,323.0,100.0,1.85,21.75,201.0,71.81,56.77
2018,5,23,7,0,377.0,115.0,1.9,22.2,248.0,80.97,64.45
2018,5,23,7,15,401.5,131.5,1.85,22.75,293.5,90.52,72.25
2018,5,23,7,30,426.0,148.0,1.8,23.3,339.0,99.53,79.44
2018,5,23,7,45,467.5,156.5,1.75,23.85,389.5,117.57,81.38
2018,5,23,8,0,509.0,165.0,1.7,24.4,440.0,160.42,103.37
2018,5,23,8,15,481.0,193.0,1.6,24.8,472.5,211.21,141.49
2018,5,23,8,30,453.0,221.0,1.5,25.2,505.0,259.12,180.38
2018,5,23,8,45,439.0,244.5,1.45,25.65,536.5,304.58,217.39
2018,5,23,9,0,425.0,268.0,1.4,26.1,568.0,348.5,252.66
2018,5,23,9,15,439.0,280.0,1.3,26.4,605.5,393.14,287.12
2018,5,23,9,30,453.0,292.0,1.2,26.7,643.0,439.02,321.57
2018,5,23,9,45,411.5,325.0,1.15,27.05,655.0,474.33,347.56
2018,5,23,10,0,370.0,358.0,1.1,27.4,667.0,507.11,370.53
2018,5,23,10,15,517.5,292.5,1.05,27.6,741.0,567.31,414.06
2018,5,23,10,30,665.0,227.0,1.0,27.8,815.0,638.95,464.75
2018,5,23,10,45,754.0,183.5,0.95,28.05,866.5,697.99,505.16
2018,5,23,11,0,843.0,140.0,0.9,28.3,918.0,757.89,545.16
2018,5,23,11,15,739.5,209.0,0.9,28.45,899.5,781.4,557.71
2018,5,23,11,30,636.0,278.0,0.9,28.6,881.0,789.76,560.34
2018,5,23,11,45,466.0,370.0,0.9,28.75,814.0,754.96,533.78
2018,5,23,12,0,296.0,462.0,0.9,28.9,747.0,703.52,496.34
2018,5,23,12,15,255.0,472.0,0.85,28.95,717.5,690.1,486.66
2018,5,23,12,30,214.0,482.0,0.8,29.0,688.0,664.51,468.74
2018,5,23,12,45,281.0,458.0,0.8,29.05,726.0,725.09,510.01
2018,5,23,13,0,348.0,434.0,0.8,29.1,764.0,776.59,544.14
2018,5,23,13,15,402.5,403.5,0.75,29.1,779.5,819.18,571.42
2018,5,23,13,30,457.0,373.0,0.7,29.1,795.0,851.52,592.27
2018,5,23,13,45,513.0,329.5,0.7,29.1,793.0,869.77,605.61
2018,5,23,14,0,569.0,286.0,0.7,29.1,791.0,884.17,616.84
2018,5,23,14,15,407.0,281.0,0.65,29.05,636.0,718.71,509.95
2018,5,23,14,30,245.0,276.0,0.6,29.0,481.0,536.67,388.76
2018,5,23,14,45,218.5,265.5,0.55,28.95,442.5,498.63,364.33
2018,5,23,15,0,192.0,255.0,0.5,28.9,404.0,460.21,337.93
2018,5,23,15,15,418.0,214.5,0.45,28.85,517.0,641.95,467.38
2018,5,23,15,30,644.0,174.0,0.4,28.8,630.0,802.16,572.74
2018,5,23,15,45,667.0,156.5,0.35,28.75,602.0,786.3,561.1
2018,5,23,16,0,690.0,139.0,0.3,28.7,574.0,766.2,549.3
2018,5,23,16,15,672.0,133.0,0.25,28.65,528.5,721.31,521.49
2018,5,23,16,30,654.0,127.0,0.2,28.6,483.0,675.29,492.89
2018,5,23,16,45,623.5,121.0,0.2,28.6,433.5,619.17,456.47
2018,5,23,17,0,593.0,115.0,0.2,28.6,384.0,563.54,419.4
2018,5,23,17,15,458.5,118.5,0.2,28.15,311.0,445.99,337.05
2018,5,23,17,30,324.0,122.0,0.2,27.7,238.0,335.18,256.55
2018,5,23,17,45,244.5,107.0,0.25,27.25,186.5,258.99,199.6
2018,5,23,18,0,165.0,92.0,0.3,26.8,135.0,190.63,146.5
2018,5,23,18,15,129.5,73.5,0.3,26.8,102.5,138.33,104.49
2018,5,23,18,30,94.0,55.0,0.3,26.8,70.0,97.97,71.27
2018,5,23,18,45,64.5,38.5,0.3,25.9,47.0,65.85,44.3
2018,5,23,19,0,35.0,22.0,0.3,25.0,24.0,34.5,11.12
2018,5,23,19,15,19.0,11.5,0.3,24.8,12.5,14.47,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.6,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.35,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.7,19.7,0.0,0.0,0.0
