Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,2,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.75,19.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.65,18.55,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.6,18.5,1.0,0.0,0.0
2018,5,24,5,15,48.5,13.0,1.65,18.65,16.0,11.82,0.0
2018,5,24,5,30,94.0,25.0,1.7,18.8,31.0,20.19,3.56
2018,5,24,5,45,178.5,40.5,1.75,19.0,64.5,31.42,20.53
2018,5,24,6,0,263.0,56.0,1.8,19.2,98.0,42.8,31.29
2018,5,24,6,15,325.0,68.5,1.8,19.55,139.5,51.44,39.25
2018,5,24,6,30,387.0,81.0,1.8,19.9,181.0,59.77,46.69
2018,5,24,6,45,443.0,90.5,1.85,20.25,229.0,65.59,51.74
2018,5,24,7,0,499.0,100.0,1.9,20.6,277.0,71.18,56.43
2018,5,24,7,15,474.0,122.0,1.95,20.9,311.5,84.48,67.62
2018,5,24,7,30,449.0,144.0,2.0,21.2,346.0,96.97,77.96
2018,5,24,7,45,467.5,159.0,2.05,21.55,391.5,119.26,83.5
2018,5,24,8,0,486.0,174.0,2.1,21.9,437.0,164.38,108.54
2018,5,24,8,15,502.5,186.5,2.1,22.2,481.0,209.91,141.25
2018,5,24,8,30,519.0,199.0,2.1,22.5,525.0,257.45,179.04
2018,5,24,8,45,593.0,185.0,2.1,22.75,583.5,302.53,214.67
2018,5,24,9,0,667.0,171.0,2.1,23.0,642.0,355.15,257.21
2018,5,24,9,15,592.5,213.0,2.1,23.25,649.5,401.51,297.04
2018,5,24,9,30,518.0,255.0,2.1,23.5,657.0,439.3,328.35
2018,5,24,9,45,400.0,321.5,2.05,23.75,640.5,465.43,348.94
2018,5,24,10,0,282.0,388.0,2.0,24.0,624.0,481.48,360.29
2018,5,24,10,15,290.5,402.0,2.0,24.25,652.5,518.55,387.05
2018,5,24,10,30,299.0,416.0,2.0,24.5,681.0,556.13,413.56
2018,5,24,10,45,322.5,418.0,1.95,24.75,710.5,594.55,440.36
2018,5,24,11,0,346.0,420.0,1.9,25.0,740.0,634.16,467.53
2018,5,24,11,15,482.0,357.0,1.85,25.25,810.5,709.2,521.11
2018,5,24,11,30,618.0,294.0,1.8,25.5,881.0,788.11,576.0
2018,5,24,11,45,570.0,324.5,1.8,25.75,869.5,802.49,583.23
2018,5,24,12,0,522.0,355.0,1.8,26.0,858.0,811.11,587.09
2018,5,24,12,15,391.0,405.5,1.75,26.15,782.0,751.13,543.77
2018,5,24,12,30,260.0,456.0,1.7,26.3,706.0,691.47,500.34
2018,5,24,12,45,192.5,451.5,1.65,26.4,636.0,623.15,452.98
2018,5,24,13,0,125.0,447.0,1.6,26.5,566.0,560.53,408.59
2018,5,24,13,15,118.0,433.0,1.55,26.55,544.0,545.2,398.35
2018,5,24,13,30,111.0,419.0,1.5,26.6,522.0,528.69,386.95
2018,5,24,13,45,379.5,325.0,1.5,26.65,664.0,731.85,533.8
2018,5,24,14,0,648.0,231.0,1.5,26.7,806.0,910.4,655.35
2018,5,24,14,15,644.5,221.5,1.45,26.65,778.0,896.94,644.99
2018,5,24,14,30,641.0,212.0,1.4,26.6,750.0,880.44,634.96
2018,5,24,14,45,594.5,220.5,1.35,26.55,703.0,838.07,607.69
2018,5,24,15,0,548.0,229.0,1.3,26.5,656.0,794.05,578.92
2018,5,24,15,15,542.5,220.0,1.25,26.4,624.0,763.68,560.26
2018,5,24,15,30,537.0,211.0,1.2,26.3,592.0,737.06,543.65
2018,5,24,15,45,617.5,173.0,1.2,26.2,584.0,760.09,562.51
2018,5,24,16,0,698.0,135.0,1.2,26.1,576.0,768.11,569.42
2018,5,24,16,15,678.0,129.0,1.15,25.95,529.5,721.37,539.19
2018,5,24,16,30,658.0,123.0,1.1,25.8,483.0,673.64,508.41
2018,5,24,16,45,646.5,113.5,1.0,25.65,438.0,627.56,477.13
2018,5,24,17,0,635.0,104.0,0.9,25.5,393.0,580.37,444.1
2018,5,24,17,15,600.5,97.0,0.85,25.15,343.5,520.19,401.27
2018,5,24,17,30,566.0,90.0,0.8,24.8,294.0,461.57,358.21
2018,5,24,17,45,499.5,83.0,0.75,24.4,242.0,387.25,301.74
2018,5,24,18,0,433.0,76.0,0.7,24.0,190.0,314.62,244.78
2018,5,24,18,15,389.5,64.5,0.7,24.0,150.0,258.56,198.56
2018,5,24,18,30,346.0,53.0,0.7,24.0,110.0,206.89,154.35
2018,5,24,18,45,253.0,40.0,0.65,22.7,74.0,142.07,100.15
2018,5,24,19,0,160.0,27.0,0.6,21.4,38.0,83.66,37.09
2018,5,24,19,15,84.0,14.5,0.65,21.1,20.0,30.97,0.0
2018,5,24,19,30,8.0,2.0,0.7,20.8,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.7,20.55,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.6,17.9,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.6,18.0,1.0,0.0,0.0
2018,5,25,5,15,33.0,8.5,0.8,18.5,10.5,7.73,0.0
2018,5,25,5,30,61.0,16.0,1.0,19.0,20.0,13.29,0.96
2018,5,25,5,45,159.5,30.0,1.15,19.5,53.0,23.13,13.67
2018,5,25,6,0,258.0,44.0,1.3,20.0,86.0,33.54,23.28
2018,5,25,6,15,213.0,41.0,1.35,20.45,84.0,30.49,20.96
2018,5,25,6,30,168.0,38.0,1.4,20.9,82.0,27.54,18.49
2018,5,25,6,45,84.0,47.5,1.45,21.3,69.5,37.14,26.86
2018,5,25,7,0,0.0,57.0,1.5,21.7,57.0,50.33,38.2
2018,5,25,7,15,11.0,104.5,1.55,22.1,109.5,89.84,71.88
2018,5,25,7,30,22.0,152.0,1.6,22.5,162.0,126.1,102.05
2018,5,25,7,45,55.5,183.0,1.6,22.95,212.0,144.11,110.24
2018,5,25,8,0,89.0,214.0,1.6,23.4,262.0,175.21,131.66
2018,5,25,8,15,76.5,232.5,1.55,23.75,276.5,195.61,147.01
2018,5,25,8,30,64.0,251.0,1.5,24.1,291.0,214.64,161.73
2018,5,25,8,45,35.5,217.5,1.5,24.45,240.0,189.68,143.2
2018,5,25,9,0,7.0,184.0,1.5,24.8,189.0,161.81,122.15
2018,5,25,9,15,16.5,226.0,1.5,25.05,238.5,201.48,152.19
2018,5,25,9,30,26.0,268.0,1.5,25.3,288.0,238.33,179.55
2018,5,25,9,45,183.0,284.5,1.5,25.6,437.0,328.95,246.96
2018,5,25,10,0,340.0,301.0,1.5,25.9,586.0,443.89,331.14
2018,5,25,10,15,446.0,277.0,1.5,26.15,664.0,510.19,379.36
2018,5,25,10,30,552.0,253.0,1.5,26.4,742.0,585.43,433.48
2018,5,25,10,45,584.5,249.0,1.5,26.6,778.5,635.11,468.12
2018,5,25,11,0,617.0,245.0,1.5,26.8,815.0,686.01,503.1
2018,5,25,11,15,683.5,217.5,1.5,26.9,859.0,743.63,542.95
2018,5,25,11,30,750.0,190.0,1.5,27.0,903.0,799.47,580.67
2018,5,25,11,45,800.0,166.5,1.55,27.15,932.5,849.66,612.73
2018,5,25,12,0,850.0,143.0,1.6,27.3,962.0,891.07,638.88
2018,5,25,12,15,851.5,142.0,1.6,27.25,962.5,916.33,654.59
2018,5,25,12,30,853.0,141.0,1.6,27.2,963.0,938.67,668.64
2018,5,25,12,45,818.0,156.5,1.65,27.2,940.0,949.64,676.09
2018,5,25,13,0,783.0,172.0,1.7,27.2,917.0,946.72,675.0
2018,5,25,13,15,572.5,259.5,1.7,27.15,799.5,846.55,609.74
2018,5,25,13,30,362.0,347.0,1.7,27.1,682.0,730.73,529.43
2018,5,25,13,45,384.0,334.0,1.7,27.05,682.0,744.79,541.12
2018,5,25,14,0,406.0,321.0,1.7,27.0,682.0,756.7,550.28
2018,5,25,14,15,419.5,288.0,1.7,26.95,650.5,737.29,539.01
2018,5,25,14,30,433.0,255.0,1.7,26.9,619.0,714.79,525.94
2018,5,25,14,45,515.5,230.5,1.7,26.8,646.0,765.12,562.98
2018,5,25,15,0,598.0,206.0,1.7,26.7,673.0,817.62,600.26
2018,5,25,15,15,686.5,162.0,1.7,26.6,671.0,842.1,617.67
2018,5,25,15,30,775.0,118.0,1.7,26.5,669.0,853.78,626.79
2018,5,25,15,45,738.5,119.5,1.7,26.45,617.0,802.91,594.51
2018,5,25,16,0,702.0,121.0,1.7,26.4,565.0,755.06,564.38
2018,5,25,16,15,705.5,110.0,1.65,26.25,526.5,721.55,543.43
2018,5,25,16,30,709.0,99.0,1.6,26.1,488.0,682.53,518.26
2018,5,25,16,45,697.0,92.0,1.55,25.95,443.0,639.59,489.99
2018,5,25,17,0,685.0,85.0,1.5,25.8,398.0,592.78,457.7
2018,5,25,17,15,652.0,80.0,1.35,25.5,348.5,533.84,414.57
2018,5,25,17,30,619.0,75.0,1.2,25.2,299.0,476.24,371.23
2018,5,25,17,45,573.5,68.5,1.1,24.9,250.5,411.71,321.46
2018,5,25,18,0,528.0,62.0,1.0,24.6,202.0,350.6,272.57
2018,5,25,18,15,459.5,54.5,1.0,24.6,157.0,281.97,216.35
2018,5,25,18,30,391.0,47.0,1.0,24.6,112.0,220.05,164.06
2018,5,25,18,45,290.0,36.5,0.85,23.45,75.5,151.58,106.79
2018,5,25,19,0,189.0,26.0,0.7,22.3,39.0,90.59,42.98
2018,5,25,19,15,99.5,14.0,0.75,22.1,20.5,33.84,0.0
2018,5,25,19,30,10.0,2.0,0.8,21.9,2.0,0.0,0.0
2018,5,25,19,45,5.0,1.0,0.8,21.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,26,4,45,3.5,1.0,1.15,20.05,1.0,0.0,0.0
2018,5,26,5,0,7.0,2.0,1.1,20.0,2.0,0.0,0.0
2018,5,26,5,15,7.0,10.0,1.2,20.15,10.0,9.1,0.0
2018,5,26,5,30,7.0,18.0,1.3,20.3,18.0,15.89,2.75
2018,5,26,5,45,6.0,35.0,1.4,20.5,35.5,30.15,19.46
2018,5,26,6,0,5.0,52.0,1.5,20.7,53.0,44.27,32.39
2018,5,26,6,15,17.5,72.5,1.6,20.95,77.0,59.5,45.98
2018,5,26,6,30,30.0,93.0,1.7,21.2,101.0,75.16,59.72
2018,5,26,6,45,100.5,108.0,1.75,21.45,142.5,83.95,67.28
2018,5,26,7,0,171.0,123.0,1.8,21.7,184.0,95.09,76.64
2018,5,26,7,15,189.0,133.5,1.85,22.0,211.0,96.43,77.46
2018,5,26,7,30,207.0,144.0,1.9,22.3,238.0,102.54,82.29
2018,5,26,7,45,398.5,137.0,2.0,22.6,344.5,102.27,70.63
2018,5,26,8,0,590.0,130.0,2.1,22.9,451.0,141.95,86.2
2018,5,26,8,15,374.0,188.5,2.1,23.15,398.5,191.04,131.44
2018,5,26,8,30,158.0,247.0,2.1,23.4,346.0,226.02,167.79
2018,5,26,8,45,150.5,281.0,2.15,23.7,381.0,261.98,196.07
2018,5,26,9,0,143.0,315.0,2.2,24.0,416.0,297.72,223.78
2018,5,26,9,15,82.0,285.5,2.2,24.15,344.0,269.52,203.77
2018,5,26,9,30,21.0,256.0,2.2,24.3,272.0,230.37,174.55
2018,5,26,9,45,16.0,240.0,2.25,24.5,252.5,216.88,164.1
2018,5,26,10,0,11.0,224.0,2.3,24.7,233.0,202.27,152.68
2018,5,26,10,15,14.5,251.5,2.35,24.85,264.0,229.3,173.06
2018,5,26,10,30,18.0,279.0,2.4,25.0,295.0,256.93,193.62
2018,5,26,10,45,17.0,269.0,2.45,25.1,284.5,249.36,187.67
2018,5,26,11,0,16.0,259.0,2.5,25.2,274.0,241.43,181.56
2018,5,26,11,15,10.5,208.0,2.55,25.25,218.0,193.29,144.97
2018,5,26,11,30,5.0,157.0,2.6,25.3,162.0,144.11,107.23
2018,5,26,11,45,5.0,154.0,2.6,25.35,159.0,141.82,105.5
2018,5,26,12,0,5.0,151.0,2.6,25.4,156.0,139.48,103.67
2018,5,26,12,15,26.0,282.5,2.65,25.35,307.5,284.85,214.52
2018,5,26,12,30,47.0,414.0,2.7,25.3,459.0,431.81,322.22
2018,5,26,12,45,93.5,434.5,2.7,25.3,523.5,500.01,372.05
2018,5,26,13,0,140.0,455.0,2.7,25.3,588.0,582.23,431.17
2018,5,26,13,15,221.5,438.5,2.65,25.25,645.5,651.58,481.79
2018,5,26,13,30,303.0,422.0,2.6,25.2,703.0,734.46,540.65
2018,5,26,13,45,262.0,425.5,2.6,25.15,664.5,702.55,517.7
2018,5,26,14,0,221.0,429.0,2.6,25.1,626.0,654.39,484.39
2018,5,26,14,15,205.5,399.0,2.55,25.05,577.5,610.0,454.27
2018,5,26,14,30,190.0,369.0,2.5,25.0,529.0,564.35,422.88
2018,5,26,14,45,185.0,364.5,2.45,25.0,515.0,554.86,416.76
2018,5,26,15,0,180.0,360.0,2.4,25.0,501.0,544.75,410.01
2018,5,26,15,15,111.0,299.5,2.3,24.95,385.0,414.1,314.65
2018,5,26,15,30,42.0,239.0,2.2,24.9,269.0,271.34,207.35
2018,5,26,15,45,62.5,216.0,2.1,24.8,257.5,265.48,204.72
2018,5,26,16,0,83.0,193.0,2.0,24.7,246.0,270.99,210.21
2018,5,26,16,15,185.5,207.0,1.9,24.6,312.5,368.23,287.28
2018,5,26,16,30,288.0,221.0,1.8,24.5,379.0,471.74,366.2
2018,5,26,16,45,212.5,178.5,1.65,24.35,289.0,357.81,280.0
2018,5,26,17,0,137.0,136.0,1.5,24.2,199.0,237.9,187.66
2018,5,26,17,15,68.5,79.0,1.4,24.0,110.5,125.93,98.46
2018,5,26,17,30,0.0,22.0,1.3,23.8,22.0,19.36,10.4
2018,5,26,17,45,0.0,17.5,1.2,23.6,17.5,15.39,7.17
2018,5,26,18,0,0.0,13.0,1.1,23.4,13.0,11.42,3.87
2018,5,26,18,15,0.0,12.5,1.1,23.4,12.5,10.98,3.46
2018,5,26,18,30,0.0,12.0,1.1,23.4,12.0,10.53,2.99
2018,5,26,18,45,0.0,10.0,1.05,22.95,10.0,8.78,1.36
2018,5,26,19,0,0.0,8.0,1.0,22.5,8.0,7.02,0.0
2018,5,26,19,15,0.0,4.0,1.0,22.4,4.0,3.64,0.0
2018,5,26,19,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.05,21.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.1,20.35,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.1,20.3,1.0,0.0,0.0
2018,5,27,5,15,58.5,13.5,1.2,20.45,17.5,12.28,0.0
2018,5,27,5,30,113.0,26.0,1.3,20.6,34.0,20.43,5.73
2018,5,27,5,45,199.5,41.0,1.4,20.75,68.5,31.78,20.83
2018,5,27,6,0,286.0,56.0,1.5,20.9,103.0,42.78,31.1
2018,5,27,6,15,331.5,68.5,1.55,21.15,141.5,51.37,38.95
2018,5,27,6,30,377.0,81.0,1.6,21.4,180.0,59.62,46.28
2018,5,27,6,45,340.5,87.5,1.65,21.65,191.5,62.77,49.0
2018,5,27,7,0,304.0,94.0,1.7,21.9,203.0,65.63,51.34
2018,5,27,7,15,215.0,98.5,1.75,22.25,181.5,73.28,57.67
2018,5,27,7,30,126.0,103.0,1.8,22.6,160.0,74.9,58.76
2018,5,27,7,45,90.0,147.0,1.8,22.95,190.0,115.05,86.5
2018,5,27,8,0,54.0,191.0,1.8,23.3,220.0,156.79,118.69
2018,5,27,8,15,269.0,185.5,1.75,23.75,352.5,179.47,126.38
2018,5,27,8,30,484.0,180.0,1.7,24.2,485.0,235.66,162.23
2018,5,27,8,45,495.0,189.5,1.65,24.6,521.0,278.8,197.6
2018,5,27,9,0,506.0,199.0,1.6,25.0,557.0,322.96,233.76
2018,5,27,9,15,289.0,262.0,1.5,25.25,469.0,323.41,239.75
2018,5,27,9,30,72.0,325.0,1.4,25.5,381.0,303.51,227.1
2018,5,27,9,45,124.0,360.5,1.3,25.8,462.5,362.08,269.68
2018,5,27,10,0,176.0,396.0,1.2,26.1,544.0,430.61,318.32
2018,5,27,10,15,209.5,406.0,1.2,26.25,588.0,473.42,348.54
2018,5,27,10,30,243.0,416.0,1.2,26.4,632.0,518.15,379.94
2018,5,27,10,45,286.0,417.5,1.2,26.55,678.0,567.14,414.08
2018,5,27,11,0,329.0,419.0,1.2,26.7,724.0,619.14,449.73
2018,5,27,11,15,326.0,426.5,1.2,26.8,732.5,642.93,465.21
2018,5,27,11,30,323.0,434.0,1.2,26.9,741.0,665.68,480.05
2018,5,27,11,45,322.0,445.5,1.25,27.0,754.0,692.68,497.95
2018,5,27,12,0,321.0,457.0,1.3,27.1,767.0,718.78,515.08
2018,5,27,12,15,307.5,459.5,1.3,27.15,756.5,724.06,518.03
2018,5,27,12,30,294.0,462.0,1.3,27.2,746.0,727.34,519.87
2018,5,27,12,45,327.5,447.5,1.35,27.25,761.5,757.06,540.84
2018,5,27,13,0,361.0,433.0,1.4,27.3,777.0,785.88,560.93
2018,5,27,13,15,354.5,428.0,1.4,27.25,761.5,783.67,559.62
2018,5,27,13,30,348.0,423.0,1.4,27.2,746.0,779.44,557.37
2018,5,27,13,45,342.0,414.0,1.45,27.15,725.0,769.72,552.2
2018,5,27,14,0,336.0,405.0,1.5,27.1,704.0,758.13,545.86
2018,5,27,14,15,285.0,399.5,1.5,27.0,647.5,703.95,509.84
2018,5,27,14,30,234.0,394.0,1.5,26.9,591.0,633.38,462.72
2018,5,27,14,45,261.5,370.0,1.5,26.8,581.5,650.12,476.42
2018,5,27,15,0,289.0,346.0,1.5,26.7,572.0,648.93,477.51
2018,5,27,15,15,287.5,326.5,1.5,26.55,541.5,622.97,461.14
2018,5,27,15,30,286.0,307.0,1.5,26.4,511.0,595.62,443.87
2018,5,27,15,45,257.0,292.5,1.5,26.25,467.0,548.21,411.55
2018,5,27,16,0,228.0,278.0,1.5,26.1,423.0,486.77,368.96
2018,5,27,16,15,241.0,252.0,1.45,25.9,394.5,476.99,363.68
2018,5,27,16,30,254.0,226.0,1.4,25.7,366.0,450.58,346.04
2018,5,27,16,45,335.5,190.0,1.4,25.5,356.0,461.45,357.18
2018,5,27,17,0,417.0,154.0,1.4,25.3,346.0,477.38,371.08
2018,5,27,17,15,430.0,131.5,1.3,24.95,308.5,441.58,345.06
2018,5,27,17,30,443.0,109.0,1.2,24.6,271.0,403.15,316.47
2018,5,27,17,45,285.5,105.5,1.15,24.3,203.5,279.2,220.0
2018,5,27,18,0,128.0,102.0,1.1,24.0,136.0,175.14,136.88
2018,5,27,18,15,139.0,79.5,1.1,24.0,109.5,149.14,115.07
2018,5,27,18,30,150.0,57.0,1.1,24.0,83.0,127.85,95.77
2018,5,27,18,45,149.0,43.0,1.1,23.25,61.5,104.37,73.93
2018,5,27,19,0,148.0,29.0,1.1,22.5,40.0,83.93,44.23
2018,5,27,19,15,78.0,15.5,1.1,22.35,21.0,30.73,0.0
2018,5,27,19,30,8.0,2.0,1.1,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.0,1.0,1.15,22.0,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,4,45,4.5,1.0,0.4,19.35,1.0,0.0,0.0
2018,5,28,5,0,9.0,2.0,0.4,19.4,2.0,0.0,0.0
2018,5,28,5,15,18.0,12.5,0.45,19.75,13.5,11.37,0.0
2018,5,28,5,30,27.0,23.0,0.5,20.1,25.0,19.32,5.64
2018,5,28,5,45,73.5,40.0,0.6,20.4,51.0,32.85,21.83
2018,5,28,6,0,120.0,57.0,0.7,20.7,77.0,44.6,32.73
2018,5,28,6,15,173.0,74.5,0.75,21.0,114.0,57.43,44.22
2018,5,28,6,30,226.0,92.0,0.8,21.3,151.0,69.89,55.15
2018,5,28,6,45,262.0,107.5,0.9,21.55,190.5,80.54,64.28
2018,5,28,7,0,298.0,123.0,1.0,21.8,230.0,90.81,72.89
2018,5,28,7,15,183.0,149.5,1.1,22.0,218.5,112.86,91.3
2018,5,28,7,30,68.0,176.0,1.2,22.2,207.0,135.61,109.97
2018,5,28,7,45,51.0,191.0,1.25,22.4,216.0,149.04,114.32
2018,5,28,8,0,34.0,206.0,1.3,22.6,225.0,164.83,125.88
2018,5,28,8,15,35.0,226.5,1.4,22.75,247.5,185.07,141.05
2018,5,28,8,30,36.0,247.0,1.5,22.9,270.0,205.71,156.66
2018,5,28,8,45,51.5,277.5,1.55,23.0,313.0,237.88,180.66
2018,5,28,9,0,67.0,308.0,1.6,23.1,356.0,272.47,206.45
2018,5,28,9,15,60.0,317.5,1.7,23.15,362.0,284.96,215.99
2018,5,28,9,30,53.0,327.0,1.8,23.2,368.0,296.43,224.68
2018,5,28,9,45,33.5,285.5,1.9,23.3,312.0,259.93,197.17
2018,5,28,10,0,14.0,244.0,2.0,23.4,256.0,220.92,167.46
2018,5,28,10,15,12.0,230.5,2.05,23.4,241.0,209.7,158.86
2018,5,28,10,30,10.0,217.0,2.1,23.4,226.0,197.94,149.75
2018,5,28,10,45,12.0,240.0,2.2,23.45,251.0,220.48,166.9
2018,5,28,11,0,14.0,263.0,2.3,23.5,276.0,243.39,184.15
2018,5,28,11,15,15.0,278.5,2.3,23.55,292.5,259.26,195.93
2018,5,28,11,30,16.0,294.0,2.3,23.6,309.0,275.32,207.84
2018,5,28,11,45,19.5,320.5,2.35,23.6,339.0,303.62,228.97
2018,5,28,12,0,23.0,347.0,2.4,23.6,369.0,339.22,255.34
2018,5,28,12,15,21.5,341.5,2.35,23.55,362.0,327.82,246.75
2018,5,28,12,30,20.0,336.0,2.3,23.5,355.0,322.93,243.16
2018,5,28,12,45,19.5,326.0,2.3,23.5,344.5,314.53,237.04
2018,5,28,13,0,19.0,316.0,2.3,23.5,334.0,305.88,230.75
2018,5,28,13,15,21.5,323.0,2.3,23.45,343.0,315.88,238.49
2018,5,28,13,30,24.0,330.0,2.3,23.4,352.0,338.62,255.62
2018,5,28,13,45,18.5,291.5,2.3,23.35,308.5,284.85,215.63
2018,5,28,14,0,13.0,253.0,2.3,23.3,265.0,243.54,184.76
2018,5,28,14,15,11.0,227.5,2.3,23.25,237.5,217.86,165.54
2018,5,28,14,30,9.0,202.0,2.3,23.2,210.0,192.11,146.05
2018,5,28,14,45,8.5,202.0,2.3,23.15,209.0,191.77,146.09
2018,5,28,15,0,8.0,202.0,2.3,23.1,208.0,191.46,146.13
2018,5,28,15,15,4.0,153.5,2.3,23.0,156.5,142.09,107.86
2018,5,28,15,30,0.0,105.0,2.3,22.9,105.0,93.49,69.61
2018,5,28,15,45,0.0,104.5,2.3,22.85,104.5,93.02,69.5
2018,5,28,16,0,0.0,104.0,2.3,22.8,104.0,92.58,69.36
2018,5,28,16,15,0.0,85.0,2.2,22.7,85.0,75.31,55.7
2018,5,28,16,30,0.0,66.0,2.1,22.6,66.0,58.39,42.19
2018,5,28,16,45,0.0,61.0,2.05,22.5,61.0,53.92,38.74
2018,5,28,17,0,0.0,56.0,2.0,22.4,56.0,49.47,35.25
2018,5,28,17,15,0.5,53.5,1.95,22.25,53.5,47.56,33.85
2018,5,28,17,30,1.0,51.0,1.9,22.1,51.0,45.61,32.37
2018,5,28,17,45,4.0,65.0,1.85,22.0,66.0,59.71,44.16
2018,5,28,18,0,7.0,79.0,1.8,21.9,81.0,75.99,57.58
2018,5,28,18,15,4.0,63.5,1.8,21.9,64.5,59.93,44.04
2018,5,28,18,30,1.0,48.0,1.8,21.9,48.0,44.11,30.6
2018,5,28,18,45,0.5,33.5,1.7,21.65,33.5,30.38,18.75
2018,5,28,19,0,0.0,19.0,1.6,21.4,19.0,16.74,5.43
2018,5,28,19,15,0.0,10.0,1.55,21.35,10.0,9.1,0.0
2018,5,28,19,30,0.0,1.0,1.5,21.3,1.0,0.0,0.0
2018,5,28,19,45,0.0,0.5,1.5,21.25,0.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,4,45,3.0,0.5,0.6,20.0,0.5,0.0,0.0
2018,5,29,5,0,6.0,1.0,0.6,20.1,1.0,0.0,0.0
2018,5,29,5,15,6.0,5.0,0.7,20.4,5.0,4.55,0.0
2018,5,29,5,30,6.0,9.0,0.8,20.7,9.0,8.06,0.0
2018,5,29,5,45,3.0,9.0,0.9,21.05,9.0,8.06,1.1
2018,5,29,6,0,0.0,9.0,1.0,21.4,9.0,7.9,1.15
2018,5,29,6,15,0.0,12.0,1.0,21.7,12.0,10.54,3.53
2018,5,29,6,30,0.0,15.0,1.0,22.0,15.0,13.18,5.89
2018,5,29,6,45,7.0,61.0,1.0,22.3,63.5,53.93,41.31
2018,5,29,7,0,14.0,107.0,1.0,22.6,112.0,90.77,72.66
2018,5,29,7,15,29.0,139.0,1.0,23.0,151.5,110.52,88.94
2018,5,29,7,30,44.0,171.0,1.0,23.4,191.0,132.4,106.71
2018,5,29,7,45,31.5,154.0,1.0,23.8,169.0,124.4,94.45
2018,5,29,8,0,19.0,137.0,1.0,24.2,147.0,115.3,86.61
2018,5,29,8,15,9.5,127.5,1.0,24.55,132.5,112.5,84.36
2018,5,29,8,30,0.0,118.0,1.0,24.9,118.0,103.61,77.37
2018,5,29,8,45,1.0,138.5,0.95,25.3,139.0,121.39,90.92
2018,5,29,9,0,2.0,159.0,0.9,25.7,160.0,139.38,104.4
2018,5,29,9,15,3.0,163.0,0.9,25.85,165.0,143.74,107.4
2018,5,29,9,30,4.0,167.0,0.9,26.0,170.0,148.2,110.53
2018,5,29,9,45,5.0,173.0,0.9,26.15,177.0,154.46,115.05
2018,5,29,10,0,6.0,179.0,0.9,26.3,184.0,160.84,119.67
2018,5,29,10,15,5.5,173.0,0.9,26.45,177.5,156.02,115.76
2018,5,29,10,30,5.0,167.0,0.9,26.6,171.0,151.05,111.8
2018,5,29,10,45,8.5,200.5,0.95,26.7,208.0,183.43,136.23
2018,5,29,11,0,12.0,234.0,1.0,26.8,245.0,216.36,160.68
2018,5,29,11,15,13.5,250.5,1.05,26.9,263.0,233.25,173.0
2018,5,29,11,30,15.0,267.0,1.1,27.0,281.0,250.37,185.51
2018,5,29,11,45,18.0,299.0,1.1,27.1,316.0,282.95,209.2
2018,5,29,12,0,21.0,331.0,1.1,27.2,351.0,316.06,232.95
2018,5,29,12,15,19.5,322.0,1.15,27.3,340.5,308.11,227.03
2018,5,29,12,30,18.0,313.0,1.2,27.4,330.0,299.83,221.1
2018,5,29,12,45,38.5,369.5,1.25,27.5,406.0,384.06,282.24
2018,5,29,13,0,59.0,426.0,1.3,27.6,482.0,462.05,337.17
2018,5,29,13,15,54.5,413.0,1.35,27.6,464.0,448.26,327.34
2018,5,29,13,30,50.0,400.0,1.4,27.6,446.0,433.79,317.61
2018,5,29,13,45,76.0,404.5,1.4,27.65,473.0,466.7,341.94
2018,5,29,14,0,102.0,409.0,1.4,27.7,500.0,499.53,365.74
2018,5,29,14,15,123.5,404.5,1.45,27.65,511.0,533.69,390.53
2018,5,29,14,30,145.0,400.0,1.5,27.6,522.0,551.82,404.36
2018,5,29,14,45,176.5,385.0,1.55,27.6,527.5,567.38,416.95
2018,5,29,15,0,208.0,370.0,1.6,27.6,533.0,581.1,428.33
2018,5,29,15,15,186.5,352.0,1.6,27.45,492.5,540.09,400.37
2018,5,29,15,30,165.0,334.0,1.6,27.3,452.0,499.07,372.4
2018,5,29,15,45,119.5,276.5,1.6,27.2,359.0,394.04,297.47
2018,5,29,16,0,74.0,219.0,1.6,27.1,266.0,277.41,211.61
2018,5,29,16,15,37.0,145.0,1.55,26.9,168.5,168.88,128.91
2018,5,29,16,30,0.0,71.0,1.5,26.7,71.0,62.83,44.89
2018,5,29,16,45,0.5,92.5,1.45,26.5,92.5,82.56,61.02
2018,5,29,17,0,1.0,114.0,1.4,26.3,114.0,103.74,78.2
2018,5,29,17,15,0.5,87.0,1.3,25.95,87.0,77.9,57.79
2018,5,29,17,30,0.0,60.0,1.2,25.6,60.0,53.0,37.84
2018,5,29,17,45,0.0,53.0,1.15,25.25,53.0,46.78,32.92
2018,5,29,18,0,0.0,46.0,1.1,24.9,46.0,40.58,27.87
2018,5,29,18,15,0.0,35.0,1.1,24.9,35.0,30.84,19.75
2018,5,29,18,30,0.0,24.0,1.1,24.9,24.0,21.12,11.58
2018,5,29,18,45,0.0,17.5,1.0,23.95,17.5,15.39,6.66
2018,5,29,19,0,0.0,11.0,0.9,23.0,11.0,9.66,0.88
2018,5,29,19,15,5.5,6.5,0.9,22.85,6.5,7.09,0.0
2018,5,29,19,30,11.0,2.0,0.9,22.7,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.95,22.5,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.5,0.8,21.15,0.5,0.0,0.0
2018,5,30,5,0,0.0,1.0,0.8,21.2,1.0,0.0,0.0
2018,5,30,5,15,0.0,6.5,0.85,21.4,6.5,5.91,0.0
2018,5,30,5,30,0.0,12.0,0.9,21.6,12.0,10.55,0.88
2018,5,30,5,45,0.0,20.5,1.0,21.8,20.5,18.04,9.42
2018,5,30,6,0,0.0,29.0,1.1,22.0,29.0,25.54,16.29
2018,5,30,6,15,0.0,40.0,1.15,22.2,40.0,35.28,24.95
2018,5,30,6,30,0.0,51.0,1.2,22.4,51.0,45.02,33.52
2018,5,30,6,45,0.0,58.0,1.25,22.55,58.0,51.23,38.88
2018,5,30,7,0,0.0,65.0,1.3,22.7,65.0,57.44,44.14
2018,5,30,7,15,0.0,79.0,1.35,22.9,79.0,69.69,54.44
2018,5,30,7,30,0.0,93.0,1.4,23.1,93.0,81.46,64.18
2018,5,30,7,45,0.5,112.5,1.4,23.3,113.0,97.6,73.95
2018,5,30,8,0,1.0,132.0,1.4,23.5,133.0,114.0,86.67
2018,5,30,8,15,2.5,149.0,1.45,23.7,151.0,128.76,97.92
2018,5,30,8,30,4.0,166.0,1.5,23.9,169.0,143.83,109.31
2018,5,30,8,45,12.5,210.0,1.55,24.05,219.0,182.78,138.98
2018,5,30,9,0,21.0,254.0,1.6,24.2,269.0,222.94,169.19
2018,5,30,9,15,23.0,271.5,1.6,24.4,288.5,240.82,182.24
2018,5,30,9,30,25.0,289.0,1.6,24.6,308.0,254.13,191.84
2018,5,30,9,45,40.5,323.0,1.65,24.75,356.0,293.3,220.83
2018,5,30,10,0,56.0,357.0,1.7,24.9,404.0,334.76,251.18
2018,5,30,10,15,63.0,368.5,1.75,25.15,423.0,354.86,265.52
2018,5,30,10,30,70.0,380.0,1.8,25.4,442.0,375.64,280.4
2018,5,30,10,45,55.0,378.0,1.8,25.6,427.5,370.15,275.74
2018,5,30,11,0,40.0,376.0,1.8,25.8,413.0,362.97,269.9
2018,5,30,11,15,32.0,345.5,1.85,26.0,375.5,334.44,248.88
2018,5,30,11,30,24.0,315.0,1.9,26.2,338.0,304.28,226.6
2018,5,30,11,45,21.0,306.5,1.95,26.35,326.5,297.02,221.19
2018,5,30,12,0,18.0,298.0,2.0,26.5,315.0,283.45,211.06
2018,5,30,12,15,42.5,350.0,2.0,26.6,391.0,362.57,269.57
2018,5,30,12,30,67.0,402.0,2.0,26.7,467.0,438.22,324.02
2018,5,30,12,45,71.5,400.0,2.0,26.8,469.0,444.7,328.38
2018,5,30,13,0,76.0,398.0,2.0,26.9,471.0,450.86,332.92
2018,5,30,13,15,103.0,427.0,2.0,26.95,524.0,522.55,384.06
2018,5,30,13,30,130.0,456.0,2.0,27.0,577.0,582.72,426.1
2018,5,30,13,45,132.0,448.5,2.05,27.05,569.0,581.28,425.33
2018,5,30,14,0,134.0,441.0,2.1,27.1,561.0,578.99,424.46
2018,5,30,14,15,97.5,403.5,2.1,27.1,489.5,491.26,362.99
2018,5,30,14,30,61.0,366.0,2.1,27.1,418.0,418.1,310.83
2018,5,30,14,45,88.5,360.5,2.1,27.1,432.0,440.39,328.74
2018,5,30,15,0,116.0,355.0,2.1,27.1,446.0,477.3,356.44
2018,5,30,15,15,175.5,340.5,2.05,27.0,470.5,517.15,387.25
2018,5,30,15,30,235.0,326.0,2.0,26.9,495.0,553.62,415.38
2018,5,30,15,45,201.0,302.0,1.95,26.8,440.0,493.38,372.47
2018,5,30,16,0,167.0,278.0,1.9,26.7,385.0,434.13,330.11
2018,5,30,16,15,135.5,258.5,1.85,26.55,341.0,383.32,293.23
2018,5,30,16,30,104.0,239.0,1.8,26.4,297.0,321.28,247.31
2018,5,30,16,45,114.5,216.0,1.7,26.25,274.0,314.17,243.14
2018,5,30,17,0,125.0,193.0,1.6,26.1,251.0,292.81,227.82
2018,5,30,17,15,112.5,169.5,1.5,25.8,217.0,254.53,198.84
2018,5,30,17,30,100.0,146.0,1.4,25.5,183.0,217.01,169.92
2018,5,30,17,45,68.0,116.5,1.3,25.25,140.0,154.02,119.96
2018,5,30,18,0,36.0,87.0,1.2,25.0,97.0,103.64,79.24
2018,5,30,18,15,20.0,66.5,1.2,25.0,72.0,73.84,54.72
2018,5,30,18,30,4.0,46.0,1.2,25.0,47.0,43.0,29.28
2018,5,30,18,45,2.0,32.5,1.1,24.25,33.0,29.62,17.97
2018,5,30,19,0,0.0,19.0,1.0,23.5,19.0,16.74,5.89
2018,5,30,19,15,3.0,11.0,1.05,23.35,11.0,10.65,0.0
2018,5,30,19,30,6.0,3.0,1.1,23.2,3.0,0.0,0.0
2018,5,30,19,45,3.0,1.5,1.15,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.5,1.0,20.85,0.5,0.0,0.0
2018,5,31,5,0,0.0,1.0,1.0,20.9,1.0,0.0,0.0
2018,5,31,5,15,0.0,8.0,1.15,21.2,8.0,7.28,0.0
2018,5,31,5,30,0.0,15.0,1.3,21.5,15.0,13.2,2.72
2018,5,31,5,45,0.0,29.5,1.45,21.75,29.5,25.99,16.06
2018,5,31,6,0,0.0,44.0,1.6,22.0,44.0,38.32,27.21
2018,5,31,6,15,36.0,69.0,1.65,22.25,78.5,57.36,43.94
2018,5,31,6,30,72.0,94.0,1.7,22.5,113.0,73.61,58.09
2018,5,31,6,45,133.0,114.0,1.75,22.8,158.5,88.12,70.47
2018,5,31,7,0,194.0,134.0,1.8,23.1,204.0,97.3,78.05
2018,5,31,7,15,129.0,152.0,1.8,23.35,201.5,114.04,91.88
2018,5,31,7,30,64.0,170.0,1.8,23.6,199.0,132.01,106.48
2018,5,31,7,45,55.5,191.0,1.8,23.9,218.5,149.21,113.87
2018,5,31,8,0,47.0,212.0,1.8,24.2,238.0,169.93,128.75
2018,5,31,8,15,39.0,223.5,1.8,24.5,246.5,183.59,138.92
2018,5,31,8,30,31.0,235.0,1.8,24.8,255.0,196.09,148.42
2018,5,31,8,45,21.0,221.5,1.8,25.1,235.5,194.19,146.9
2018,5,31,9,0,11.0,208.0,1.8,25.4,216.0,182.72,137.95
2018,5,31,9,15,23.0,250.5,1.75,25.65,268.0,219.0,165.09
2018,5,31,9,30,35.0,293.0,1.7,25.9,320.0,261.66,196.62
2018,5,31,9,45,41.5,322.5,1.7,26.2,356.0,293.3,219.59
2018,5,31,10,0,48.0,352.0,1.7,26.5,392.0,326.17,243.24
2018,5,31,10,15,77.0,391.0,1.7,26.7,458.0,381.62,283.3
2018,5,31,10,30,106.0,430.0,1.7,26.9,524.0,440.68,325.25
2018,5,31,10,45,120.0,440.5,1.7,27.15,549.5,468.92,344.74
2018,5,31,11,0,134.0,451.0,1.7,27.4,575.0,499.09,365.59
2018,5,31,11,15,133.0,460.0,1.7,27.55,585.0,517.24,377.72
2018,5,31,11,30,132.0,469.0,1.7,27.7,595.0,535.09,389.63
2018,5,31,11,45,132.0,475.5,1.7,27.85,602.5,551.21,400.33
2018,5,31,12,0,132.0,482.0,1.7,28.0,610.0,566.95,410.74
2018,5,31,12,15,174.0,479.5,1.7,28.1,648.0,611.98,442.32
2018,5,31,12,30,216.0,477.0,1.7,28.2,686.0,658.13,474.12
2018,5,31,12,45,221.5,475.0,1.7,28.25,688.0,670.67,482.4
2018,5,31,13,0,227.0,473.0,1.7,28.3,690.0,682.19,490.29
2018,5,31,13,15,406.0,378.0,1.7,28.35,759.0,793.46,569.19
2018,5,31,13,30,585.0,283.0,1.7,28.4,828.0,886.02,633.47
2018,5,31,13,45,698.5,216.0,1.7,28.4,851.5,937.91,668.17
2018,5,31,14,0,812.0,149.0,1.7,28.4,875.0,976.8,692.73
2018,5,31,14,15,806.0,146.0,1.7,28.35,847.5,966.51,686.81
2018,5,31,14,30,800.0,143.0,1.7,28.3,820.0,952.85,679.42
2018,5,31,14,45,754.0,151.5,1.65,28.25,768.5,909.53,652.63
2018,5,31,15,0,708.0,160.0,1.6,28.2,717.0,869.97,628.37
2018,5,31,15,15,552.0,192.5,1.6,28.05,613.5,747.34,548.94
2018,5,31,15,30,396.0,225.0,1.6,27.9,510.0,621.71,462.58
2018,5,31,15,45,428.5,196.0,1.6,27.75,486.5,608.96,457.16
2018,5,31,16,0,461.0,167.0,1.6,27.6,463.0,592.09,447.83
2018,5,31,16,15,531.0,148.0,1.55,27.4,463.5,620.77,470.26
2018,5,31,16,30,601.0,129.0,1.5,27.2,464.0,634.65,481.86
2018,5,31,16,45,488.5,139.0,1.45,26.95,394.5,531.0,407.39
2018,5,31,17,0,376.0,149.0,1.4,26.7,325.0,442.9,342.7
2018,5,31,17,15,412.0,128.0,1.35,26.35,299.5,425.68,331.59
2018,5,31,17,30,448.0,107.0,1.3,26.0,274.0,403.77,315.68
2018,5,31,17,45,338.0,102.0,1.25,25.6,217.0,314.73,246.66
2018,5,31,18,0,228.0,97.0,1.2,25.2,160.0,226.83,177.26
2018,5,31,18,15,175.5,79.5,1.2,25.2,122.0,172.2,132.73
2018,5,31,18,30,123.0,62.0,1.2,25.2,84.0,123.04,92.02
2018,5,31,18,45,122.0,46.0,1.05,24.35,62.0,98.63,70.19
2018,5,31,19,0,121.0,30.0,0.9,23.5,40.0,73.46,42.64
2018,5,31,19,15,67.0,17.0,0.9,23.35,22.0,29.91,0.0
2018,5,31,19,30,13.0,4.0,0.9,23.2,4.0,0.0,0.0
2018,5,31,19,45,6.5,2.0,0.9,23.0,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,1,5,15,0.0,4.0,0.75,19.65,4.0,3.64,0.0
2018,6,1,5,30,0.0,8.0,0.9,19.9,8.0,7.02,0.0
2018,6,1,5,45,0.0,16.0,1.0,20.2,16.0,14.06,6.2
2018,6,1,6,0,0.0,24.0,1.1,20.5,24.0,21.12,12.62
2018,6,1,6,15,11.5,45.0,1.15,20.75,48.0,39.46,28.77
2018,6,1,6,30,23.0,66.0,1.2,21.0,72.0,56.33,43.54
2018,6,1,6,45,20.5,93.5,1.2,21.25,100.0,77.22,61.54
2018,6,1,7,0,18.0,121.0,1.2,21.5,128.0,101.05,81.73
2018,6,1,7,15,19.0,140.0,1.2,21.85,148.0,116.2,94.16
2018,6,1,7,30,20.0,159.0,1.2,22.2,168.0,131.21,106.26
2018,6,1,7,45,67.5,193.0,1.2,22.55,229.0,150.84,115.38
2018,6,1,8,0,115.0,227.0,1.2,22.9,290.0,178.5,133.22
2018,6,1,8,15,192.0,250.0,1.15,23.35,366.5,217.82,159.16
2018,6,1,8,30,269.0,273.0,1.1,23.8,443.0,259.83,188.1
2018,6,1,8,45,376.0,256.5,1.1,24.3,513.5,299.12,215.44
2018,6,1,9,0,483.0,240.0,1.1,24.8,584.0,344.32,248.78
2018,6,1,9,15,623.0,193.5,1.1,25.35,663.5,394.77,286.58
2018,6,1,9,30,763.0,147.0,1.1,25.9,743.0,462.2,337.29
2018,6,1,9,45,564.5,220.5,1.1,26.4,672.5,464.02,341.28
2018,6,1,10,0,366.0,294.0,1.1,26.9,602.0,448.51,330.67
2018,6,1,10,15,444.0,291.5,1.05,27.35,678.0,517.52,379.95
2018,6,1,10,30,522.0,289.0,1.0,27.8,754.0,593.09,431.88
2018,6,1,10,45,674.0,219.0,1.0,28.2,835.0,667.74,484.14
2018,6,1,11,0,826.0,149.0,1.0,28.6,916.0,746.64,538.3
2018,6,1,11,15,829.0,150.0,1.0,28.75,930.5,784.42,561.47
2018,6,1,11,30,832.0,151.0,1.0,28.9,945.0,819.96,583.12
2018,6,1,11,45,796.0,175.5,1.05,29.05,940.5,849.15,601.3
2018,6,1,12,0,760.0,200.0,1.1,29.2,936.0,867.02,612.4
2018,6,1,12,15,779.5,187.5,1.2,29.2,942.5,897.34,632.54
2018,6,1,12,30,799.0,175.0,1.3,29.2,949.0,925.37,651.11
2018,6,1,12,45,825.5,156.0,1.4,29.25,950.5,951.03,668.13
2018,6,1,13,0,852.0,137.0,1.5,29.3,952.0,963.25,676.9
2018,6,1,13,15,815.0,158.5,1.55,29.2,928.5,971.82,683.38
2018,6,1,13,30,778.0,180.0,1.6,29.1,905.0,966.03,681.1
2018,6,1,13,45,750.5,190.0,1.65,29.0,876.0,954.48,675.45
2018,6,1,14,0,723.0,200.0,1.7,28.9,847.0,947.77,672.95
2018,6,1,14,15,731.5,186.0,1.7,28.8,823.0,940.86,669.74
2018,6,1,14,30,740.0,172.0,1.7,28.7,799.0,923.93,660.28
2018,6,1,14,45,716.0,173.0,1.7,28.55,759.5,901.24,647.41
2018,6,1,15,0,692.0,174.0,1.7,28.4,720.0,869.79,628.9
2018,6,1,15,15,727.5,150.0,1.65,28.15,697.5,858.82,623.44
2018,6,1,15,30,763.0,126.0,1.6,27.9,675.0,849.31,618.81
2018,6,1,15,45,747.0,122.5,1.55,27.7,632.0,811.65,595.58
2018,6,1,16,0,731.0,119.0,1.5,27.5,589.0,772.07,571.11
2018,6,1,16,15,629.5,133.0,1.45,27.2,515.5,684.48,513.7
2018,6,1,16,30,528.0,147.0,1.4,26.9,442.0,597.22,453.48
2018,6,1,16,45,379.0,148.5,1.35,26.6,350.0,460.64,354.98
2018,6,1,17,0,230.0,150.0,1.3,26.3,258.0,328.83,256.15
2018,6,1,17,15,266.0,141.5,1.2,25.9,252.0,333.19,261.05
2018,6,1,17,30,302.0,133.0,1.1,25.5,246.0,333.61,261.64
2018,6,1,17,45,211.0,117.5,1.05,25.1,190.5,251.67,197.45
2018,6,1,18,0,120.0,102.0,1.0,24.7,135.0,170.35,132.77
2018,6,1,18,15,77.0,80.0,1.0,24.7,99.5,121.4,92.9
2018,6,1,18,30,34.0,58.0,1.0,24.7,64.0,70.99,51.62
2018,6,1,18,45,22.5,41.5,1.1,24.0,45.0,48.91,33.05
2018,6,1,19,0,11.0,25.0,1.2,23.3,26.0,27.56,13.73
2018,6,1,19,15,8.5,14.0,1.2,23.1,14.5,14.57,0.0
2018,6,1,19,30,6.0,3.0,1.2,22.9,3.0,2.73,0.0
2018,6,1,19,45,3.0,1.5,1.2,22.75,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.75,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.8,19.6,1.0,0.0,0.0
2018,6,2,5,15,5.5,11.5,0.95,19.85,12.0,10.46,0.0
2018,6,2,5,30,10.0,22.0,1.1,20.1,23.0,19.14,7.02
2018,6,2,5,45,31.0,40.5,1.3,20.4,45.5,34.09,23.0
2018,6,2,6,0,52.0,59.0,1.5,20.7,68.0,48.81,36.37
2018,6,2,6,15,70.0,76.0,1.5,21.1,92.0,60.41,46.79
2018,6,2,6,30,88.0,93.0,1.5,21.5,116.0,73.06,57.86
2018,6,2,6,45,58.0,81.5,1.55,21.85,98.0,65.73,51.49
2018,6,2,7,0,28.0,70.0,1.6,22.2,80.0,60.54,46.88
2018,6,2,7,15,20.5,86.0,1.65,22.7,94.0,73.15,57.44
2018,6,2,7,30,13.0,102.0,1.7,23.2,108.0,88.75,70.33
2018,6,2,7,45,46.0,155.0,1.7,23.75,179.5,125.55,95.37
2018,6,2,8,0,79.0,208.0,1.7,24.3,251.0,170.29,127.77
2018,6,2,8,15,56.0,217.0,1.75,24.75,249.0,181.7,136.56
2018,6,2,8,30,33.0,226.0,1.8,25.2,247.0,190.04,143.44
2018,6,2,8,45,151.5,256.5,1.8,25.65,363.0,244.17,180.8
2018,6,2,9,0,270.0,287.0,1.8,26.1,479.0,312.69,230.0
2018,6,2,9,15,382.5,278.5,1.85,26.4,568.0,366.49,269.55
2018,6,2,9,30,495.0,270.0,1.9,26.7,657.0,436.92,321.89
2018,6,2,9,45,608.0,228.0,1.95,26.95,725.0,491.29,363.07
2018,6,2,10,0,721.0,186.0,2.0,27.2,793.0,555.66,411.44
2018,6,2,10,15,676.5,218.0,2.05,27.35,803.0,595.75,440.78
2018,6,2,10,30,632.0,250.0,2.1,27.5,813.0,630.45,465.42
2018,6,2,10,45,547.0,299.0,2.15,27.65,795.0,647.57,476.48
2018,6,2,11,0,462.0,348.0,2.2,27.8,777.0,655.45,480.63
2018,6,2,11,15,277.0,403.0,2.2,27.85,661.5,581.22,426.16
2018,6,2,11,30,92.0,458.0,2.2,27.9,546.0,487.95,356.99
2018,6,2,11,45,130.0,471.0,2.25,27.95,596.5,544.78,398.13
2018,6,2,12,0,168.0,484.0,2.3,28.0,647.0,599.79,436.76
2018,6,2,12,15,153.0,475.5,2.3,28.1,624.0,588.46,428.25
2018,6,2,12,30,138.0,467.0,2.3,28.2,601.0,575.29,418.9
2018,6,2,12,45,95.0,393.5,2.3,28.25,485.5,471.13,345.93
2018,6,2,13,0,52.0,320.0,2.3,28.3,370.0,351.48,260.2
2018,6,2,13,15,315.5,285.5,2.25,28.25,580.5,613.38,454.44
2018,6,2,13,30,579.0,251.0,2.2,28.2,791.0,848.02,616.38
2018,6,2,13,45,508.0,261.5,2.15,28.15,727.5,793.86,577.46
2018,6,2,14,0,437.0,272.0,2.1,28.1,664.0,733.45,536.52
2018,6,2,14,15,394.5,279.0,2.1,28.05,624.5,699.69,513.91
2018,6,2,14,30,352.0,286.0,2.1,28.0,585.0,664.57,489.92
2018,6,2,14,45,268.0,268.5,2.05,27.9,490.5,546.65,407.75
2018,6,2,15,0,184.0,251.0,2.0,27.8,396.0,445.63,335.24
2018,6,2,15,15,199.0,270.0,1.9,27.7,419.5,477.92,359.49
2018,6,2,15,30,214.0,289.0,1.8,27.6,443.0,509.0,381.95
2018,6,2,15,45,278.0,266.5,1.75,27.45,453.5,536.67,404.1
2018,6,2,16,0,342.0,244.0,1.7,27.3,464.0,559.39,422.58
2018,6,2,16,15,197.5,211.5,1.6,27.15,336.5,395.32,302.1
2018,6,2,16,30,53.0,179.0,1.5,27.0,209.0,215.85,165.28
2018,6,2,16,45,290.0,143.0,1.35,26.8,282.0,388.58,302.75
2018,6,2,17,0,527.0,107.0,1.2,26.6,355.0,507.99,393.18
2018,6,2,17,15,557.0,97.0,1.15,26.25,331.5,491.76,380.9
2018,6,2,17,30,587.0,87.0,1.1,25.9,308.0,471.18,365.7
2018,6,2,17,45,542.0,80.0,1.05,25.55,260.0,408.06,317.47
2018,6,2,18,0,497.0,73.0,1.0,25.2,212.0,348.24,270.35
2018,6,2,18,15,397.0,63.0,1.0,25.2,159.5,264.36,203.21
2018,6,2,18,30,297.0,53.0,1.0,25.2,107.0,187.84,140.86
2018,6,2,18,45,151.5,33.5,0.85,24.0,61.0,99.35,70.39
2018,6,2,19,0,6.0,14.0,0.7,22.8,15.0,14.2,4.48
2018,6,2,19,15,4.5,8.0,0.7,22.55,8.5,8.25,0.0
2018,6,2,19,30,3.0,2.0,0.7,22.3,2.0,1.82,0.0
2018,6,2,19,45,1.5,1.0,0.7,22.05,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
