Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,22,0,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,18.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.75,17.6,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.8,17.7,2.0,0.0,0.0
2018,6,13,5,15,2.0,6.5,1.0,18.25,6.5,5.91,0.0
2018,6,13,5,30,0.0,11.0,1.2,18.8,11.0,9.66,1.2
2018,6,13,5,45,0.0,20.5,1.4,19.3,20.5,18.04,9.65
2018,6,13,6,0,0.0,30.0,1.6,19.8,30.0,26.43,17.27
2018,6,13,6,15,4.5,52.0,1.65,20.3,53.0,45.61,34.18
2018,6,13,6,30,9.0,74.0,1.7,20.8,76.0,63.69,49.95
2018,6,13,6,45,50.0,109.0,1.8,21.35,126.5,88.0,70.79
2018,6,13,7,0,91.0,144.0,1.9,21.9,177.0,112.44,91.33
2018,6,13,7,15,98.5,166.0,1.9,22.35,207.0,122.33,99.22
2018,6,13,7,30,106.0,188.0,1.9,22.8,237.0,136.28,110.38
2018,6,13,7,45,248.0,188.0,1.95,23.2,319.5,135.85,100.94
2018,6,13,8,0,390.0,188.0,2.0,23.6,402.0,160.41,108.79
2018,6,13,8,15,286.0,230.5,2.0,24.0,395.0,209.16,148.65
2018,6,13,8,30,182.0,273.0,2.0,24.4,388.0,245.88,181.08
2018,6,13,8,45,115.5,279.5,2.0,24.75,354.5,248.77,185.83
2018,6,13,9,0,49.0,286.0,2.0,25.1,321.0,248.99,187.73
2018,6,13,9,15,86.5,321.5,1.95,25.45,387.5,296.34,222.43
2018,6,13,9,30,124.0,357.0,1.9,25.8,454.0,343.79,256.91
2018,6,13,9,45,273.5,336.5,1.9,26.15,563.0,409.25,304.63
2018,6,13,10,0,423.0,316.0,1.9,26.5,672.0,491.74,364.83
2018,6,13,10,15,599.0,244.0,1.9,26.8,768.0,563.87,418.08
2018,6,13,10,30,775.0,172.0,1.9,27.1,864.0,650.47,481.02
2018,6,13,10,45,782.0,173.0,1.9,27.35,886.5,694.38,511.48
2018,6,13,11,0,789.0,174.0,1.9,27.6,909.0,736.87,540.55
2018,6,13,11,15,793.5,175.0,1.95,27.8,924.5,775.84,567.1
2018,6,13,11,30,798.0,176.0,2.0,28.0,940.0,812.84,591.15
2018,6,13,11,45,738.0,209.0,2.0,28.25,920.5,826.49,598.94
2018,6,13,12,0,678.0,242.0,2.0,28.5,901.0,831.54,600.49
2018,6,13,12,15,749.5,202.5,2.0,28.6,932.0,876.08,629.96
2018,6,13,12,30,821.0,163.0,2.0,28.7,963.0,926.75,661.79
2018,6,13,12,45,830.0,155.0,2.0,28.85,959.0,935.95,666.86
2018,6,13,13,0,839.0,147.0,2.0,29.0,955.0,953.23,677.52
2018,6,13,13,15,835.5,146.0,2.0,29.0,941.0,961.66,683.0
2018,6,13,13,30,832.0,145.0,2.0,29.0,927.0,966.71,686.54
2018,6,13,13,45,807.0,154.0,2.0,29.0,898.5,968.78,688.35
2018,6,13,14,0,782.0,163.0,2.0,29.0,870.0,956.19,681.05
2018,6,13,14,15,785.0,156.0,2.0,28.9,847.0,951.48,679.25
2018,6,13,14,30,788.0,149.0,2.0,28.8,824.0,943.29,675.26
2018,6,13,14,45,768.5,150.5,2.0,28.75,787.0,918.95,660.93
2018,6,13,15,0,749.0,152.0,2.0,28.7,750.0,891.93,645.0
2018,6,13,15,15,757.0,140.5,2.0,28.55,719.5,874.32,635.43
2018,6,13,15,30,765.0,129.0,2.0,28.4,689.0,853.15,623.45
2018,6,13,15,45,749.5,126.0,1.95,28.25,646.5,817.04,601.12
2018,6,13,16,0,734.0,123.0,1.9,28.1,604.0,778.95,577.4
2018,6,13,16,15,553.5,153.0,1.85,27.9,500.5,644.39,485.84
2018,6,13,16,30,373.0,183.0,1.8,27.7,397.0,508.81,388.21
2018,6,13,16,45,350.0,170.5,1.75,27.5,356.5,463.46,356.67
2018,6,13,17,0,327.0,158.0,1.7,27.3,316.0,405.53,314.73
2018,6,13,17,15,440.5,128.0,1.55,26.95,315.0,445.32,346.38
2018,6,13,17,30,554.0,98.0,1.4,26.6,314.0,465.81,361.99
2018,6,13,17,45,479.5,93.5,1.3,26.25,261.0,385.31,300.29
2018,6,13,18,0,405.0,89.0,1.2,25.9,208.0,317.57,247.2
2018,6,13,18,15,236.0,80.0,1.2,25.9,146.0,199.99,154.27
2018,6,13,18,30,67.0,71.0,1.2,25.9,84.0,104.28,77.9
2018,6,13,18,45,42.0,52.0,1.05,24.85,59.5,66.94,47.38
2018,6,13,19,0,17.0,33.0,0.9,23.8,35.0,37.9,23.16
2018,6,13,19,15,11.5,19.5,0.9,23.65,20.5,21.47,0.0
2018,6,13,19,30,6.0,6.0,0.9,23.5,6.0,6.48,0.0
2018,6,13,19,45,3.0,3.0,0.9,23.3,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.85,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,20.9,3.0,0.0,0.0
2018,6,14,5,15,64.0,17.0,0.95,21.2,21.5,15.46,0.0
2018,6,14,5,30,120.0,31.0,1.1,21.5,40.0,24.85,11.74
2018,6,14,5,45,193.0,45.5,1.2,21.8,73.0,35.13,23.81
2018,6,14,6,0,266.0,60.0,1.3,22.1,106.0,45.6,33.46
2018,6,14,6,15,342.5,71.0,1.3,22.6,150.5,53.09,40.24
2018,6,14,6,30,419.0,82.0,1.3,23.1,195.0,60.35,46.59
2018,6,14,6,45,469.5,91.0,1.3,23.55,242.5,65.79,51.18
2018,6,14,7,0,520.0,100.0,1.3,24.0,290.0,71.35,55.73
2018,6,14,7,15,560.0,106.0,1.35,24.5,339.0,73.12,56.95
2018,6,14,7,30,600.0,112.0,1.4,25.0,388.0,74.79,58.04
2018,6,14,7,45,627.5,117.5,1.45,25.55,435.5,89.14,57.72
2018,6,14,8,0,655.0,123.0,1.5,26.1,483.0,136.4,79.08
2018,6,14,8,15,675.0,128.5,1.5,26.5,529.0,185.9,112.74
2018,6,14,8,30,695.0,134.0,1.5,26.9,575.0,237.66,153.26
2018,6,14,8,45,702.5,142.0,1.45,27.3,615.5,290.05,196.56
2018,6,14,9,0,710.0,150.0,1.4,27.7,656.0,342.88,240.2
2018,6,14,9,15,737.0,148.5,1.35,27.95,700.0,400.25,286.09
2018,6,14,9,30,764.0,147.0,1.3,28.2,744.0,454.55,328.69
2018,6,14,9,45,759.0,159.5,1.25,28.45,775.5,506.34,368.27
2018,6,14,10,0,754.0,172.0,1.2,28.7,807.0,556.4,405.08
2018,6,14,10,15,768.0,170.5,1.15,28.85,837.0,604.27,439.45
2018,6,14,10,30,782.0,169.0,1.1,29.0,867.0,651.78,472.48
2018,6,14,10,45,783.0,172.5,1.0,29.15,886.5,693.98,500.3
2018,6,14,11,0,784.0,176.0,0.9,29.3,906.0,734.29,525.91
2018,6,14,11,15,738.0,203.5,0.9,29.4,900.0,759.84,541.58
2018,6,14,11,30,692.0,231.0,0.9,29.5,894.0,778.94,552.85
2018,6,14,11,45,736.0,209.0,0.85,29.6,919.5,824.22,581.81
2018,6,14,12,0,780.0,187.0,0.8,29.7,945.0,864.33,605.14
2018,6,14,12,15,696.0,232.5,0.8,29.7,909.5,861.74,602.88
2018,6,14,12,30,612.0,278.0,0.8,29.7,874.0,847.71,592.37
2018,6,14,12,45,698.5,229.0,0.75,29.7,905.0,900.37,626.25
2018,6,14,13,0,785.0,180.0,0.7,29.7,936.0,944.11,651.39
2018,6,14,13,15,794.5,172.0,0.7,29.7,928.0,958.42,659.71
2018,6,14,13,30,804.0,164.0,0.7,29.7,920.0,969.42,666.52
2018,6,14,13,45,772.0,176.5,0.65,29.65,889.0,956.74,658.42
2018,6,14,14,0,740.0,189.0,0.6,29.6,858.0,940.6,648.65
2018,6,14,14,15,707.5,196.0,0.6,29.55,820.0,923.29,639.28
2018,6,14,14,30,675.0,203.0,0.6,29.5,782.0,896.05,623.9
2018,6,14,14,45,637.5,209.5,0.6,29.45,739.0,861.07,603.77
2018,6,14,15,0,600.0,216.0,0.6,29.4,696.0,824.14,581.8
2018,6,14,15,15,676.5,176.0,0.55,29.4,692.0,843.12,595.01
2018,6,14,15,30,753.0,136.0,0.5,29.4,688.0,849.88,599.36
2018,6,14,15,45,682.5,150.5,0.5,29.4,627.5,789.44,562.56
2018,6,14,16,0,612.0,165.0,0.5,29.4,567.0,725.43,523.37
2018,6,14,16,15,474.0,185.0,0.5,29.25,482.5,607.07,444.81
2018,6,14,16,30,336.0,205.0,0.5,29.1,398.0,489.55,364.12
2018,6,14,16,45,308.0,183.5,0.5,28.95,348.0,432.75,325.86
2018,6,14,17,0,280.0,162.0,0.5,28.8,298.0,377.14,286.78
2018,6,14,17,15,393.5,135.0,0.45,28.6,302.5,422.45,321.81
2018,6,14,17,30,507.0,108.0,0.4,28.4,307.0,442.64,336.81
2018,6,14,17,45,393.0,102.5,0.4,28.15,243.5,347.4,265.72
2018,6,14,18,0,279.0,97.0,0.4,27.9,180.0,252.96,194.04
2018,6,14,18,15,281.0,81.5,0.4,27.9,151.0,231.18,175.9
2018,6,14,18,30,283.0,66.0,0.4,27.9,122.0,198.91,148.2
2018,6,14,18,45,184.0,51.0,0.35,27.45,83.5,125.15,89.44
2018,6,14,19,0,85.0,36.0,0.3,27.0,45.0,70.44,45.68
2018,6,14,19,15,43.5,20.5,0.35,26.85,25.0,32.37,2.2
2018,6,14,19,30,2.0,5.0,0.4,26.7,5.0,4.89,0.0
2018,6,14,19,45,1.0,2.5,0.45,26.6,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,15,4,45,6.0,1.5,1.6,18.35,1.5,0.0,0.0
2018,6,15,5,0,12.0,3.0,1.6,18.3,3.0,0.0,0.0
2018,6,15,5,15,84.0,16.0,1.7,18.6,22.0,14.55,0.0
2018,6,15,5,30,156.0,29.0,1.8,18.9,41.0,22.75,10.38
2018,6,15,5,45,254.5,41.5,1.85,19.15,78.0,32.14,21.56
2018,6,15,6,0,353.0,54.0,1.9,19.4,115.0,41.27,30.12
2018,6,15,6,15,422.5,63.0,1.85,20.0,159.5,48.6,36.79
2018,6,15,6,30,492.0,72.0,1.8,20.6,204.0,54.01,41.59
2018,6,15,6,45,542.5,78.5,1.8,21.15,252.5,57.06,44.16
2018,6,15,7,0,593.0,85.0,1.8,21.7,301.0,60.0,46.52
2018,6,15,7,15,619.5,91.5,1.85,22.45,347.5,62.62,48.48
2018,6,15,7,30,646.0,98.0,1.9,23.2,394.0,65.04,50.22
2018,6,15,7,45,653.0,107.5,1.95,23.9,436.5,82.21,52.53
2018,6,15,8,0,660.0,117.0,2.0,24.6,479.0,131.97,76.05
2018,6,15,8,15,715.0,113.0,2.0,25.05,538.0,179.95,107.25
2018,6,15,8,30,770.0,109.0,2.0,25.5,597.0,239.13,152.67
2018,6,15,8,45,787.0,111.5,1.95,25.95,641.5,293.43,198.08
2018,6,15,9,0,804.0,114.0,1.9,26.4,686.0,349.07,244.77
2018,6,15,9,15,817.0,115.5,1.9,26.75,726.0,403.48,290.03
2018,6,15,9,30,830.0,117.0,1.9,27.1,766.0,461.94,336.94
2018,6,15,9,45,840.5,118.5,1.85,27.45,801.5,514.73,378.19
2018,6,15,10,0,851.0,120.0,1.8,27.8,837.0,567.05,417.67
2018,6,15,10,15,856.5,122.5,1.75,28.0,865.5,616.52,454.01
2018,6,15,10,30,862.0,125.0,1.7,28.2,894.0,664.59,488.19
2018,6,15,10,45,865.5,127.0,1.65,28.45,916.0,709.28,518.9
2018,6,15,11,0,869.0,129.0,1.6,28.7,938.0,752.0,547.36
2018,6,15,11,15,871.0,130.5,1.55,28.85,953.0,791.01,571.44
2018,6,15,11,30,873.0,132.0,1.5,29.0,968.0,827.62,593.64
2018,6,15,11,45,872.5,134.0,1.5,29.15,976.0,860.05,613.45
2018,6,15,12,0,872.0,136.0,1.5,29.3,984.0,889.73,631.42
2018,6,15,12,15,841.5,153.0,1.5,29.35,972.0,902.74,639.11
2018,6,15,12,30,811.0,170.0,1.5,29.4,960.0,923.15,651.67
2018,6,15,12,45,838.0,154.0,1.5,29.45,965.5,941.71,663.01
2018,6,15,13,0,865.0,138.0,1.5,29.5,971.0,969.05,679.84
2018,6,15,13,15,854.5,141.0,1.5,29.45,954.5,974.72,683.49
2018,6,15,13,30,844.0,144.0,1.5,29.4,938.0,976.9,685.35
2018,6,15,13,45,826.0,151.0,1.5,29.4,913.5,983.87,690.17
2018,6,15,14,0,808.0,158.0,1.5,29.4,889.0,976.25,686.05
2018,6,15,14,15,681.5,219.0,1.45,29.25,822.5,921.51,652.52
2018,6,15,14,30,555.0,280.0,1.4,29.1,756.0,853.25,607.86
2018,6,15,14,45,538.5,276.0,1.4,28.95,723.0,829.04,594.07
2018,6,15,15,0,522.0,272.0,1.4,28.8,690.0,802.84,578.4
2018,6,15,15,15,588.0,227.0,1.35,28.65,676.0,813.87,588.63
2018,6,15,15,30,654.0,182.0,1.3,28.5,662.0,814.93,591.49
2018,6,15,15,45,708.5,148.5,1.2,28.35,639.5,810.25,588.99
2018,6,15,16,0,763.0,115.0,1.1,28.2,617.0,795.25,579.86
2018,6,15,16,15,745.0,111.0,1.05,28.15,571.0,751.45,552.21
2018,6,15,16,30,727.0,107.0,1.0,28.1,525.0,706.26,523.59
2018,6,15,16,45,703.5,102.5,0.95,28.1,476.5,658.17,492.45
2018,6,15,17,0,680.0,98.0,0.9,28.1,428.0,606.9,457.56
2018,6,15,17,15,649.0,92.5,0.85,27.8,379.0,549.57,417.65
2018,6,15,17,30,618.0,87.0,0.8,27.5,330.0,493.27,377.23
2018,6,15,17,45,575.0,80.5,0.75,27.2,281.0,430.51,330.6
2018,6,15,18,0,532.0,74.0,0.7,26.9,232.0,370.7,284.54
2018,6,15,18,15,471.0,66.0,0.7,26.9,186.0,304.4,231.9
2018,6,15,18,30,410.0,58.0,0.7,26.9,140.0,243.74,182.15
2018,6,15,18,45,324.5,47.5,0.7,25.6,101.0,176.33,127.47
2018,6,15,19,0,239.0,37.0,0.7,24.3,62.0,121.83,81.36
2018,6,15,19,15,141.0,22.5,0.75,23.95,35.5,63.74,11.7
2018,6,15,19,30,43.0,8.0,0.8,23.6,9.0,14.66,0.0
2018,6,15,19,45,21.5,4.0,0.8,23.25,4.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.45,19.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,45,1.5,1.0,0.35,19.75,1.0,0.0,0.0
2018,6,16,5,0,3.0,2.0,0.3,19.8,2.0,0.0,0.0
2018,6,16,5,15,1.5,8.5,0.3,20.25,8.5,7.73,0.0
2018,6,16,5,30,0.0,15.0,0.3,20.7,15.0,13.2,3.59
2018,6,16,5,45,0.0,24.5,0.3,21.15,24.5,21.58,12.57
2018,6,16,6,0,0.0,34.0,0.3,21.6,34.0,29.97,20.22
2018,6,16,6,15,20.0,58.0,0.35,22.3,63.5,49.49,37.25
2018,6,16,6,30,40.0,82.0,0.4,23.0,93.0,68.04,53.2
2018,6,16,6,45,113.0,106.0,0.45,23.7,145.5,82.87,65.64
2018,6,16,7,0,186.0,130.0,0.5,24.4,198.0,94.62,75.22
2018,6,16,7,15,274.0,146.5,0.5,24.95,263.5,105.34,83.75
2018,6,16,7,30,362.0,163.0,0.5,25.5,329.0,115.73,91.84
2018,6,16,7,45,310.5,194.0,0.45,26.0,348.0,140.36,102.43
2018,6,16,8,0,259.0,225.0,0.4,26.5,367.0,179.64,126.48
2018,6,16,8,15,184.5,244.0,0.35,26.9,350.0,210.14,150.32
2018,6,16,8,30,110.0,263.0,0.3,27.3,333.0,223.8,162.97
2018,6,16,8,45,126.5,289.0,0.25,27.75,375.0,257.67,187.21
2018,6,16,9,0,143.0,315.0,0.2,28.2,417.0,293.91,212.92
2018,6,16,9,15,199.0,335.5,0.2,28.55,486.0,343.5,247.55
2018,6,16,9,30,255.0,356.0,0.2,28.9,555.0,394.38,282.93
2018,6,16,9,45,286.5,367.0,0.2,29.25,600.5,438.01,313.13
2018,6,16,10,0,318.0,378.0,0.2,29.6,646.0,484.64,344.95
2018,6,16,10,15,354.5,377.0,0.25,29.85,685.5,527.44,374.37
2018,6,16,10,30,391.0,376.0,0.3,30.1,725.0,572.86,405.2
2018,6,16,10,45,397.0,385.0,0.35,30.3,747.0,607.44,428.17
2018,6,16,11,0,403.0,394.0,0.4,30.5,769.0,643.14,451.59
2018,6,16,11,15,444.0,382.0,0.4,30.7,802.0,687.81,480.54
2018,6,16,11,30,485.0,370.0,0.4,30.9,835.0,733.9,509.83
2018,6,16,11,45,625.5,287.5,0.4,31.05,892.5,800.18,553.98
2018,6,16,12,0,766.0,205.0,0.4,31.2,950.0,867.1,596.52
2018,6,16,12,15,784.5,193.5,0.4,31.3,957.5,897.93,613.82
2018,6,16,12,30,803.0,182.0,0.4,31.4,965.0,926.55,630.21
2018,6,16,12,45,774.0,197.5,0.4,31.45,948.0,933.24,633.74
2018,6,16,13,0,745.0,213.0,0.4,31.5,931.0,944.07,640.13
2018,6,16,13,15,701.5,233.0,0.4,31.5,901.5,934.84,634.82
2018,6,16,13,30,658.0,253.0,0.4,31.5,872.0,921.71,627.21
2018,6,16,13,45,671.0,239.0,0.4,31.55,858.0,927.27,631.44
2018,6,16,14,0,684.0,225.0,0.4,31.6,844.0,929.52,633.18
2018,6,16,14,15,644.5,234.5,0.4,31.55,803.5,900.83,616.74
2018,6,16,14,30,605.0,244.0,0.4,31.5,763.0,869.53,598.34
2018,6,16,14,45,652.5,215.0,0.4,31.4,755.0,881.09,607.92
2018,6,16,15,0,700.0,186.0,0.4,31.3,747.0,887.57,612.98
2018,6,16,15,15,668.5,188.0,0.35,31.2,702.5,848.59,589.56
2018,6,16,15,30,637.0,190.0,0.3,31.1,658.0,808.03,565.63
2018,6,16,15,45,593.0,183.5,0.3,31.0,598.0,746.37,528.43
2018,6,16,16,0,549.0,177.0,0.3,30.9,538.0,684.72,490.41
2018,6,16,16,15,435.5,188.0,0.25,30.95,461.0,579.05,419.99
2018,6,16,16,30,322.0,199.0,0.2,31.0,384.0,472.14,346.88
2018,6,16,16,45,386.5,177.5,0.2,31.05,379.5,498.58,367.85
2018,6,16,17,0,451.0,156.0,0.2,31.1,375.0,504.11,372.89
2018,6,16,17,15,431.0,140.5,0.2,30.7,331.0,453.57,338.33
2018,6,16,17,30,411.0,125.0,0.2,30.3,287.0,403.63,303.61
2018,6,16,17,45,368.5,115.0,0.2,29.85,244.5,348.03,263.28
2018,6,16,18,0,326.0,105.0,0.2,29.4,202.0,295.88,224.16
2018,6,16,18,15,227.5,88.0,0.2,29.4,149.5,205.89,155.07
2018,6,16,18,30,129.0,71.0,0.2,29.4,97.0,129.01,95.02
2018,6,16,18,45,108.0,54.0,0.25,28.4,71.5,102.84,73.44
2018,6,16,19,0,87.0,37.0,0.3,27.4,46.0,72.25,47.22
2018,6,16,19,15,53.0,22.5,0.35,27.05,27.0,40.08,6.89
2018,6,16,19,30,19.0,8.0,0.4,26.7,8.0,10.55,0.0
2018,6,16,19,45,9.5,4.0,0.45,26.35,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,4,45,4.0,1.5,0.6,20.8,1.5,0.0,0.0
2018,6,17,5,0,8.0,3.0,0.6,20.9,3.0,0.0,0.0
2018,6,17,5,15,61.5,16.5,0.7,21.35,21.0,15.01,0.0
2018,6,17,5,30,115.0,30.0,0.8,21.8,39.0,24.1,11.01
2018,6,17,5,45,193.5,45.5,0.85,22.3,73.5,35.15,23.76
2018,6,17,6,0,272.0,61.0,0.9,22.8,108.0,46.41,34.04
2018,6,17,6,15,339.5,73.0,0.9,23.35,151.0,54.6,41.4
2018,6,17,6,30,407.0,85.0,0.9,23.9,194.0,62.52,48.28
2018,6,17,6,45,459.5,93.5,0.9,24.5,241.0,67.55,52.46
2018,6,17,7,0,512.0,102.0,0.9,25.1,288.0,72.38,56.33
2018,6,17,7,15,551.5,108.5,1.0,25.8,337.0,75.08,58.27
2018,6,17,7,30,591.0,115.0,1.1,26.5,386.0,77.02,59.53
2018,6,17,7,45,622.5,119.5,1.15,27.25,434.5,88.86,58.11
2018,6,17,8,0,654.0,124.0,1.2,28.0,483.0,135.34,77.93
2018,6,17,8,15,677.0,129.0,1.15,28.45,530.0,184.78,110.75
2018,6,17,8,30,700.0,134.0,1.1,28.9,577.0,236.83,150.7
2018,6,17,8,45,718.0,137.0,1.1,29.4,620.5,288.47,192.54
2018,6,17,9,0,736.0,140.0,1.1,29.9,664.0,346.5,239.26
2018,6,17,9,15,749.5,143.5,1.1,30.25,703.5,399.01,281.4
2018,6,17,9,30,763.0,147.0,1.1,30.6,743.0,452.1,322.83
2018,6,17,9,45,773.5,149.5,1.05,30.95,777.5,503.26,361.34
2018,6,17,10,0,784.0,152.0,1.0,31.3,812.0,554.18,398.26
2018,6,17,10,15,792.0,153.5,0.95,31.55,840.5,602.33,432.13
2018,6,17,10,30,800.0,155.0,0.9,31.8,869.0,649.53,464.18
2018,6,17,10,45,806.0,156.5,0.85,32.05,891.5,694.18,493.47
2018,6,17,11,0,812.0,158.0,0.8,32.3,914.0,737.29,520.84
2018,6,17,11,15,815.5,159.0,0.7,32.5,929.5,776.3,543.98
2018,6,17,11,30,819.0,160.0,0.6,32.7,945.0,813.21,564.21
2018,6,17,11,45,821.0,161.0,0.5,32.9,953.5,846.59,581.8
2018,6,17,12,0,823.0,162.0,0.4,33.1,962.0,877.5,597.53
2018,6,17,12,15,808.0,170.5,0.4,33.2,957.0,897.51,608.71
2018,6,17,12,30,793.0,179.0,0.4,33.3,952.0,914.11,618.04
2018,6,17,12,45,810.0,167.5,0.35,33.4,952.5,938.5,631.0
2018,6,17,13,0,827.0,156.0,0.3,33.5,953.0,959.93,642.06
2018,6,17,13,15,815.5,160.0,0.35,33.55,936.5,966.0,646.47
2018,6,17,13,30,804.0,164.0,0.4,33.6,920.0,968.59,649.22
2018,6,17,13,45,798.0,163.0,0.5,33.65,899.5,968.13,651.43
2018,6,17,14,0,792.0,162.0,0.6,33.7,879.0,964.26,651.77
2018,6,17,14,15,770.0,167.0,0.65,33.65,847.0,947.5,643.81
2018,6,17,14,30,748.0,172.0,0.7,33.6,815.0,927.69,634.19
2018,6,17,14,45,752.0,162.5,0.75,33.5,787.0,915.38,629.19
2018,6,17,15,0,756.0,153.0,0.8,33.4,759.0,899.65,622.03
2018,6,17,15,15,747.5,148.0,0.85,33.35,722.5,873.66,608.46
2018,6,17,15,30,739.0,143.0,0.9,33.3,686.0,844.98,593.18
2018,6,17,15,45,721.5,139.5,0.95,33.25,643.0,811.95,574.97
2018,6,17,16,0,704.0,136.0,1.0,33.2,600.0,772.53,552.4
2018,6,17,16,15,607.0,150.0,0.95,33.1,529.0,685.7,496.94
2018,6,17,16,30,510.0,164.0,0.9,33.0,458.0,595.87,436.81
2018,6,17,16,45,477.0,157.0,0.9,32.95,412.0,543.79,402.44
2018,6,17,17,0,444.0,150.0,0.9,32.9,366.0,492.84,367.6
2018,6,17,17,15,488.5,128.5,0.9,32.45,341.5,478.37,359.38
2018,6,17,17,30,533.0,107.0,0.9,32.0,317.0,463.93,349.97
2018,6,17,17,45,487.5,98.5,0.85,31.55,269.5,396.67,300.63
2018,6,17,18,0,442.0,90.0,0.8,31.1,222.0,338.61,256.69
2018,6,17,18,15,383.0,78.5,0.8,31.1,177.5,274.94,206.86
2018,6,17,18,30,324.0,67.0,0.8,31.1,133.0,217.1,160.28
2018,6,17,18,45,244.0,53.0,0.7,29.9,95.0,155.43,111.02
2018,6,17,19,0,164.0,39.0,0.6,28.7,57.0,102.9,68.05
2018,6,17,19,15,91.0,23.0,0.6,28.35,32.0,49.56,10.73
2018,6,17,19,30,18.0,7.0,0.6,28.0,7.0,9.48,0.0
2018,6,17,19,45,9.0,3.5,0.65,27.7,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.75,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.85,25.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.85,24.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.3,3.0,0.0,0.0
2018,6,18,5,15,73.5,16.0,0.9,22.7,21.0,14.55,0.0
2018,6,18,5,30,136.0,29.0,1.0,23.1,39.0,22.74,9.89
2018,6,18,5,45,193.0,43.0,1.1,23.45,69.5,33.19,21.99
2018,6,18,6,0,250.0,57.0,1.2,23.8,100.0,43.28,31.22
2018,6,18,6,15,330.5,69.5,1.2,24.4,146.0,51.95,38.95
2018,6,18,6,30,411.0,82.0,1.2,25.0,192.0,60.35,46.21
2018,6,18,6,45,468.5,90.0,1.15,25.6,240.5,65.11,50.16
2018,6,18,7,0,526.0,98.0,1.1,26.2,289.0,69.88,53.97
2018,6,18,7,15,559.5,105.5,1.2,26.95,336.5,72.84,56.13
2018,6,18,7,30,593.0,113.0,1.3,27.7,384.0,75.59,58.04
2018,6,18,7,45,625.5,118.5,1.35,28.45,434.0,87.66,57.19
2018,6,18,8,0,658.0,124.0,1.4,29.2,484.0,135.09,77.36
2018,6,18,8,15,662.5,134.5,1.45,29.65,525.5,186.12,111.97
2018,6,18,8,30,667.0,145.0,1.5,30.1,567.0,237.67,152.13
2018,6,18,8,45,647.0,165.5,1.5,30.6,599.5,290.78,195.91
2018,6,18,9,0,627.0,186.0,1.5,31.1,632.0,341.45,237.49
2018,6,18,9,15,556.0,231.0,1.5,31.4,643.5,389.94,277.16
2018,6,18,9,30,485.0,276.0,1.5,31.7,655.0,429.28,308.2
2018,6,18,9,45,456.5,305.0,1.45,32.05,674.5,469.37,337.73
2018,6,18,10,0,428.0,334.0,1.4,32.4,694.0,506.24,363.75
2018,6,18,10,15,583.0,265.0,1.35,32.6,774.0,568.64,408.43
2018,6,18,10,30,738.0,196.0,1.3,32.8,854.0,643.4,460.84
2018,6,18,10,45,724.0,212.0,1.25,33.05,871.5,685.26,487.94
2018,6,18,11,0,710.0,228.0,1.2,33.3,889.0,724.37,512.63
2018,6,18,11,15,699.0,234.5,1.2,33.45,894.5,754.75,531.99
2018,6,18,11,30,688.0,241.0,1.2,33.6,900.0,782.41,549.29
2018,6,18,11,45,634.0,279.0,1.2,33.75,890.5,798.99,558.14
2018,6,18,12,0,580.0,317.0,1.2,33.9,881.0,810.16,563.47
2018,6,18,12,15,659.5,269.5,1.15,34.0,911.5,861.13,596.5
2018,6,18,12,30,739.0,222.0,1.1,34.1,942.0,910.88,626.9
2018,6,18,12,45,771.0,197.5,1.1,34.2,944.5,929.68,637.55
2018,6,18,13,0,803.0,173.0,1.1,34.3,947.0,953.21,651.43
2018,6,18,13,15,800.0,171.5,1.1,34.3,933.5,962.04,656.74
2018,6,18,13,30,797.0,170.0,1.1,34.3,920.0,967.5,660.31
2018,6,18,13,45,762.5,184.5,1.1,34.3,889.5,954.46,652.95
2018,6,18,14,0,728.0,199.0,1.1,34.3,859.0,945.8,648.54
2018,6,18,14,15,743.5,184.0,1.1,34.25,840.0,938.51,645.11
2018,6,18,14,30,759.0,169.0,1.1,34.2,821.0,935.35,644.27
2018,6,18,14,45,749.0,165.5,1.1,34.1,788.0,915.59,633.52
2018,6,18,15,0,739.0,162.0,1.1,34.0,755.0,892.93,621.18
2018,6,18,15,15,727.5,158.5,1.1,33.9,718.0,871.7,609.75
2018,6,18,15,30,716.0,155.0,1.1,33.8,681.0,842.28,593.14
2018,6,18,15,45,691.5,153.0,1.1,33.75,636.0,800.76,568.68
2018,6,18,16,0,667.0,151.0,1.1,33.7,591.0,757.89,543.12
2018,6,18,16,15,561.0,161.0,1.1,33.55,512.5,659.99,479.79
2018,6,18,16,30,455.0,171.0,1.1,33.4,434.0,560.66,413.04
2018,6,18,16,45,366.5,177.5,1.1,33.3,377.0,484.02,359.93
2018,6,18,17,0,278.0,184.0,1.1,33.2,320.0,400.75,300.56
2018,6,18,17,15,301.5,159.0,1.05,32.75,291.5,376.88,285.07
2018,6,18,17,30,325.0,134.0,1.0,32.3,263.0,349.89,266.22
2018,6,18,17,45,363.5,113.0,0.95,31.9,238.0,343.5,261.54
2018,6,18,18,0,402.0,92.0,0.9,31.5,213.0,320.75,243.66
2018,6,18,18,15,337.0,80.0,0.9,31.5,168.0,255.87,192.69
2018,6,18,18,30,272.0,68.0,0.9,31.5,123.0,197.54,145.95
2018,6,18,18,45,207.0,53.0,0.8,29.95,88.0,142.79,102.19
2018,6,18,19,0,142.0,38.0,0.7,28.4,53.0,89.43,58.8
2018,6,18,19,15,79.5,23.0,0.75,28.0,30.5,47.01,11.16
2018,6,18,19,30,17.0,8.0,0.8,27.6,8.0,10.23,0.0
2018,6,18,19,45,8.5,4.0,0.8,27.2,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.85,26.55,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.95,24.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,45,7.0,1.5,0.85,22.9,1.5,0.0,0.0
2018,6,19,5,0,14.0,3.0,0.9,23.0,3.0,0.0,0.0
2018,6,19,5,15,90.0,16.0,1.0,23.45,22.5,14.55,0.0
2018,6,19,5,30,166.0,29.0,1.1,23.9,42.0,22.79,9.76
2018,6,19,5,45,256.5,41.5,1.2,24.35,77.5,32.17,21.03
2018,6,19,6,0,347.0,54.0,1.3,24.8,113.0,41.29,29.4
2018,6,19,6,15,414.0,63.5,1.3,25.45,157.0,49.11,36.35
2018,6,19,6,30,481.0,73.0,1.3,26.1,201.0,54.9,41.36
2018,6,19,6,45,529.5,80.0,1.3,26.75,249.0,58.3,44.15
2018,6,19,7,0,578.0,87.0,1.3,27.4,297.0,61.55,46.7
2018,6,19,7,15,613.5,92.5,1.5,28.1,346.0,63.42,47.98
2018,6,19,7,30,649.0,98.0,1.7,28.8,395.0,65.17,49.13
2018,6,19,7,45,676.0,102.5,1.9,29.5,443.5,76.98,48.35
2018,6,19,8,0,703.0,107.0,2.1,30.2,492.0,126.11,68.68
2018,6,19,8,15,724.0,111.0,2.05,30.6,539.0,183.12,106.94
2018,6,19,8,30,745.0,115.0,2.0,31.0,586.0,236.03,147.69
2018,6,19,8,45,761.5,118.0,2.0,31.4,630.0,289.09,191.07
2018,6,19,9,0,778.0,121.0,2.0,31.8,674.0,343.49,235.82
2018,6,19,9,15,790.0,124.0,1.95,32.1,713.5,397.28,279.58
2018,6,19,9,30,802.0,127.0,1.9,32.4,753.0,451.42,322.37
2018,6,19,9,45,810.0,130.0,1.85,32.7,787.0,503.71,362.49
2018,6,19,10,0,818.0,133.0,1.8,33.0,821.0,555.44,400.8
2018,6,19,10,15,824.5,135.5,1.8,33.25,850.0,605.37,436.88
2018,6,19,10,30,831.0,138.0,1.8,33.5,879.0,652.71,470.15
2018,6,19,10,45,835.5,139.5,1.75,33.75,901.0,696.45,499.78
2018,6,19,11,0,840.0,141.0,1.7,34.0,923.0,738.39,527.37
2018,6,19,11,15,843.0,142.0,1.75,34.15,938.0,776.8,552.09
2018,6,19,11,30,846.0,143.0,1.8,34.3,953.0,812.97,574.74
2018,6,19,11,45,846.5,144.0,1.8,34.45,961.0,844.7,593.97
2018,6,19,12,0,847.0,145.0,1.8,34.6,969.0,873.82,611.48
2018,6,19,12,15,786.0,181.0,1.85,34.7,946.5,886.59,619.37
2018,6,19,12,30,725.0,217.0,1.9,34.8,924.0,892.84,623.4
2018,6,19,12,45,775.0,187.5,1.9,34.9,939.0,923.81,642.46
2018,6,19,13,0,825.0,158.0,1.9,35.0,954.0,959.39,664.02
2018,6,19,13,15,783.0,180.0,1.9,34.95,927.0,953.59,660.55
2018,6,19,13,30,741.0,202.0,1.9,34.9,900.0,943.58,655.0
2018,6,19,13,45,772.5,178.5,1.9,34.9,892.0,958.24,664.65
2018,6,19,14,0,804.0,155.0,1.9,34.9,884.0,968.7,671.56
2018,6,19,14,15,787.5,158.5,1.9,34.8,854.5,955.86,664.59
2018,6,19,14,30,771.0,162.0,1.9,34.7,825.0,939.89,655.99
2018,6,19,14,45,716.0,179.0,1.9,34.6,776.0,904.35,635.21
2018,6,19,15,0,661.0,196.0,1.9,34.5,727.0,861.35,609.7
2018,6,19,15,15,683.5,176.5,1.85,34.35,702.0,850.56,604.29
2018,6,19,15,30,706.0,157.0,1.8,34.2,677.0,835.59,595.99
2018,6,19,15,45,705.5,147.5,1.8,34.05,640.5,807.23,579.55
2018,6,19,16,0,705.0,138.0,1.8,33.9,604.0,776.13,561.32
2018,6,19,16,15,684.5,133.5,1.75,33.7,558.5,731.63,533.71
2018,6,19,16,30,664.0,129.0,1.7,33.5,513.0,686.08,505.1
2018,6,19,16,45,637.0,124.5,1.65,33.25,465.5,634.92,471.39
2018,6,19,17,0,610.0,120.0,1.6,33.0,418.0,583.82,436.75
2018,6,19,17,15,576.5,113.0,1.45,32.55,369.5,526.1,396.32
2018,6,19,17,30,543.0,106.0,1.3,32.1,321.0,469.74,355.76
2018,6,19,17,45,499.0,97.0,1.2,31.6,273.0,402.11,306.05
2018,6,19,18,0,455.0,88.0,1.1,31.1,225.0,343.63,261.46
2018,6,19,18,15,395.0,78.0,1.1,31.1,180.5,280.44,211.68
2018,6,19,18,30,335.0,68.0,1.1,31.1,136.0,223.16,165.27
2018,6,19,18,45,256.0,54.5,0.9,29.45,98.0,161.67,116.08
2018,6,19,19,0,177.0,41.0,0.7,27.8,60.0,109.22,73.03
2018,6,19,19,15,101.5,25.0,0.7,27.5,34.5,54.83,14.95
2018,6,19,19,30,26.0,9.0,0.7,27.2,9.0,12.73,0.0
2018,6,19,19,45,13.0,4.5,0.75,26.85,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,26.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,4,45,3.0,1.0,0.75,22.5,1.0,0.0,0.0
2018,6,20,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,20,5,15,64.5,16.0,0.9,23.0,20.5,14.55,0.0
2018,6,20,5,30,123.0,30.0,1.0,23.4,39.0,24.08,10.52
2018,6,20,5,45,206.5,44.0,1.05,23.75,73.0,34.03,22.62
2018,6,20,6,0,290.0,58.0,1.1,24.1,107.0,44.19,31.94
2018,6,20,6,15,358.0,69.0,1.15,24.75,150.0,51.72,38.68
2018,6,20,6,30,426.0,80.0,1.2,25.4,193.0,58.99,44.97
2018,6,20,6,45,477.0,88.0,1.25,26.05,240.0,63.77,48.93
2018,6,20,7,0,528.0,96.0,1.3,26.7,287.0,68.36,52.59
2018,6,20,7,15,566.0,102.5,1.35,27.35,336.0,70.66,54.21
2018,6,20,7,30,604.0,109.0,1.4,28.0,385.0,72.8,55.65
2018,6,20,7,45,634.0,113.5,1.45,28.6,433.0,83.13,54.23
2018,6,20,8,0,664.0,118.0,1.5,29.2,481.0,130.06,73.51
2018,6,20,8,15,687.0,122.0,1.45,29.65,528.0,179.25,105.73
2018,6,20,8,30,710.0,126.0,1.4,30.1,575.0,231.02,145.35
2018,6,20,8,45,729.0,128.5,1.4,30.5,618.5,288.22,191.4
2018,6,20,9,0,748.0,131.0,1.4,30.9,662.0,341.18,234.61
2018,6,20,9,15,759.5,135.0,1.35,31.2,701.0,393.96,277.18
2018,6,20,9,30,771.0,139.0,1.3,31.5,740.0,447.08,318.77
2018,6,20,9,45,778.5,143.0,1.3,31.8,774.0,498.39,357.92
2018,6,20,10,0,786.0,147.0,1.3,32.1,808.0,549.17,395.37
2018,6,20,10,15,795.0,148.0,1.3,32.3,836.5,597.58,430.21
2018,6,20,10,30,804.0,149.0,1.3,32.5,865.0,645.12,463.42
2018,6,20,10,45,753.0,181.0,1.35,32.7,865.5,677.01,484.82
2018,6,20,11,0,702.0,213.0,1.4,32.9,866.0,704.58,502.72
2018,6,20,11,15,448.0,323.0,1.4,33.05,742.5,639.12,455.09
2018,6,20,11,30,194.0,433.0,1.4,33.2,619.0,548.16,389.28
2018,6,20,11,45,133.0,405.0,1.45,33.3,533.0,483.69,345.47
2018,6,20,12,0,72.0,377.0,1.5,33.4,447.0,407.14,292.0
2018,6,20,12,15,127.0,353.5,1.5,33.45,477.0,447.25,321.93
2018,6,20,12,30,182.0,330.0,1.5,33.5,507.0,489.6,352.5
2018,6,20,12,45,192.5,373.5,1.5,33.55,560.0,549.46,392.52
2018,6,20,13,0,203.0,417.0,1.5,33.6,613.0,599.39,425.29
2018,6,20,13,15,408.0,327.0,1.5,33.55,713.5,738.98,522.42
2018,6,20,13,30,613.0,237.0,1.5,33.5,814.0,861.16,604.69
2018,6,20,13,45,400.0,288.5,1.5,33.45,662.0,706.08,500.47
2018,6,20,14,0,187.0,340.0,1.5,33.4,510.0,537.83,385.09
2018,6,20,14,15,143.5,344.0,1.5,33.3,472.0,487.35,351.29
2018,6,20,14,30,100.0,348.0,1.5,33.2,434.0,450.16,325.13
2018,6,20,14,45,75.5,269.5,1.45,33.05,333.0,346.12,252.78
2018,6,20,15,0,51.0,191.0,1.4,32.9,232.0,230.13,169.59
2018,6,20,15,15,285.0,191.0,1.35,32.7,402.5,487.61,361.7
2018,6,20,15,30,519.0,191.0,1.3,32.5,573.0,702.45,510.58
2018,6,20,15,45,596.5,168.5,1.3,32.35,582.5,734.23,532.26
2018,6,20,16,0,674.0,146.0,1.3,32.2,592.0,758.88,549.9
2018,6,20,16,15,670.0,136.0,1.25,31.95,551.5,722.83,527.41
2018,6,20,16,30,666.0,126.0,1.2,31.7,511.0,684.64,503.81
2018,6,20,16,45,589.0,128.5,1.15,31.5,446.5,603.84,449.21
2018,6,20,17,0,512.0,131.0,1.1,31.3,382.0,520.36,391.36
2018,6,20,17,15,313.0,141.5,1.0,30.95,289.5,365.14,278.1
2018,6,20,17,30,114.0,152.0,0.9,30.6,197.0,231.07,176.14
2018,6,20,17,45,129.0,128.5,0.85,30.25,172.5,209.29,160.48
2018,6,20,18,0,144.0,105.0,0.8,29.9,148.0,185.58,142.12
2018,6,20,18,15,151.5,88.5,0.8,29.9,126.5,172.11,130.63
2018,6,20,18,30,159.0,72.0,0.8,29.9,105.0,149.16,110.95
2018,6,20,18,45,124.0,54.5,0.7,28.8,76.0,109.13,78.26
2018,6,20,19,0,89.0,37.0,0.6,27.7,47.0,72.79,47.93
2018,6,20,19,15,53.0,23.0,0.6,27.45,28.0,41.04,10.96
2018,6,20,19,30,17.0,9.0,0.6,27.2,9.0,11.17,0.0
2018,6,20,19,45,8.5,4.5,0.6,26.9,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.65,26.4,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.65,22.55,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.7,22.6,2.0,0.0,0.0
2018,6,21,5,15,73.5,15.0,0.8,22.85,20.5,13.64,0.0
2018,6,21,5,30,140.0,28.0,0.9,23.1,39.0,21.97,8.97
2018,6,21,5,45,208.5,42.0,1.0,23.35,71.0,32.47,21.36
2018,6,21,6,0,277.0,56.0,1.1,23.6,103.0,42.63,30.68
2018,6,21,6,15,294.5,71.5,1.15,24.0,136.5,53.36,40.21
2018,6,21,6,30,312.0,87.0,1.2,24.4,170.0,63.59,49.09
2018,6,21,6,45,282.5,106.5,1.2,24.8,194.0,79.97,62.97
2018,6,21,7,0,253.0,126.0,1.2,25.2,218.0,92.47,73.28
2018,6,21,7,15,294.5,142.0,1.3,25.9,264.5,102.65,81.37
2018,6,21,7,30,336.0,158.0,1.4,26.6,311.0,112.43,88.97
2018,6,21,7,45,341.0,169.0,1.5,27.35,340.0,123.87,90.0
2018,6,21,8,0,346.0,180.0,1.6,28.1,369.0,148.3,99.47
2018,6,21,8,15,435.0,184.5,1.55,28.65,444.5,189.25,124.35
2018,6,21,8,30,524.0,189.0,1.5,29.2,520.0,240.66,160.24
2018,6,21,8,45,651.0,152.0,1.5,29.75,593.5,279.74,188.11
2018,6,21,9,0,778.0,115.0,1.5,30.3,667.0,337.35,231.91
2018,6,21,9,15,647.5,185.0,1.5,30.55,662.5,386.22,274.17
2018,6,21,9,30,517.0,255.0,1.5,30.8,658.0,425.63,306.53
2018,6,21,9,45,448.5,302.0,1.55,31.1,663.0,461.83,334.1
2018,6,21,10,0,380.0,349.0,1.6,31.4,668.0,493.61,357.02
2018,6,21,10,15,328.0,377.5,1.65,31.45,660.0,510.42,369.14
2018,6,21,10,30,276.0,406.0,1.7,31.5,652.0,522.11,377.13
2018,6,21,10,45,215.5,420.0,1.8,31.55,615.0,512.26,370.06
2018,6,21,11,0,155.0,434.0,1.9,31.6,578.0,494.76,357.35
2018,6,21,11,15,115.0,434.5,1.95,31.55,542.5,476.19,344.06
2018,6,21,11,30,75.0,435.0,2.0,31.5,507.0,450.48,325.54
2018,6,21,11,45,112.0,453.0,2.0,31.45,561.5,508.97,367.03
2018,6,21,12,0,149.0,471.0,2.0,31.4,616.0,566.35,406.78
2018,6,21,12,15,153.5,475.0,2.0,31.4,624.5,583.7,418.3
2018,6,21,12,30,158.0,479.0,2.0,31.4,633.0,600.62,429.78
2018,6,21,12,45,123.5,412.0,2.05,31.35,532.0,512.44,369.93
2018,6,21,13,0,89.0,345.0,2.1,31.3,431.0,420.36,306.31
2018,6,21,13,15,64.5,331.0,2.05,31.25,393.0,375.02,274.15
2018,6,21,13,30,40.0,317.0,2.0,31.2,355.0,339.6,248.39
2018,6,21,13,45,123.0,364.0,2.0,31.1,476.5,483.07,352.77
2018,6,21,14,0,206.0,411.0,2.0,31.0,598.0,615.08,444.9
2018,6,21,14,15,193.5,388.5,1.95,30.8,560.0,581.97,422.07
2018,6,21,14,30,181.0,366.0,1.9,30.6,522.0,547.7,399.4
2018,6,21,14,45,174.0,368.5,1.9,30.35,513.5,543.87,397.66
2018,6,21,15,0,167.0,371.0,1.9,30.1,505.0,539.61,395.47
2018,6,21,15,15,258.5,334.5,1.8,29.8,530.5,600.4,440.98
2018,6,21,15,30,350.0,298.0,1.7,29.5,556.0,640.65,471.6
2018,6,21,15,45,278.0,295.0,1.65,29.2,492.0,566.4,419.69
2018,6,21,16,0,206.0,292.0,1.6,28.9,428.0,480.72,359.53
2018,6,21,16,15,200.5,257.5,1.55,28.55,382.0,433.77,327.81
2018,6,21,16,30,195.0,223.0,1.5,28.2,336.0,386.25,294.75
2018,6,21,16,45,354.5,179.0,1.45,27.8,361.5,477.28,365.81
2018,6,21,17,0,514.0,135.0,1.4,27.4,387.0,526.59,404.62
2018,6,21,17,15,445.0,132.0,1.3,27.1,333.0,454.75,351.27
2018,6,21,17,30,376.0,129.0,1.2,26.8,279.0,387.9,301.24
2018,6,21,17,45,316.0,117.5,1.05,26.45,231.0,311.72,243.11
2018,6,21,18,0,256.0,106.0,0.9,26.1,183.0,252.75,196.75
2018,6,21,18,15,232.5,88.5,0.9,26.1,148.5,209.46,161.67
2018,6,21,18,30,209.0,71.0,0.9,26.1,114.0,168.3,127.3
2018,6,21,18,45,161.0,54.0,0.75,25.55,81.5,121.47,88.43
2018,6,21,19,0,113.0,37.0,0.6,25.0,49.0,79.8,53.35
2018,6,21,19,15,72.0,23.0,0.55,24.9,29.5,45.56,13.45
2018,6,21,19,30,31.0,9.0,0.5,24.8,10.0,13.66,0.0
2018,6,21,19,45,15.5,4.5,0.5,24.65,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.85,23.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,1.05,21.9,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.1,22.0,2.0,0.0,0.0
2018,6,22,5,15,99.5,15.0,1.2,22.3,22.0,13.64,0.0
2018,6,22,5,30,188.0,28.0,1.3,22.6,42.0,22.04,8.86
2018,6,22,5,45,286.0,38.5,1.4,22.9,78.0,29.92,19.25
2018,6,22,6,0,384.0,49.0,1.5,23.2,114.0,38.74,27.42
2018,6,22,6,15,452.5,57.0,1.45,23.55,158.5,43.7,32.01
2018,6,22,6,30,521.0,65.0,1.4,23.9,203.0,48.5,36.28
2018,6,22,6,45,546.0,71.5,1.35,24.25,243.5,51.7,38.99
2018,6,22,7,0,571.0,78.0,1.3,24.6,284.0,54.7,41.44
2018,6,22,7,15,409.5,100.5,1.2,25.1,260.0,69.2,53.52
2018,6,22,7,30,248.0,123.0,1.1,25.6,236.0,89.2,69.99
2018,6,22,7,45,330.0,132.5,1.0,26.15,301.5,90.93,64.58
2018,6,22,8,0,412.0,142.0,0.9,26.7,367.0,127.61,81.47
2018,6,22,8,15,584.0,122.5,0.95,27.15,473.5,163.85,99.05
2018,6,22,8,30,756.0,103.0,1.0,27.6,580.0,226.89,141.57
2018,6,22,8,45,784.5,102.5,1.0,28.1,629.0,280.87,185.41
2018,6,22,9,0,813.0,102.0,1.0,28.6,678.0,343.13,235.78
2018,6,22,9,15,821.5,105.5,1.1,28.9,717.0,397.06,280.25
2018,6,22,9,30,830.0,109.0,1.2,29.2,756.0,450.82,323.52
2018,6,22,9,45,834.5,113.5,1.25,29.5,789.5,503.05,364.19
2018,6,22,10,0,839.0,118.0,1.3,29.8,823.0,554.27,402.79
2018,6,22,10,15,844.5,120.5,1.4,30.05,851.5,603.23,439.06
2018,6,22,10,30,850.0,123.0,1.5,30.3,880.0,650.85,473.42
2018,6,22,10,45,853.0,125.5,1.55,30.5,902.0,695.21,504.48
2018,6,22,11,0,856.0,128.0,1.6,30.7,924.0,737.62,533.52
2018,6,22,11,15,859.0,129.0,1.65,30.85,939.5,776.66,558.61
2018,6,22,11,30,862.0,130.0,1.7,31.0,955.0,813.41,581.89
2018,6,22,11,45,696.0,214.5,1.8,31.2,884.5,791.9,567.23
2018,6,22,12,0,530.0,299.0,1.9,31.4,814.0,751.39,537.72
2018,6,22,12,15,458.5,341.0,1.9,31.45,787.0,746.14,532.79
2018,6,22,12,30,387.0,383.0,1.9,31.5,760.0,735.96,524.18
2018,6,22,12,45,568.5,290.0,1.95,31.55,840.5,832.74,592.65
2018,6,22,13,0,750.0,197.0,2.0,31.6,921.0,924.37,653.34
2018,6,22,13,15,747.0,197.0,2.05,31.6,909.5,934.46,659.6
2018,6,22,13,30,744.0,197.0,2.1,31.6,898.0,941.38,664.78
2018,6,22,13,45,593.0,254.0,2.15,31.65,805.0,864.62,615.54
2018,6,22,14,0,442.0,311.0,2.2,31.7,712.0,773.63,554.2
2018,6,22,14,15,461.0,282.0,2.2,31.65,689.0,764.32,550.55
2018,6,22,14,30,480.0,253.0,2.2,31.6,666.0,751.93,544.26
2018,6,22,14,45,469.0,261.5,2.2,31.5,652.0,747.06,541.61
2018,6,22,15,0,458.0,270.0,2.2,31.4,638.0,740.34,537.72
2018,6,22,15,15,484.0,241.0,2.15,31.3,613.0,727.04,530.79
2018,6,22,15,30,510.0,212.0,2.1,31.2,588.0,710.07,521.43
2018,6,22,15,45,438.0,215.0,2.1,31.1,524.0,637.44,471.87
