Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,16,0,366.0,218.0,2.1,31.0,460.0,566.91,423.02
2018,6,22,16,15,404.5,198.0,2.05,30.8,447.5,565.51,424.51
2018,6,22,16,30,443.0,178.0,2.0,30.6,435.0,559.83,422.39
2018,6,22,16,45,475.0,157.5,1.95,30.45,410.5,544.16,412.83
2018,6,22,17,0,507.0,137.0,1.9,30.3,386.0,524.22,399.88
2018,6,22,17,15,477.5,128.0,1.8,29.9,341.5,472.1,362.36
2018,6,22,17,30,448.0,119.0,1.7,29.5,297.0,421.36,325.04
2018,6,22,17,45,409.0,105.0,1.6,29.15,250.0,361.38,279.67
2018,6,22,18,0,370.0,91.0,1.5,28.8,203.0,304.38,235.31
2018,6,22,18,15,333.0,79.0,1.5,28.8,165.5,253.94,194.53
2018,6,22,18,30,296.0,67.0,1.5,28.8,128.0,207.0,155.44
2018,6,22,18,45,186.5,51.0,1.3,27.65,86.0,126.76,91.53
2018,6,22,19,0,77.0,35.0,1.1,26.5,44.0,66.7,43.98
2018,6,22,19,15,49.5,22.0,1.15,26.2,26.5,35.91,9.94
2018,6,22,19,30,22.0,9.0,1.2,25.9,9.0,12.08,0.0
2018,6,22,19,45,11.0,4.5,1.2,25.6,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.25,25.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.3,24.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.35,24.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,45,3.0,1.0,1.15,21.15,1.0,0.0,0.0
2018,6,23,5,0,6.0,2.0,1.3,21.3,2.0,0.0,0.0
2018,6,23,5,15,64.0,14.5,1.5,21.65,19.0,13.19,0.0
2018,6,23,5,30,122.0,27.0,1.7,22.0,36.0,21.16,8.11
2018,6,23,5,45,193.5,38.0,1.85,22.35,65.0,29.33,18.79
2018,6,23,6,0,265.0,49.0,2.0,22.7,94.0,37.26,26.21
2018,6,23,6,15,344.0,61.0,2.25,23.2,139.5,45.72,33.79
2018,6,23,6,30,423.0,73.0,2.5,23.7,185.0,53.91,40.94
2018,6,23,6,45,498.5,78.5,2.75,24.2,238.0,57.06,43.59
2018,6,23,7,0,574.0,84.0,3.0,24.7,291.0,59.35,45.38
2018,6,23,7,15,611.0,89.5,3.05,25.1,340.0,61.32,46.85
2018,6,23,7,30,648.0,95.0,3.1,25.5,389.0,63.17,48.18
2018,6,23,7,45,584.0,115.5,3.2,25.85,404.0,81.77,55.47
2018,6,23,8,0,520.0,136.0,3.3,26.2,419.0,129.8,79.95
2018,6,23,8,15,428.5,174.5,3.25,26.45,422.0,180.53,119.51
2018,6,23,8,30,337.0,213.0,3.2,26.7,425.0,226.16,158.92
2018,6,23,8,45,240.5,268.5,3.15,26.95,425.5,264.64,192.93
2018,6,23,9,0,144.0,324.0,3.1,27.2,426.0,299.06,222.23
2018,6,23,9,15,270.5,306.5,3.05,27.6,512.0,341.53,252.25
2018,6,23,9,30,397.0,289.0,3.0,28.0,598.0,398.99,294.59
2018,6,23,9,45,382.0,299.5,2.95,28.35,608.0,426.87,316.27
2018,6,23,10,0,367.0,310.0,2.9,28.7,618.0,452.71,335.82
2018,6,23,10,15,580.5,234.5,2.9,29.0,742.0,539.96,400.92
2018,6,23,10,30,794.0,159.0,2.9,29.3,866.0,645.52,478.05
2018,6,23,10,45,621.0,222.0,2.85,29.65,783.5,620.85,458.79
2018,6,23,11,0,448.0,285.0,2.8,30.0,701.0,581.86,429.07
2018,6,23,11,15,419.5,294.0,2.8,30.2,689.0,591.27,435.5
2018,6,23,11,30,391.0,303.0,2.8,30.4,677.0,597.48,439.21
2018,6,23,11,45,627.5,220.0,2.8,30.6,827.0,739.2,540.98
2018,6,23,12,0,864.0,137.0,2.8,30.8,977.0,880.15,634.2
2018,6,23,12,15,865.5,136.5,2.75,30.95,979.0,906.71,649.44
2018,6,23,12,30,867.0,136.0,2.7,31.1,981.0,930.45,663.72
2018,6,23,12,45,868.0,134.0,2.7,31.2,975.5,949.4,675.45
2018,6,23,13,0,869.0,132.0,2.7,31.3,970.0,965.17,685.26
2018,6,23,13,15,849.0,140.0,2.65,31.35,949.5,966.71,685.84
2018,6,23,13,30,829.0,148.0,2.6,31.4,929.0,964.66,684.39
2018,6,23,13,45,835.5,140.5,2.6,31.4,913.0,970.42,688.59
2018,6,23,14,0,842.0,133.0,2.6,31.4,897.0,972.57,690.56
2018,6,23,14,15,846.0,125.5,2.55,31.35,873.5,968.6,688.49
2018,6,23,14,30,850.0,118.0,2.5,31.3,850.0,960.92,684.24
2018,6,23,14,45,843.0,115.5,2.45,31.2,818.0,944.17,674.48
2018,6,23,15,0,836.0,113.0,2.4,31.1,786.0,924.21,662.81
2018,6,23,15,15,826.0,110.5,2.35,31.0,748.0,898.38,647.41
2018,6,23,15,30,816.0,108.0,2.3,30.9,710.0,869.75,630.21
2018,6,23,15,45,803.5,105.0,2.3,30.8,668.0,843.68,615.06
2018,6,23,16,0,791.0,102.0,2.3,30.7,626.0,806.98,592.72
2018,6,23,16,15,774.5,98.0,2.2,30.5,580.0,763.76,565.35
2018,6,23,16,30,758.0,94.0,2.1,30.3,534.0,718.98,536.62
2018,6,23,16,45,717.5,94.5,2.05,30.1,481.0,660.05,497.92
2018,6,23,17,0,677.0,95.0,2.0,29.9,428.0,604.49,460.1
2018,6,23,17,15,667.5,86.5,1.85,29.5,384.0,558.13,427.39
2018,6,23,17,30,658.0,78.0,1.7,29.1,340.0,510.8,392.86
2018,6,23,17,45,618.5,72.0,1.55,28.75,291.0,448.7,345.98
2018,6,23,18,0,579.0,66.0,1.4,28.4,242.0,389.14,299.55
2018,6,23,18,15,520.5,59.5,1.4,28.4,195.5,323.15,246.73
2018,6,23,18,30,462.0,53.0,1.4,28.4,149.0,262.47,196.53
2018,6,23,18,45,375.5,44.5,1.1,26.8,108.5,195.53,141.76
2018,6,23,19,0,289.0,36.0,0.8,25.2,68.0,137.88,93.21
2018,6,23,19,15,176.5,23.5,0.8,24.95,40.0,75.11,26.31
2018,6,23,19,30,64.0,11.0,0.8,24.7,12.0,21.4,0.0
2018,6,23,19,45,32.0,5.5,0.8,24.4,6.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,1.15,21.15,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.2,21.2,2.0,0.0,0.0
2018,6,24,5,15,81.0,15.0,1.3,21.6,20.5,13.64,0.0
2018,6,24,5,30,154.0,28.0,1.4,22.0,39.0,22.02,8.42
2018,6,24,5,45,247.0,40.5,1.55,22.45,74.5,31.42,20.5
2018,6,24,6,0,340.0,53.0,1.7,22.9,110.0,40.56,28.99
2018,6,24,6,15,409.0,62.0,1.75,23.6,153.5,47.97,35.65
2018,6,24,6,30,478.0,71.0,1.8,24.3,197.0,53.39,40.39
2018,6,24,6,45,495.5,83.0,1.9,24.95,238.0,60.77,46.61
2018,6,24,7,0,513.0,95.0,2.0,25.6,279.0,67.66,52.27
2018,6,24,7,15,581.5,95.5,2.1,26.2,335.0,65.63,50.26
2018,6,24,7,30,650.0,96.0,2.2,26.8,391.0,63.94,48.55
2018,6,24,7,45,630.5,112.0,2.3,27.4,425.5,79.58,53.34
2018,6,24,8,0,611.0,128.0,2.4,28.0,460.0,130.58,76.84
2018,6,24,8,15,680.0,119.5,2.45,28.45,521.0,173.88,102.74
2018,6,24,8,30,749.0,111.0,2.5,28.9,582.0,230.32,144.46
2018,6,24,8,45,766.5,113.5,2.55,29.3,626.5,283.44,188.37
2018,6,24,9,0,784.0,116.0,2.6,29.7,671.0,338.0,233.97
2018,6,24,9,15,797.5,117.5,2.65,30.05,710.5,391.47,278.38
2018,6,24,9,30,811.0,119.0,2.7,30.4,750.0,445.43,322.12
2018,6,24,9,45,821.5,120.5,2.7,30.7,785.0,501.01,365.69
2018,6,24,10,0,832.0,122.0,2.7,31.0,820.0,552.48,405.03
2018,6,24,10,15,839.5,123.5,2.7,31.2,849.5,601.55,441.69
2018,6,24,10,30,847.0,125.0,2.7,31.4,879.0,649.46,476.48
2018,6,24,10,45,775.0,169.5,2.7,31.6,873.0,680.23,497.29
2018,6,24,11,0,703.0,214.0,2.7,31.8,867.0,704.32,512.73
2018,6,24,11,15,784.0,171.0,2.65,31.9,911.5,759.2,551.47
2018,6,24,11,30,865.0,128.0,2.6,32.0,956.0,813.28,586.45
2018,6,24,11,45,867.5,127.5,2.6,32.1,964.5,846.08,606.97
2018,6,24,12,0,870.0,127.0,2.6,32.2,973.0,876.29,625.86
2018,6,24,12,15,859.0,133.0,2.55,32.3,969.5,897.52,638.54
2018,6,24,12,30,848.0,139.0,2.5,32.4,966.0,915.44,649.16
2018,6,24,12,45,780.0,174.5,2.5,32.5,931.5,915.1,648.62
2018,6,24,13,0,712.0,210.0,2.5,32.6,897.0,907.65,643.82
2018,6,24,13,15,726.5,199.5,2.5,32.75,892.0,916.76,649.59
2018,6,24,13,30,741.0,189.0,2.5,32.9,887.0,930.65,658.34
2018,6,24,13,45,801.5,153.5,2.5,33.0,894.0,961.38,677.87
2018,6,24,14,0,862.0,118.0,2.5,33.1,901.0,977.35,687.98
2018,6,24,14,15,829.0,127.5,2.5,33.1,862.0,954.04,673.94
2018,6,24,14,30,796.0,137.0,2.5,33.1,823.0,938.51,665.2
2018,6,24,14,45,776.0,140.0,2.5,33.1,787.0,915.7,651.8
2018,6,24,15,0,756.0,143.0,2.5,33.1,751.0,890.21,636.73
2018,6,24,15,15,734.5,143.5,2.45,33.0,710.5,858.2,617.28
2018,6,24,15,30,713.0,144.0,2.4,32.9,670.0,828.72,599.46
2018,6,24,15,45,664.0,152.0,2.35,32.8,619.0,776.98,566.72
2018,6,24,16,0,615.0,160.0,2.3,32.7,568.0,725.01,533.53
2018,6,24,16,15,580.0,153.0,2.2,32.5,515.0,668.81,496.26
2018,6,24,16,30,545.0,146.0,2.1,32.3,462.0,612.83,458.36
2018,6,24,16,45,531.0,134.5,2.0,32.1,419.5,568.4,428.2
2018,6,24,17,0,517.0,123.0,1.9,31.9,377.0,523.31,396.83
2018,6,24,17,15,458.5,117.5,1.7,31.45,324.5,448.36,342.62
2018,6,24,17,30,400.0,112.0,1.5,31.0,272.0,384.6,295.34
2018,6,24,17,45,356.5,97.5,1.35,30.55,225.0,323.76,249.43
2018,6,24,18,0,313.0,83.0,1.2,30.1,178.0,266.45,204.96
2018,6,24,18,15,280.0,76.0,1.2,30.1,149.0,226.57,172.58
2018,6,24,18,30,247.0,69.0,1.2,30.1,120.0,189.82,141.77
2018,6,24,18,45,199.0,53.5,0.95,28.6,87.5,134.52,96.96
2018,6,24,19,0,151.0,38.0,0.7,27.1,55.0,92.47,61.76
2018,6,24,19,15,90.0,23.5,0.7,26.75,32.5,50.75,16.88
2018,6,24,19,30,29.0,9.0,0.7,26.4,10.0,13.37,0.0
2018,6,24,19,45,14.5,4.5,0.7,26.1,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.65,23.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.7,21.85,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,6,25,5,15,11.5,10.0,0.8,22.15,10.5,9.1,0.0
2018,6,25,5,30,17.0,18.0,0.9,22.4,19.0,16.0,4.37
2018,6,25,5,45,25.5,33.5,0.95,22.7,37.0,28.91,18.39
2018,6,25,6,0,34.0,49.0,1.0,23.0,55.0,41.61,29.87
2018,6,25,6,15,115.5,68.5,1.0,23.5,97.5,55.38,42.0
2018,6,25,6,30,197.0,88.0,1.0,24.0,140.0,67.01,52.08
2018,6,25,6,45,129.5,108.0,0.95,24.5,145.0,84.15,66.57
2018,6,25,7,0,62.0,128.0,0.9,25.0,150.0,101.95,81.27
2018,6,25,7,15,45.0,136.5,0.9,25.55,154.0,108.94,86.66
2018,6,25,7,30,28.0,145.0,0.9,26.1,158.0,115.64,91.71
2018,6,25,7,45,23.5,159.0,0.9,26.6,170.5,126.41,95.37
2018,6,25,8,0,19.0,173.0,0.9,27.1,183.0,146.53,110.0
2018,6,25,8,15,12.5,171.0,0.85,27.45,178.0,147.09,109.95
2018,6,25,8,30,6.0,169.0,0.8,27.8,173.0,146.29,109.1
2018,6,25,8,45,22.5,216.5,0.75,28.15,232.5,189.79,141.14
2018,6,25,9,0,39.0,264.0,0.7,28.5,292.0,228.53,169.02
2018,6,25,9,15,146.5,285.0,0.75,28.65,397.5,284.99,208.65
2018,6,25,9,30,254.0,306.0,0.8,28.8,503.0,353.9,257.92
2018,6,25,9,45,359.0,306.0,0.85,28.9,599.0,423.38,307.8
2018,6,25,10,0,464.0,306.0,0.9,29.0,695.0,500.87,363.02
2018,6,25,10,15,407.5,345.5,0.95,29.0,696.0,528.28,382.31
2018,6,25,10,30,351.0,385.0,1.0,29.0,697.0,551.65,398.34
2018,6,25,10,45,380.0,389.0,1.0,29.0,735.0,596.69,429.45
2018,6,25,11,0,409.0,393.0,1.0,29.0,773.0,643.53,461.08
2018,6,25,11,15,302.0,388.5,1.0,29.0,672.0,580.15,417.32
2018,6,25,11,30,195.0,384.0,1.0,29.0,571.0,505.01,365.25
2018,6,25,11,45,112.5,384.0,1.0,29.0,492.0,447.12,324.15
2018,6,25,12,0,30.0,384.0,1.0,29.0,413.0,376.83,273.14
2018,6,25,12,15,38.5,403.0,1.0,29.0,440.5,405.88,294.12
2018,6,25,12,30,47.0,422.0,1.0,29.0,468.0,435.6,314.8
2018,6,25,12,45,62.5,430.0,1.0,29.0,490.5,461.89,333.28
2018,6,25,13,0,78.0,438.0,1.0,29.0,513.0,488.55,351.95
2018,6,25,13,15,47.0,359.5,1.0,29.05,404.5,385.64,280.13
2018,6,25,13,30,16.0,281.0,1.0,29.1,296.0,271.11,198.4
2018,6,25,13,45,14.5,263.5,0.95,29.15,277.0,253.85,186.42
2018,6,25,14,0,13.0,246.0,0.9,29.2,258.0,236.41,173.8
2018,6,25,14,15,25.5,290.0,0.95,29.2,312.5,302.76,222.81
2018,6,25,14,30,38.0,334.0,1.0,29.2,367.0,360.47,264.49
2018,6,25,14,45,68.0,350.5,1.05,29.2,406.5,407.74,299.15
2018,6,25,15,0,98.0,367.0,1.1,29.2,446.0,454.65,333.3
2018,6,25,15,15,120.0,349.5,1.1,29.05,441.5,472.37,346.86
2018,6,25,15,30,142.0,332.0,1.1,28.9,437.0,473.21,349.02
2018,6,25,15,45,343.0,263.0,1.1,28.8,496.0,589.87,436.67
2018,6,25,16,0,544.0,194.0,1.1,28.7,555.0,694.05,512.06
2018,6,25,16,15,576.5,170.0,1.0,28.45,527.5,684.29,505.68
2018,6,25,16,30,609.0,146.0,0.9,28.2,500.0,663.65,493.1
2018,6,25,16,45,599.5,136.0,0.8,28.0,458.5,621.74,464.83
2018,6,25,17,0,590.0,126.0,0.7,27.8,417.0,578.61,435.32
2018,6,25,17,15,409.5,131.0,0.65,27.5,322.5,431.37,329.48
2018,6,25,17,30,229.0,136.0,0.6,27.2,228.0,294.49,227.35
2018,6,25,17,45,133.0,121.5,0.5,26.9,173.0,204.01,157.85
2018,6,25,18,0,37.0,107.0,0.4,26.6,118.0,125.25,95.52
2018,6,25,18,15,21.0,85.5,0.4,26.6,91.5,94.22,70.75
2018,6,25,18,30,5.0,64.0,0.4,26.6,65.0,61.13,43.9
2018,6,25,18,45,2.5,47.5,0.35,25.9,48.0,44.53,30.2
2018,6,25,19,0,0.0,31.0,0.3,25.2,31.0,27.99,16.26
2018,6,25,19,15,1.5,19.0,0.3,24.9,19.0,17.23,2.82
2018,6,25,19,30,3.0,7.0,0.3,24.6,7.0,6.91,0.0
2018,6,25,19,45,1.5,3.5,0.35,24.3,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.1,1.5,1.36,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.2,3.0,2.63,0.0
2018,6,26,5,45,0.0,5.5,0.95,21.3,5.5,4.82,0.0
2018,6,26,6,0,0.0,8.0,1.1,21.4,8.0,7.02,0.39
2018,6,26,6,15,0.0,11.0,1.1,21.6,11.0,9.66,2.77
2018,6,26,6,30,0.0,14.0,1.1,21.8,14.0,12.3,5.12
2018,6,26,6,45,0.0,30.5,1.1,22.0,30.5,26.86,17.84
2018,6,26,7,0,0.0,47.0,1.1,22.2,47.0,41.46,30.47
2018,6,26,7,15,0.0,47.0,1.1,22.4,47.0,41.47,30.34
2018,6,26,7,30,0.0,47.0,1.1,22.6,47.0,41.49,30.22
2018,6,26,7,45,0.0,68.0,1.15,22.8,68.0,60.13,45.99
2018,6,26,8,0,0.0,89.0,1.2,23.0,89.0,78.83,58.73
2018,6,26,8,15,0.0,110.5,1.2,23.3,110.5,96.97,72.96
2018,6,26,8,30,0.0,132.0,1.2,23.6,132.0,115.14,87.01
2018,6,26,8,45,4.0,165.0,1.2,23.9,168.0,143.83,108.99
2018,6,26,9,0,8.0,198.0,1.2,24.2,204.0,173.09,131.11
2018,6,26,9,15,6.0,182.5,1.25,24.55,187.0,160.92,121.28
2018,6,26,9,30,4.0,167.0,1.3,24.9,170.0,147.94,110.96
2018,6,26,9,45,2.5,151.0,1.35,25.2,153.0,134.13,100.03
2018,6,26,10,0,1.0,135.0,1.4,25.5,136.0,119.85,88.74
2018,6,26,10,15,2.0,138.5,1.45,25.75,140.5,123.7,91.55
2018,6,26,10,30,3.0,142.0,1.5,26.0,145.0,127.67,94.42
2018,6,26,10,45,1.5,111.0,1.6,26.25,112.5,99.65,72.6
2018,6,26,11,0,0.0,80.0,1.7,26.5,80.0,71.24,50.4
2018,6,26,11,15,0.5,89.5,1.75,26.65,90.0,80.1,57.27
2018,6,26,11,30,1.0,99.0,1.8,26.8,100.0,89.04,64.13
2018,6,26,11,45,2.0,114.0,1.85,26.95,116.0,103.37,75.16
2018,6,26,12,0,3.0,129.0,1.9,27.1,132.0,117.84,86.23
2018,6,26,12,15,6.0,162.5,1.95,27.1,168.5,150.84,111.52
2018,6,26,12,30,9.0,196.0,2.0,27.1,205.0,184.22,136.86
2018,6,26,12,45,6.5,170.5,2.05,27.1,177.0,159.19,117.81
2018,6,26,13,0,4.0,145.0,2.1,27.1,149.0,133.92,98.57
2018,6,26,13,15,2.5,130.0,2.1,26.95,132.5,118.97,87.2
2018,6,26,13,30,1.0,115.0,2.1,26.8,116.0,103.95,75.69
2018,6,26,13,45,1.0,115.0,2.1,26.65,116.0,103.93,75.81
2018,6,26,14,0,1.0,115.0,2.1,26.5,116.0,103.9,75.91
2018,6,26,14,15,0.5,94.5,2.0,26.25,95.0,84.79,61.18
2018,6,26,14,30,0.0,74.0,1.9,26.0,74.0,65.81,46.46
2018,6,26,14,45,0.5,93.5,1.8,25.7,94.0,83.73,60.72
2018,6,26,15,0,1.0,113.0,1.7,25.4,114.0,101.85,75.1
2018,6,26,15,15,1.0,120.0,1.7,25.1,121.0,108.2,80.3
2018,6,26,15,30,1.0,127.0,1.7,24.8,128.0,114.62,85.6
2018,6,26,15,45,0.5,98.5,1.7,24.5,99.0,87.97,64.86
2018,6,26,16,0,0.0,70.0,1.7,24.2,70.0,62.02,44.42
2018,6,26,16,15,0.0,76.5,1.75,23.95,76.5,67.77,49.26
2018,6,26,16,30,0.0,83.0,1.8,23.7,83.0,73.52,54.11
2018,6,26,16,45,1.0,79.5,1.85,23.45,80.0,71.13,52.45
2018,6,26,17,0,2.0,76.0,1.9,23.2,77.0,68.66,50.73
2018,6,26,17,15,140.5,97.5,1.9,22.95,154.0,202.43,162.02
2018,6,26,17,30,279.0,119.0,1.9,22.7,231.0,306.3,245.48
2018,6,26,17,45,197.5,91.5,1.9,22.5,165.0,215.86,172.59
2018,6,26,18,0,116.0,64.0,1.9,22.3,99.0,132.89,104.82
2018,6,26,18,15,63.5,53.5,1.9,22.3,72.0,84.76,64.66
2018,6,26,18,30,11.0,43.0,1.9,22.3,45.0,44.29,30.94
2018,6,26,18,45,5.5,30.0,1.75,21.8,31.0,28.37,17.54
2018,6,26,19,0,0.0,17.0,1.6,21.3,17.0,14.95,6.23
2018,6,26,19,15,0.5,10.5,1.55,21.2,10.5,9.34,0.0
2018,6,26,19,30,1.0,4.0,1.5,21.1,4.0,3.82,0.0
2018,6,26,19,45,0.5,2.0,1.45,20.95,2.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.45,19.75,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.85,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,5,15,0.0,5.0,0.45,20.25,5.0,4.55,0.0
2018,6,27,5,30,0.0,10.0,0.6,20.6,10.0,8.78,0.0
2018,6,27,5,45,0.0,19.5,0.75,20.95,19.5,17.16,8.7
2018,6,27,6,0,0.0,29.0,0.9,21.3,29.0,25.55,16.34
2018,6,27,6,15,8.5,53.0,0.95,21.8,55.0,46.26,34.47
2018,6,27,6,30,17.0,77.0,1.0,22.3,81.0,64.19,50.04
2018,6,27,6,45,18.5,94.5,1.0,22.75,100.0,80.12,63.62
2018,6,27,7,0,20.0,112.0,1.0,23.2,119.0,94.37,75.5
2018,6,27,7,15,20.5,133.0,1.0,23.5,141.0,111.01,89.19
2018,6,27,7,30,21.0,154.0,1.0,23.8,163.0,127.48,102.48
2018,6,27,7,45,21.0,169.0,0.95,24.15,179.0,139.89,112.17
2018,6,27,8,0,21.0,184.0,0.9,24.5,195.0,154.64,117.44
2018,6,27,8,15,56.0,221.0,0.95,24.8,255.0,182.21,136.59
2018,6,27,8,30,91.0,258.0,1.0,25.1,315.0,221.76,164.93
2018,6,27,8,45,59.5,257.0,1.0,25.4,295.5,222.66,166.44
2018,6,27,9,0,28.0,256.0,1.0,25.7,276.0,219.0,164.3
2018,6,27,9,15,36.5,267.5,1.1,26.05,295.0,235.48,176.31
2018,6,27,9,30,45.0,279.0,1.2,26.4,314.0,252.92,189.0
2018,6,27,9,45,70.0,313.5,1.25,26.7,371.0,297.48,221.6
2018,6,27,10,0,95.0,348.0,1.3,27.0,428.0,345.27,256.15
2018,6,27,10,15,60.0,332.5,1.35,27.2,383.5,320.36,237.53
2018,6,27,10,30,25.0,317.0,1.4,27.4,339.0,291.04,215.59
2018,6,27,10,45,37.0,341.0,1.5,27.65,374.5,323.34,239.23
2018,6,27,11,0,49.0,365.0,1.6,27.9,410.0,357.14,263.51
2018,6,27,11,15,66.0,394.5,1.6,28.0,456.5,400.99,294.79
2018,6,27,11,30,83.0,424.0,1.6,28.1,503.0,446.69,326.94
2018,6,27,11,45,92.0,440.0,1.65,28.25,528.5,475.24,346.72
2018,6,27,12,0,101.0,456.0,1.7,28.4,554.0,504.43,366.95
2018,6,27,12,15,173.5,443.5,1.7,28.35,612.5,571.93,415.41
2018,6,27,12,30,246.0,431.0,1.7,28.3,671.0,643.56,465.62
2018,6,27,12,45,268.0,443.0,1.7,28.3,703.0,686.52,494.29
2018,6,27,13,0,290.0,455.0,1.7,28.3,735.0,729.24,522.75
2018,6,27,13,15,328.0,436.5,1.65,28.2,749.0,757.02,541.92
2018,6,27,13,30,366.0,418.0,1.6,28.1,763.0,783.5,560.27
2018,6,27,13,45,367.5,405.5,1.55,28.0,745.5,778.43,557.2
2018,6,27,14,0,369.0,393.0,1.5,27.9,728.0,771.33,553.17
2018,6,27,14,15,348.5,381.5,1.45,27.9,690.5,741.66,533.71
2018,6,27,14,30,328.0,370.0,1.4,27.9,653.0,710.36,513.28
2018,6,27,14,45,269.0,357.5,1.4,27.85,583.5,639.48,465.76
2018,6,27,15,0,210.0,345.0,1.4,27.8,514.0,553.45,407.25
2018,6,27,15,15,146.5,299.0,1.45,27.8,414.0,443.75,330.65
2018,6,27,15,30,83.0,253.0,1.5,27.8,314.0,335.55,252.3
2018,6,27,15,45,104.0,248.0,1.55,27.75,320.0,348.0,263.37
2018,6,27,16,0,125.0,243.0,1.6,27.7,326.0,358.96,272.75
2018,6,27,16,15,115.0,238.5,1.6,27.6,310.5,343.24,261.5
2018,6,27,16,30,105.0,234.0,1.6,27.5,295.0,327.96,250.64
2018,6,27,16,45,119.5,214.5,1.6,27.35,278.0,315.07,242.31
2018,6,27,17,0,134.0,195.0,1.6,27.2,261.0,300.56,232.54
2018,6,27,17,15,70.0,148.5,1.5,26.9,182.5,191.9,148.57
2018,6,27,17,30,6.0,102.0,1.4,26.6,104.0,95.93,72.13
2018,6,27,17,45,63.0,87.5,1.25,26.3,107.0,126.61,98.0
2018,6,27,18,0,120.0,73.0,1.1,26.0,110.0,145.41,113.22
2018,6,27,18,15,157.0,71.0,1.1,26.0,109.5,154.94,119.75
2018,6,27,18,30,194.0,69.0,1.1,26.0,109.0,160.73,122.05
2018,6,27,18,45,174.5,54.0,0.95,25.05,82.5,126.97,93.04
2018,6,27,19,0,155.0,39.0,0.8,24.1,56.0,95.32,64.83
2018,6,27,19,15,96.5,24.5,0.85,23.9,33.5,53.92,19.44
2018,6,27,19,30,38.0,10.0,0.9,23.7,11.0,15.97,0.0
2018,6,27,19,45,19.0,5.0,0.95,23.55,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.25,21.1,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.3,21.2,2.0,0.0,0.0
2018,6,28,5,15,99.5,13.5,1.4,21.55,20.0,12.28,0.0
2018,6,28,5,30,188.0,25.0,1.5,21.9,38.0,19.71,5.72
2018,6,28,5,45,207.5,38.0,1.65,22.25,63.0,29.44,18.75
2018,6,28,6,0,227.0,51.0,1.8,22.6,88.0,38.77,27.45
2018,6,28,6,15,280.0,66.5,1.8,23.05,128.0,49.7,37.19
2018,6,28,6,30,333.0,82.0,1.8,23.5,168.0,60.2,46.36
2018,6,28,6,45,418.0,86.0,1.85,23.95,218.5,62.2,48.04
2018,6,28,7,0,503.0,90.0,1.9,24.4,269.0,63.84,49.29
2018,6,28,7,15,487.5,111.5,1.95,25.0,307.0,77.41,60.53
2018,6,28,7,30,472.0,133.0,2.0,25.6,345.0,89.84,70.6
2018,6,28,7,45,474.0,152.0,2.05,26.2,386.5,103.64,81.65
2018,6,28,8,0,476.0,171.0,2.1,26.8,428.0,149.37,97.15
2018,6,28,8,15,513.0,176.5,2.05,27.3,477.0,191.14,123.54
2018,6,28,8,30,550.0,182.0,2.0,27.8,526.0,237.18,157.61
2018,6,28,8,45,473.5,213.5,2.0,28.3,525.5,277.32,193.08
2018,6,28,9,0,397.0,245.0,2.0,28.8,525.0,308.85,221.2
2018,6,28,9,15,315.0,297.5,1.95,29.1,528.0,350.02,254.85
2018,6,28,9,30,233.0,350.0,1.9,29.4,531.0,382.4,280.02
2018,6,28,9,45,250.5,369.0,1.85,29.7,571.5,418.65,306.31
2018,6,28,10,0,268.0,388.0,1.8,30.0,612.0,462.0,337.11
2018,6,28,10,15,281.0,399.0,1.75,30.2,641.5,498.12,362.44
2018,6,28,10,30,294.0,410.0,1.7,30.4,671.0,535.13,387.97
2018,6,28,10,45,475.0,330.0,1.7,30.55,765.0,611.54,443.29
2018,6,28,11,0,656.0,250.0,1.7,30.7,859.0,699.65,505.57
2018,6,28,11,15,605.0,282.0,1.65,30.8,851.0,719.6,517.07
2018,6,28,11,30,554.0,314.0,1.6,30.9,843.0,736.73,526.78
2018,6,28,11,45,448.5,377.5,1.6,30.95,808.5,729.58,519.48
2018,6,28,12,0,343.0,441.0,1.6,31.0,774.0,711.54,505.0
2018,6,28,12,15,391.5,423.5,1.55,31.0,804.5,754.7,534.22
2018,6,28,12,30,440.0,406.0,1.5,31.0,835.0,804.89,566.88
2018,6,28,12,45,547.0,336.0,1.5,31.0,866.0,855.74,602.16
2018,6,28,13,0,654.0,266.0,1.5,31.0,897.0,906.18,636.84
2018,6,28,13,15,604.0,294.0,1.45,31.0,870.5,897.16,629.03
2018,6,28,13,30,554.0,322.0,1.4,31.0,844.0,884.56,619.64
2018,6,28,13,45,586.5,291.5,1.4,30.95,833.5,894.55,627.87
2018,6,28,14,0,619.0,261.0,1.4,30.9,823.0,901.43,633.99
2018,6,28,14,15,689.5,214.0,1.35,30.85,822.5,924.72,649.72
2018,6,28,14,30,760.0,167.0,1.3,30.8,822.0,935.65,656.5
2018,6,28,14,45,707.0,184.5,1.25,30.7,775.5,903.24,636.72
2018,6,28,15,0,654.0,202.0,1.2,30.6,729.0,862.9,612.35
2018,6,28,15,15,522.0,246.0,1.15,30.5,653.5,769.13,550.98
2018,6,28,15,30,390.0,290.0,1.1,30.4,578.0,669.72,484.31
2018,6,28,15,45,313.0,292.5,1.05,30.3,515.0,595.8,434.66
2018,6,28,16,0,236.0,295.0,1.0,30.2,452.0,510.55,375.95
2018,6,28,16,15,216.0,268.5,1.0,30.1,404.0,459.45,341.73
2018,6,28,16,30,196.0,242.0,1.0,30.0,356.0,408.77,306.76
2018,6,28,16,45,261.0,214.0,0.95,29.95,351.5,433.66,326.97
2018,6,28,17,0,326.0,186.0,0.9,29.9,347.0,438.93,332.38
2018,6,28,17,15,311.0,166.0,0.8,29.55,306.0,393.19,299.49
2018,6,28,17,30,296.0,146.0,0.7,29.2,265.0,347.9,266.5
2018,6,28,17,45,211.5,131.5,0.65,28.9,210.5,269.93,207.45
2018,6,28,18,0,127.0,117.0,0.6,28.6,156.0,191.49,146.85
2018,6,28,18,15,98.5,96.0,0.6,28.6,123.0,149.6,113.7
2018,6,28,18,30,70.0,75.0,0.6,28.6,90.0,110.46,82.07
2018,6,28,18,45,50.0,57.0,0.6,27.75,66.0,75.55,53.71
2018,6,28,19,0,30.0,39.0,0.6,26.9,42.0,48.72,31.42
2018,6,28,19,15,20.5,24.0,0.65,26.6,25.5,28.94,8.42
2018,6,28,19,30,11.0,9.0,0.7,26.3,9.0,10.18,0.0
2018,6,28,19,45,5.5,4.5,0.7,26.0,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.45,20.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.5,20.2,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.5,20.2,2.0,0.0,0.0
2018,6,29,5,15,108.0,13.5,1.6,20.65,20.5,12.28,0.0
2018,6,29,5,30,204.0,25.0,1.7,21.1,39.0,19.74,5.34
2018,6,29,5,45,304.5,35.0,1.75,21.5,75.0,28.33,17.87
2018,6,29,6,0,405.0,45.0,1.8,21.9,111.0,35.54,24.77
2018,6,29,6,15,473.5,52.5,1.8,22.65,155.5,40.24,29.12
2018,6,29,6,30,542.0,60.0,1.8,23.4,200.0,44.8,33.15
2018,6,29,6,45,580.5,67.5,1.85,24.15,247.5,49.03,36.72
2018,6,29,7,0,619.0,75.0,1.9,24.9,295.0,53.03,39.97
2018,6,29,7,15,568.5,99.5,1.9,25.65,326.0,68.87,53.15
2018,6,29,7,30,518.0,124.0,1.9,26.4,357.0,84.28,65.72
2018,6,29,7,45,575.5,125.5,1.95,27.1,413.0,85.41,66.22
2018,6,29,8,0,633.0,127.0,2.0,27.8,469.0,128.5,75.24
2018,6,29,8,15,715.5,111.5,1.85,28.35,532.0,169.65,98.0
2018,6,29,8,30,798.0,96.0,1.7,28.9,595.0,224.83,137.76
2018,6,29,8,45,813.5,98.5,1.6,29.45,640.0,280.25,183.22
2018,6,29,9,0,829.0,101.0,1.5,30.0,685.0,342.53,234.08
2018,6,29,9,15,838.0,105.0,1.4,30.4,725.0,398.08,279.34
2018,6,29,9,30,847.0,109.0,1.3,30.8,765.0,453.54,323.07
2018,6,29,9,45,842.5,118.0,1.15,31.2,796.5,506.15,362.84
2018,6,29,10,0,838.0,127.0,1.0,31.6,828.0,556.82,399.31
2018,6,29,10,15,698.0,206.0,0.95,31.9,804.0,582.79,417.03
2018,6,29,10,30,558.0,285.0,0.9,32.2,780.0,599.14,426.62
2018,6,29,10,45,485.0,338.5,0.8,32.5,777.0,625.07,441.75
2018,6,29,11,0,412.0,392.0,0.7,32.8,774.0,643.98,451.25
2018,6,29,11,15,421.5,399.0,0.75,32.95,796.0,680.84,475.43
2018,6,29,11,30,431.0,406.0,0.8,33.1,818.0,717.4,498.91
2018,6,29,11,45,413.5,417.5,0.85,33.3,816.0,734.79,509.48
2018,6,29,12,0,396.0,429.0,0.9,33.5,814.0,746.48,516.61
2018,6,29,12,15,373.5,437.0,0.95,33.6,800.5,751.05,519.39
2018,6,29,12,30,351.0,445.0,1.0,33.7,787.0,753.15,520.65
2018,6,29,12,45,339.0,447.5,1.05,33.8,776.0,757.5,523.65
2018,6,29,13,0,327.0,450.0,1.1,33.9,765.0,759.83,525.36
2018,6,29,13,15,304.5,447.0,1.15,33.85,737.5,744.63,516.27
2018,6,29,13,30,282.0,444.0,1.2,33.8,710.0,727.29,505.91
2018,6,29,13,45,344.5,409.5,1.25,33.8,727.5,760.02,529.78
2018,6,29,14,0,407.0,375.0,1.3,33.8,745.0,803.03,559.35
2018,6,29,14,15,445.0,342.0,1.35,33.7,735.5,810.03,566.1
2018,6,29,14,30,483.0,309.0,1.4,33.6,726.0,813.67,571.19
2018,6,29,14,45,483.0,297.5,1.45,33.5,700.5,799.06,563.63
2018,6,29,15,0,483.0,286.0,1.5,33.4,675.0,782.1,554.7
2018,6,29,15,15,491.5,267.5,1.5,33.2,647.0,763.53,544.77
2018,6,29,15,30,500.0,249.0,1.5,33.0,619.0,742.28,533.04
2018,6,29,15,45,481.0,237.5,1.55,32.8,576.0,701.38,508.01
2018,6,29,16,0,462.0,226.0,1.6,32.6,533.0,659.5,481.98
2018,6,29,16,15,526.5,191.0,1.6,32.3,516.5,660.64,486.38
2018,6,29,16,30,591.0,156.0,1.6,32.0,500.0,661.77,490.1
2018,6,29,16,45,599.0,141.0,1.6,31.75,463.0,628.49,468.86
2018,6,29,17,0,607.0,126.0,1.6,31.5,426.0,592.52,445.42
2018,6,29,17,15,572.5,119.0,1.55,31.05,377.0,534.17,404.84
2018,6,29,17,30,538.0,112.0,1.5,30.6,328.0,477.19,364.14
2018,6,29,17,45,483.5,104.0,1.4,30.15,277.5,405.13,310.78
2018,6,29,18,0,429.0,96.0,1.3,29.7,227.0,342.86,263.09
2018,6,29,18,15,379.0,84.0,1.3,29.7,184.0,283.06,215.67
2018,6,29,18,30,329.0,72.0,1.3,29.7,141.0,228.08,170.74
2018,6,29,18,45,251.5,57.5,1.05,28.1,102.0,165.75,120.53
2018,6,29,19,0,174.0,43.0,0.8,26.5,63.0,112.23,76.53
2018,6,29,19,15,102.5,26.5,0.8,26.2,37.0,58.22,21.35
2018,6,29,19,30,31.0,10.0,0.8,25.9,11.0,14.75,0.0
2018,6,29,19,45,15.5,5.0,0.85,25.55,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.75,21.9,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.8,22.0,1.0,0.0,0.0
2018,6,30,5,15,12.0,11.5,0.9,22.35,12.0,10.46,0.0
2018,6,30,5,30,21.0,22.0,1.0,22.7,23.0,18.96,4.38
2018,6,30,5,45,37.5,39.0,1.1,23.1,44.0,32.75,21.32
2018,6,30,6,0,54.0,56.0,1.2,23.5,65.0,45.18,32.73
2018,6,30,6,15,89.0,76.0,1.1,24.2,96.5,60.22,45.93
2018,6,30,6,30,124.0,96.0,1.0,24.9,128.0,74.93,58.57
2018,6,30,6,45,242.0,106.5,0.95,25.55,186.0,79.77,62.56
2018,6,30,7,0,360.0,117.0,0.9,26.2,244.0,82.29,64.42
2018,6,30,7,15,434.0,123.0,0.8,26.9,300.0,84.97,66.28
2018,6,30,7,30,508.0,129.0,0.7,27.6,356.0,87.57,68.0
2018,6,30,7,45,543.5,136.0,0.65,28.3,405.5,93.09,72.08
2018,6,30,8,0,579.0,143.0,0.6,29.0,455.0,135.77,82.17
2018,6,30,8,15,623.0,144.0,0.6,29.45,508.0,180.39,109.03
2018,6,30,8,30,667.0,145.0,0.6,29.9,561.0,230.24,145.22
2018,6,30,8,45,674.0,153.5,0.55,30.35,601.0,281.38,185.96
2018,6,30,9,0,681.0,162.0,0.5,30.8,641.0,332.99,227.16
2018,6,30,9,15,597.5,212.0,0.55,31.15,650.5,384.03,268.89
2018,6,30,9,30,514.0,262.0,0.6,31.5,660.0,425.74,301.72
2018,6,30,9,45,490.0,289.5,0.6,31.85,683.0,468.71,333.04
2018,6,30,10,0,466.0,317.0,0.6,32.2,706.0,508.86,361.15
2018,6,30,10,15,444.0,339.5,0.6,32.45,721.0,543.42,384.69
2018,6,30,10,30,422.0,362.0,0.6,32.7,736.0,575.34,405.72
2018,6,30,10,45,411.5,379.5,0.65,33.0,752.5,608.45,427.47
2018,6,30,11,0,401.0,397.0,0.7,33.3,769.0,639.97,447.72
2018,6,30,11,15,457.5,370.5,0.7,33.5,802.0,684.26,476.97
2018,6,30,11,30,514.0,344.0,0.7,33.7,835.0,730.57,506.99
2018,6,30,11,45,572.5,313.0,0.7,33.9,865.0,775.92,536.08
2018,6,30,12,0,631.0,282.0,0.7,34.1,895.0,820.99,564.62
2018,6,30,12,15,656.5,266.5,0.7,34.25,905.0,853.03,584.2
2018,6,30,12,30,682.0,251.0,0.7,34.4,915.0,883.43,602.75
2018,6,30,12,45,687.5,247.5,0.75,34.55,913.5,904.36,615.87
2018,6,30,13,0,693.0,244.0,0.8,34.7,912.0,922.6,627.32
2018,6,30,13,15,650.0,263.0,0.8,34.7,883.0,912.7,620.7
2018,6,30,13,30,607.0,282.0,0.8,34.7,854.0,898.95,611.98
2018,6,30,13,45,711.0,217.5,0.8,34.75,873.5,944.93,641.71
2018,6,30,14,0,815.0,153.0,0.8,34.8,893.0,978.52,661.43
2018,6,30,14,15,645.5,227.0,0.8,34.75,802.5,895.28,612.27
2018,6,30,14,30,476.0,301.0,0.8,34.7,712.0,798.93,551.11
2018,6,30,14,45,471.5,290.5,0.8,34.65,684.0,781.02,542.09
2018,6,30,15,0,467.0,280.0,0.8,34.6,656.0,760.95,530.77
2018,6,30,15,15,482.5,257.0,0.8,34.45,629.0,744.44,522.53
2018,6,30,15,30,498.0,234.0,0.8,34.3,602.0,724.89,512.26
2018,6,30,15,45,603.5,186.0,0.8,34.15,605.5,762.22,540.1
2018,6,30,16,0,709.0,138.0,0.8,34.0,609.0,783.83,555.54
2018,6,30,16,15,702.0,129.5,0.85,33.75,567.5,746.07,533.84
2018,6,30,16,30,695.0,121.0,0.9,33.5,526.0,706.25,511.02
2018,6,30,16,45,666.0,117.5,0.9,33.3,477.5,653.69,478.26
2018,6,30,17,0,637.0,114.0,0.9,33.1,429.0,601.24,443.92
2018,6,30,17,15,602.0,108.5,0.85,32.6,379.5,543.02,404.61
2018,6,30,17,30,567.0,103.0,0.8,32.1,330.0,486.16,365.0
2018,6,30,17,45,520.0,95.5,0.8,31.6,281.5,422.05,319.0
2018,6,30,18,0,473.0,88.0,0.8,31.1,233.0,357.05,270.67
2018,6,30,18,15,413.5,78.0,0.8,31.1,187.5,292.71,220.55
2018,6,30,18,30,354.0,68.0,0.8,31.1,142.0,234.15,173.49
2018,6,30,18,45,245.5,55.0,0.7,29.6,99.5,161.0,115.99
2018,6,30,19,0,137.0,42.0,0.6,28.1,57.0,94.38,63.38
2018,6,30,19,15,70.5,24.5,0.6,27.75,32.0,47.97,16.72
2018,6,30,19,30,4.0,7.0,0.6,27.4,7.0,7.1,0.0
2018,6,30,19,45,2.0,3.5,0.6,27.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.55,23.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,65.5,13.5,0.45,23.6,17.5,12.28,0.0
2018,7,1,5,30,126.0,26.0,0.5,24.0,34.0,20.48,4.55
2018,7,1,5,45,217.0,39.5,0.5,24.4,68.0,30.69,19.49
2018,7,1,6,0,308.0,53.0,0.5,24.8,102.0,40.61,28.71
2018,7,1,6,15,379.5,63.0,0.45,25.45,145.0,47.52,34.95
2018,7,1,6,30,451.0,73.0,0.4,26.1,188.0,55.41,41.77
2018,7,1,6,45,503.5,80.0,0.35,26.8,235.5,58.77,44.53
2018,7,1,7,0,556.0,87.0,0.3,27.5,283.0,62.01,47.05
2018,7,1,7,15,594.0,93.0,0.35,28.05,332.0,64.23,48.67
2018,7,1,7,30,632.0,99.0,0.4,28.6,381.0,66.33,50.12
2018,7,1,7,45,660.5,104.0,0.45,29.15,430.0,69.9,52.77
2018,7,1,8,0,689.0,109.0,0.5,29.7,479.0,118.39,65.02
2018,7,1,8,15,710.0,112.5,0.55,30.0,525.5,168.28,96.04
2018,7,1,8,30,731.0,116.0,0.6,30.3,572.0,226.02,139.4
2018,7,1,8,45,747.5,120.0,0.7,30.65,616.0,279.08,182.07
2018,7,1,9,0,764.0,124.0,0.8,31.0,660.0,333.55,226.44
2018,7,1,9,15,775.5,127.5,0.85,31.25,699.5,386.95,269.6
2018,7,1,9,30,787.0,131.0,0.9,31.5,739.0,440.7,311.94
2018,7,1,9,45,795.5,134.0,0.95,31.75,773.5,492.73,351.85
2018,7,1,10,0,804.0,137.0,1.0,32.0,808.0,544.32,390.19
2018,7,1,10,15,810.5,139.5,1.05,32.2,837.0,593.66,425.92
2018,7,1,10,30,817.0,142.0,1.1,32.4,866.0,641.9,459.89
2018,7,1,10,45,821.5,144.0,1.15,32.55,888.5,684.93,489.7
2018,7,1,11,0,826.0,146.0,1.2,32.7,911.0,727.17,518.31
2018,7,1,11,15,829.0,147.5,1.25,32.8,927.0,765.96,543.72
2018,7,1,11,30,832.0,149.0,1.3,32.9,943.0,802.59,566.7
2018,7,1,11,45,833.0,150.0,1.3,33.05,951.5,834.83,586.09
2018,7,1,12,0,834.0,151.0,1.3,33.2,960.0,864.56,603.81
2018,7,1,12,15,758.5,194.0,1.3,33.2,931.0,871.27,607.56
2018,7,1,12,30,683.0,237.0,1.3,33.2,902.0,871.25,607.38
2018,7,1,12,45,667.5,243.5,1.3,33.25,890.5,881.83,613.77
2018,7,1,13,0,652.0,250.0,1.3,33.3,879.0,889.24,618.08
2018,7,1,13,15,588.5,279.0,1.3,33.3,841.0,868.39,603.89
2018,7,1,13,30,525.0,308.0,1.3,33.3,803.0,842.7,586.91
2018,7,1,13,45,665.0,229.0,1.3,33.25,842.0,911.49,633.97
2018,7,1,14,0,805.0,150.0,1.3,33.2,881.0,965.82,667.13
2018,7,1,14,15,781.5,155.0,1.3,33.1,847.5,948.17,656.75
2018,7,1,14,30,758.0,160.0,1.3,33.0,814.0,927.44,645.37
2018,7,1,14,45,653.0,200.5,1.3,32.9,748.5,869.02,610.54
2018,7,1,15,0,548.0,241.0,1.3,32.8,683.0,797.54,565.41
2018,7,1,15,15,441.0,265.5,1.3,32.65,610.0,714.86,511.52
2018,7,1,15,30,334.0,290.0,1.3,32.5,537.0,619.37,447.88
2018,7,1,15,45,401.5,247.5,1.3,32.4,527.0,642.01,466.81
2018,7,1,16,0,469.0,205.0,1.3,32.3,517.0,643.73,470.94
2018,7,1,16,15,520.0,177.5,1.25,32.05,499.5,641.3,471.64
2018,7,1,16,30,571.0,150.0,1.2,31.8,482.0,640.51,473.17
2018,7,1,16,45,439.0,152.0,1.2,31.6,394.0,514.12,385.21
2018,7,1,17,0,307.0,154.0,1.2,31.4,306.0,390.48,296.56
2018,7,1,17,15,373.0,133.5,1.1,31.0,297.5,411.85,314.17
2018,7,1,17,30,439.0,113.0,1.0,30.6,289.0,412.32,315.15
2018,7,1,17,45,464.0,95.5,0.95,30.25,258.0,385.12,294.86
2018,7,1,18,0,489.0,78.0,0.9,29.9,227.0,359.53,274.61
2018,7,1,18,15,400.0,70.5,0.9,29.9,177.5,278.08,211.04
2018,7,1,18,30,311.0,63.0,0.9,29.9,128.0,210.96,157.36
2018,7,1,18,45,233.0,48.5,0.75,28.7,89.5,149.14,107.7
2018,7,1,19,0,155.0,34.0,0.6,27.5,51.0,95.99,64.4
2018,7,1,19,15,105.5,22.5,0.65,27.25,31.5,58.24,21.0
2018,7,1,19,30,56.0,11.0,0.7,27.0,12.0,20.29,0.0
2018,7,1,19,45,28.0,5.5,0.7,26.75,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.75,25.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.75,25.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.65,24.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.2,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,2,5,15,6.0,5.0,0.5,23.6,5.0,4.55,0.0
2018,7,2,5,30,6.0,9.0,0.6,23.9,9.0,8.06,0.0
2018,7,2,5,45,3.0,16.5,0.65,24.2,16.5,14.51,6.24
2018,7,2,6,0,0.0,24.0,0.7,24.5,24.0,21.12,12.28
2018,7,2,6,15,0.0,37.0,0.7,24.9,37.0,32.62,22.34
2018,7,2,6,30,0.0,50.0,0.7,25.3,50.0,44.14,32.32
2018,7,2,6,45,0.5,65.5,0.7,25.7,65.5,57.59,43.77
2018,7,2,7,0,1.0,81.0,0.7,26.1,81.0,70.6,54.63
2018,7,2,7,15,31.0,125.5,0.7,26.55,139.0,101.34,80.06
2018,7,2,7,30,61.0,170.0,0.7,27.0,197.0,131.55,104.44
2018,7,2,7,45,143.0,195.5,0.65,27.45,269.5,142.03,112.27
2018,7,2,8,0,225.0,221.0,0.6,27.9,342.0,177.74,126.68
2018,7,2,8,15,405.5,192.0,0.55,28.35,435.0,185.7,122.4
2018,7,2,8,30,586.0,163.0,0.5,28.8,528.0,227.14,146.46
2018,7,2,8,45,445.5,225.5,0.4,29.25,515.0,277.25,190.51
2018,7,2,9,0,305.0,288.0,0.3,29.7,502.0,315.5,223.41
2018,7,2,9,15,208.0,323.5,0.3,30.0,473.5,334.53,239.77
2018,7,2,9,30,111.0,359.0,0.3,30.3,445.0,336.53,242.47
2018,7,2,9,45,108.0,375.0,0.25,30.6,462.0,363.02,260.64
2018,7,2,10,0,105.0,391.0,0.2,30.9,479.0,384.17,274.54
2018,7,2,10,15,250.5,363.0,0.3,31.05,582.5,451.04,322.08
2018,7,2,10,30,396.0,335.0,0.4,31.2,686.0,536.86,381.93
2018,7,2,10,45,536.0,282.5,0.45,31.4,771.0,612.46,433.89
2018,7,2,11,0,676.0,230.0,0.5,31.6,856.0,696.05,490.33
2018,7,2,11,15,643.0,246.0,0.55,31.65,850.0,717.09,503.48
2018,7,2,11,30,610.0,262.0,0.6,31.7,844.0,733.99,514.42
2018,7,2,11,45,451.5,341.0,0.6,31.75,774.0,699.69,489.11
2018,7,2,12,0,293.0,420.0,0.6,31.8,704.0,648.99,453.21
2018,7,2,12,15,250.0,451.0,0.6,31.85,694.0,653.56,455.36
2018,7,2,12,30,207.0,482.0,0.6,31.9,684.0,648.03,450.47
