Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,11,30,680.0,249.0,1.6,32.2,894.0,778.97,554.1
2018,7,12,11,45,692.5,246.5,1.55,32.4,909.0,816.35,577.5
2018,7,12,12,0,705.0,244.0,1.5,32.6,924.0,852.24,599.44
2018,7,12,12,15,708.5,239.0,1.55,32.7,924.0,876.01,614.82
2018,7,12,12,30,712.0,234.0,1.6,32.8,924.0,897.21,628.34
2018,7,12,12,45,587.5,290.0,1.6,32.9,857.5,852.55,597.53
2018,7,12,13,0,463.0,346.0,1.6,33.0,791.0,802.14,562.91
2018,7,12,13,15,315.5,402.0,1.65,32.95,703.5,713.57,503.51
2018,7,12,13,30,168.0,458.0,1.7,32.9,616.0,619.39,438.74
2018,7,12,13,45,226.5,430.0,1.75,32.9,638.0,653.77,464.87
2018,7,12,14,0,285.0,402.0,1.8,32.9,660.0,701.19,498.28
2018,7,12,14,15,491.0,302.0,1.8,32.8,730.5,819.54,581.5
2018,7,12,14,30,697.0,202.0,1.8,32.7,801.0,923.52,651.43
2018,7,12,14,45,709.5,189.0,1.85,32.65,778.5,917.01,647.92
2018,7,12,15,0,722.0,176.0,1.9,32.6,756.0,906.9,643.34
2018,7,12,15,15,708.0,173.0,1.9,32.4,719.0,879.12,627.47
2018,7,12,15,30,694.0,170.0,1.9,32.2,682.0,848.93,610.12
2018,7,12,15,45,675.5,166.5,1.95,32.05,640.0,811.95,588.51
2018,7,12,16,0,657.0,163.0,2.0,31.9,598.0,773.23,565.46
2018,7,12,16,15,635.5,157.5,2.0,31.65,553.0,728.38,537.76
2018,7,12,16,30,614.0,152.0,2.0,31.4,508.0,682.56,508.24
2018,7,12,16,45,586.5,145.5,2.0,31.15,460.5,630.43,473.59
2018,7,12,17,0,559.0,139.0,2.0,30.9,413.0,578.41,438.15
2018,7,12,17,15,526.0,130.0,1.9,30.45,365.0,515.28,393.74
2018,7,12,17,30,493.0,121.0,1.8,30.0,317.0,459.71,353.48
2018,7,12,17,45,450.5,110.0,1.7,29.55,269.5,398.29,307.56
2018,7,12,18,0,408.0,99.0,1.6,29.1,222.0,340.13,262.67
2018,7,12,18,15,345.0,86.0,1.6,29.1,176.0,273.66,209.83
2018,7,12,18,30,282.0,73.0,1.6,29.1,130.0,213.5,160.78
2018,7,12,18,45,216.5,56.5,1.3,27.55,93.0,155.26,113.39
2018,7,12,19,0,151.0,40.0,1.0,26.0,56.0,98.52,66.23
2018,7,12,19,15,87.0,24.0,1.0,25.7,32.0,52.13,9.44
2018,7,12,19,30,23.0,8.0,1.0,25.4,8.0,11.63,0.0
2018,7,12,19,45,11.5,4.0,1.05,25.1,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.05,24.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,13,5,15,29.0,8.0,1.5,20.1,9.5,7.28,0.0
2018,7,13,5,30,58.0,16.0,1.6,20.5,19.0,13.18,0.0
2018,7,13,5,45,75.5,25.0,1.7,20.9,33.0,20.42,10.43
2018,7,13,6,0,93.0,34.0,1.8,21.3,47.0,27.51,17.73
2018,7,13,6,15,46.5,38.0,1.85,21.85,44.5,32.38,22.32
2018,7,13,6,30,0.0,42.0,1.9,22.4,42.0,37.04,26.53
2018,7,13,6,45,0.5,60.5,1.95,23.0,60.5,53.35,40.63
2018,7,13,7,0,1.0,79.0,2.0,23.6,79.0,68.78,53.73
2018,7,13,7,15,8.5,111.5,1.95,24.2,115.0,94.64,75.41
2018,7,13,7,30,16.0,144.0,1.9,24.8,151.0,119.68,95.95
2018,7,13,7,45,25.0,168.0,1.9,25.45,180.5,131.09,104.78
2018,7,13,8,0,34.0,192.0,1.9,26.1,210.0,152.16,114.99
2018,7,13,8,15,47.0,216.0,1.85,26.65,243.5,175.91,131.8
2018,7,13,8,30,60.0,240.0,1.8,27.2,277.0,201.66,150.27
2018,7,13,8,45,80.5,266.0,1.75,27.75,319.5,232.59,172.51
2018,7,13,9,0,101.0,292.0,1.7,28.3,362.0,266.4,196.94
2018,7,13,9,15,116.5,319.5,1.7,28.7,405.0,297.06,219.27
2018,7,13,9,30,132.0,347.0,1.7,29.1,448.0,335.71,247.28
2018,7,13,9,45,229.0,354.0,1.7,29.55,539.0,395.24,289.8
2018,7,13,10,0,326.0,361.0,1.7,30.0,630.0,469.88,342.86
2018,7,13,10,15,405.0,348.0,1.7,30.3,694.5,525.93,382.7
2018,7,13,10,30,484.0,335.0,1.7,30.6,759.0,591.4,428.63
2018,7,13,10,45,530.0,322.5,1.7,30.85,799.0,641.02,462.89
2018,7,13,11,0,576.0,310.0,1.7,31.1,839.0,693.01,498.25
2018,7,13,11,15,603.5,300.0,1.7,31.35,863.5,733.06,524.94
2018,7,13,11,30,631.0,290.0,1.7,31.6,888.0,775.54,552.8
2018,7,13,11,45,694.5,251.5,1.7,31.8,916.0,822.73,584.38
2018,7,13,12,0,758.0,213.0,1.7,32.0,944.0,869.92,614.98
2018,7,13,12,15,754.5,217.0,1.7,32.1,946.0,896.92,631.16
2018,7,13,12,30,751.0,221.0,1.7,32.2,948.0,921.1,645.74
2018,7,13,12,45,729.0,234.0,1.7,32.3,937.0,933.61,653.09
2018,7,13,13,0,707.0,247.0,1.7,32.4,926.0,942.52,658.4
2018,7,13,13,15,698.5,250.0,1.7,32.45,913.0,951.34,663.92
2018,7,13,13,30,690.0,253.0,1.7,32.5,900.0,956.94,667.54
2018,7,13,13,45,649.0,268.5,1.7,32.55,867.0,939.36,656.09
2018,7,13,14,0,608.0,284.0,1.7,32.6,834.0,918.3,642.68
2018,7,13,14,15,448.0,333.0,1.65,32.55,731.5,808.86,570.34
2018,7,13,14,30,288.0,382.0,1.6,32.5,629.0,688.1,489.34
2018,7,13,14,45,295.5,361.0,1.6,32.45,606.0,673.27,481.9
2018,7,13,15,0,303.0,340.0,1.6,32.4,583.0,656.56,472.3
2018,7,13,15,15,316.0,311.5,1.6,32.25,554.0,635.1,459.97
2018,7,13,15,30,329.0,283.0,1.6,32.1,525.0,611.39,446.05
2018,7,13,15,45,475.5,228.5,1.55,31.95,555.0,693.01,505.7
2018,7,13,16,0,622.0,174.0,1.5,31.8,585.0,755.22,550.58
2018,7,13,16,15,646.0,154.0,1.5,31.5,553.5,733.97,538.16
2018,7,13,16,30,670.0,134.0,1.5,31.2,522.0,708.37,523.4
2018,7,13,16,45,644.5,128.0,1.5,30.9,473.5,656.3,489.78
2018,7,13,17,0,619.0,122.0,1.5,30.6,425.0,604.08,454.95
2018,7,13,17,15,542.0,121.5,1.35,30.0,365.0,523.04,397.6
2018,7,13,17,30,465.0,121.0,1.2,29.4,305.0,442.53,339.24
2018,7,13,17,45,440.0,107.0,1.1,28.85,261.0,389.22,299.94
2018,7,13,18,0,415.0,93.0,1.0,28.3,217.0,337.41,260.15
2018,7,13,18,15,348.5,80.5,1.0,28.3,171.0,269.41,206.36
2018,7,13,18,30,282.0,68.0,1.0,28.3,125.0,208.1,156.61
2018,7,13,18,45,203.0,52.5,0.85,26.4,87.5,145.96,106.66
2018,7,13,19,0,124.0,37.0,0.7,24.5,50.0,86.42,57.89
2018,7,13,19,15,69.5,22.0,0.75,24.15,28.5,45.17,5.83
2018,7,13,19,30,15.0,7.0,0.8,23.8,7.0,9.21,0.0
2018,7,13,19,45,7.5,3.5,0.8,23.45,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,14,5,15,24.5,8.5,0.95,19.25,9.5,7.73,0.0
2018,7,14,5,30,49.0,17.0,1.0,19.7,19.0,13.92,0.0
2018,7,14,5,45,122.5,35.5,1.1,20.2,50.0,28.31,16.49
2018,7,14,6,0,196.0,54.0,1.2,20.7,81.0,42.4,30.38
2018,7,14,6,15,268.5,69.0,1.2,21.55,122.5,52.16,39.32
2018,7,14,6,30,341.0,84.0,1.2,22.4,164.0,62.42,48.37
2018,7,14,6,45,400.0,94.5,1.15,23.2,211.0,68.93,53.94
2018,7,14,7,0,459.0,105.0,1.1,24.0,258.0,75.18,59.06
2018,7,14,7,15,502.5,114.0,1.0,24.7,307.5,80.04,62.85
2018,7,14,7,30,546.0,123.0,0.9,25.4,357.0,84.65,66.33
2018,7,14,7,45,497.5,146.5,0.85,26.1,380.5,97.75,76.78
2018,7,14,8,0,449.0,170.0,0.8,26.8,404.0,139.58,92.29
2018,7,14,8,15,550.5,160.5,0.8,27.35,475.5,177.11,111.13
2018,7,14,8,30,652.0,151.0,0.8,27.9,547.0,224.57,142.63
2018,7,14,8,45,678.0,154.0,0.8,28.4,594.0,275.75,183.01
2018,7,14,9,0,704.0,157.0,0.8,28.9,641.0,329.61,226.17
2018,7,14,9,15,701.5,166.5,0.8,29.3,674.5,380.74,267.57
2018,7,14,9,30,699.0,176.0,0.8,29.7,708.0,430.91,307.01
2018,7,14,9,45,728.5,171.5,0.8,30.1,749.5,483.77,346.85
2018,7,14,10,0,758.0,167.0,0.8,30.5,791.0,540.8,388.28
2018,7,14,10,15,760.0,170.5,0.8,30.8,816.0,586.96,421.18
2018,7,14,10,30,762.0,174.0,0.8,31.1,841.0,631.74,452.14
2018,7,14,10,45,613.5,246.5,0.8,31.35,793.5,632.58,451.16
2018,7,14,11,0,465.0,319.0,0.8,31.6,746.0,621.03,441.35
2018,7,14,11,15,523.0,297.5,0.75,31.85,786.0,671.79,475.21
2018,7,14,11,30,581.0,276.0,0.7,32.1,826.0,723.82,508.55
2018,7,14,11,45,675.0,236.0,0.7,32.35,881.5,792.86,553.22
2018,7,14,12,0,769.0,196.0,0.7,32.6,937.0,859.03,593.88
2018,7,14,12,15,788.5,185.0,0.7,32.75,946.5,892.21,612.73
2018,7,14,12,30,808.0,174.0,0.7,32.9,956.0,923.27,630.59
2018,7,14,12,45,734.5,211.0,0.65,33.05,919.0,916.9,625.12
2018,7,14,13,0,661.0,248.0,0.6,33.2,882.0,899.81,613.55
2018,7,14,13,15,530.0,312.0,0.6,33.3,816.0,846.34,578.33
2018,7,14,13,30,399.0,376.0,0.6,33.4,750.0,789.67,540.9
2018,7,14,13,45,360.5,391.0,0.6,33.45,723.5,761.18,523.47
2018,7,14,14,0,322.0,406.0,0.6,33.5,697.0,742.76,511.6
2018,7,14,14,15,314.0,385.5,0.6,33.45,662.5,716.53,496.25
2018,7,14,14,30,306.0,365.0,0.6,33.4,628.0,688.45,479.7
2018,7,14,14,45,373.5,321.5,0.6,33.35,630.0,722.98,504.68
2018,7,14,15,0,441.0,278.0,0.6,33.3,632.0,739.74,517.93
2018,7,14,15,15,492.0,249.0,0.6,33.2,626.0,751.01,527.43
2018,7,14,15,30,543.0,220.0,0.6,33.1,620.0,757.6,534.08
2018,7,14,15,45,619.5,181.0,0.6,32.95,611.0,778.52,550.37
2018,7,14,16,0,696.0,142.0,0.6,32.8,602.0,785.15,556.08
2018,7,14,16,15,623.0,153.5,0.6,32.55,542.5,714.78,512.91
2018,7,14,16,30,550.0,165.0,0.6,32.3,483.0,639.62,464.76
2018,7,14,16,45,609.0,134.0,0.6,32.05,456.5,636.36,465.89
2018,7,14,17,0,668.0,103.0,0.6,31.8,430.0,618.6,456.28
2018,7,14,17,15,604.5,102.0,0.6,31.3,372.5,544.58,406.18
2018,7,14,17,30,541.0,101.0,0.6,30.8,315.0,474.28,357.41
2018,7,14,17,45,518.5,89.5,0.6,30.25,270.5,420.83,319.41
2018,7,14,18,0,496.0,78.0,0.6,29.7,226.0,368.38,280.26
2018,7,14,18,15,454.0,67.5,0.6,29.7,183.0,309.04,233.63
2018,7,14,18,30,412.0,57.0,0.6,29.7,140.0,253.39,188.24
2018,7,14,18,45,328.0,46.5,0.6,27.85,100.5,184.4,133.19
2018,7,14,19,0,244.0,36.0,0.6,26.0,61.0,128.54,86.04
2018,7,14,19,15,144.5,22.0,0.6,25.6,35.0,67.61,7.82
2018,7,14,19,30,45.0,8.0,0.6,25.2,9.0,15.83,0.0
2018,7,14,19,45,22.5,4.0,0.65,24.75,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,15,5,15,25.5,8.0,1.1,20.35,9.0,7.28,0.0
2018,7,15,5,30,51.0,16.0,1.2,20.9,18.0,14.55,0.0
2018,7,15,5,45,146.5,32.5,1.3,21.45,50.0,25.38,13.89
2018,7,15,6,0,242.0,49.0,1.4,22.0,82.0,37.76,26.26
2018,7,15,6,15,318.5,61.5,1.45,22.85,124.0,46.64,34.37
2018,7,15,6,30,395.0,74.0,1.5,23.7,166.0,55.23,41.95
2018,7,15,6,45,450.5,83.0,1.55,24.5,213.0,60.87,46.78
2018,7,15,7,0,506.0,92.0,1.6,25.3,260.0,67.0,51.82
2018,7,15,7,15,548.5,99.5,1.6,26.1,309.5,70.16,54.2
2018,7,15,7,30,591.0,107.0,1.6,26.9,359.0,73.14,56.34
2018,7,15,7,45,621.0,112.5,1.6,27.7,407.5,74.34,56.94
2018,7,15,8,0,651.0,118.0,1.6,28.5,456.0,113.72,65.9
2018,7,15,8,15,658.5,127.5,1.5,29.1,498.5,164.46,96.63
2018,7,15,8,30,666.0,137.0,1.4,29.7,541.0,216.13,135.23
2018,7,15,8,45,623.0,168.0,1.3,30.3,569.0,272.86,182.06
2018,7,15,9,0,580.0,199.0,1.2,30.9,597.0,324.72,224.75
2018,7,15,9,15,609.0,201.5,1.15,31.35,642.5,374.79,263.72
2018,7,15,9,30,638.0,204.0,1.1,31.8,688.0,427.59,303.85
2018,7,15,9,45,640.0,216.5,1.0,32.2,722.5,478.13,341.15
2018,7,15,10,0,642.0,229.0,0.9,32.6,757.0,528.05,376.48
2018,7,15,10,15,679.0,215.5,0.9,32.95,793.0,576.05,410.38
2018,7,15,10,30,716.0,202.0,0.9,33.3,829.0,625.98,444.71
2018,7,15,10,45,616.0,262.0,0.9,33.6,812.0,647.32,457.43
2018,7,15,11,0,516.0,322.0,0.9,33.9,795.0,660.36,464.05
2018,7,15,11,15,486.5,343.5,0.9,34.1,796.0,683.94,478.57
2018,7,15,11,30,457.0,365.0,0.9,34.3,797.0,704.22,490.51
2018,7,15,11,45,532.5,325.5,0.95,34.5,834.0,755.14,524.75
2018,7,15,12,0,608.0,286.0,1.0,34.7,871.0,806.82,558.8
2018,7,15,12,15,603.5,290.5,1.0,34.85,872.5,830.01,572.35
2018,7,15,12,30,599.0,295.0,1.0,35.0,874.0,850.82,584.6
2018,7,15,12,45,606.5,296.0,1.05,35.15,880.0,877.23,601.16
2018,7,15,13,0,614.0,297.0,1.1,35.3,886.0,901.37,616.23
2018,7,15,13,15,633.5,280.5,1.1,35.35,881.0,918.32,627.07
2018,7,15,13,30,653.0,264.0,1.1,35.4,876.0,932.33,636.27
2018,7,15,13,45,618.5,275.0,1.1,35.45,845.0,916.55,626.23
2018,7,15,14,0,584.0,286.0,1.1,35.5,814.0,897.52,614.58
2018,7,15,14,15,585.0,268.0,1.1,35.45,783.5,882.94,607.16
2018,7,15,14,30,586.0,250.0,1.1,35.4,753.0,865.18,597.76
2018,7,15,14,45,451.5,290.0,1.1,35.3,668.5,767.22,534.95
2018,7,15,15,0,317.0,330.0,1.1,35.2,584.0,660.22,465.21
2018,7,15,15,15,383.5,293.5,1.1,35.0,586.0,695.72,492.2
2018,7,15,15,30,450.0,257.0,1.1,34.8,588.0,711.9,505.6
2018,7,15,15,45,449.0,238.0,1.1,34.65,551.5,680.42,486.61
2018,7,15,16,0,448.0,219.0,1.1,34.5,515.0,646.95,466.49
2018,7,15,16,15,282.5,218.0,1.05,34.2,399.5,478.11,350.66
2018,7,15,16,30,117.0,217.0,1.0,33.9,284.0,321.92,238.48
2018,7,15,16,45,319.0,179.5,1.0,33.65,340.0,444.42,332.58
2018,7,15,17,0,521.0,142.0,1.0,33.4,396.0,549.85,409.58
2018,7,15,17,15,488.0,131.5,0.9,32.8,348.0,492.64,368.96
2018,7,15,17,30,455.0,121.0,0.8,32.2,300.0,437.06,329.74
2018,7,15,17,45,349.0,113.5,0.75,31.6,239.0,344.45,261.82
2018,7,15,18,0,243.0,106.0,0.7,31.0,178.0,251.87,192.03
2018,7,15,18,15,208.5,88.5,0.7,31.0,142.0,203.61,154.14
2018,7,15,18,30,174.0,71.0,0.7,31.0,106.0,158.72,117.79
2018,7,15,18,45,146.5,54.5,0.6,29.6,78.0,121.26,87.03
2018,7,15,19,0,119.0,38.0,0.5,28.2,50.0,86.87,57.06
2018,7,15,19,15,68.5,22.5,0.5,27.95,28.5,45.66,1.08
2018,7,15,19,30,18.0,7.0,0.5,27.7,7.0,9.79,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.45,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.5,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.5,25.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.45,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,16,5,15,0.0,2.0,0.45,22.9,2.0,1.82,0.0
2018,7,16,5,30,0.0,4.0,0.5,23.0,4.0,3.64,0.0
2018,7,16,5,45,0.0,8.0,0.55,23.15,8.0,7.02,0.0
2018,7,16,6,0,0.0,12.0,0.6,23.3,12.0,10.53,3.24
2018,7,16,6,15,0.0,15.0,0.65,23.55,15.0,13.18,5.69
2018,7,16,6,30,0.0,18.0,0.7,23.8,18.0,15.82,8.07
2018,7,16,6,45,0.0,23.0,0.75,24.1,23.0,20.23,11.93
2018,7,16,7,0,0.0,28.0,0.8,24.4,28.0,24.65,15.72
2018,7,16,7,15,0.5,51.0,0.9,24.95,51.0,45.02,33.1
2018,7,16,7,30,1.0,74.0,1.0,25.5,74.0,65.45,50.21
2018,7,16,7,45,7.0,120.0,1.05,26.05,123.5,102.9,81.17
2018,7,16,8,0,13.0,166.0,1.1,26.6,173.0,139.7,105.54
2018,7,16,8,15,100.5,213.0,1.15,27.05,273.5,173.19,127.04
2018,7,16,8,30,188.0,260.0,1.2,27.5,374.0,231.12,166.89
2018,7,16,8,45,195.0,285.5,1.3,28.0,411.5,266.96,193.65
2018,7,16,9,0,202.0,311.0,1.4,28.5,449.0,304.02,221.51
2018,7,16,9,15,177.5,330.5,1.45,28.8,457.5,326.66,239.29
2018,7,16,9,30,153.0,350.0,1.5,29.1,466.0,346.56,254.49
2018,7,16,9,45,109.0,355.0,1.6,29.35,439.5,343.66,252.9
2018,7,16,10,0,65.0,360.0,1.7,29.6,413.0,338.26,248.94
2018,7,16,10,15,109.0,391.0,1.8,29.9,484.5,393.98,289.07
2018,7,16,10,30,153.0,422.0,1.9,30.2,556.0,457.43,333.99
2018,7,16,10,45,188.5,435.5,2.0,30.45,605.0,505.46,367.68
2018,7,16,11,0,224.0,449.0,2.1,30.7,654.0,556.53,403.25
2018,7,16,11,15,239.0,455.0,2.15,30.9,677.5,588.31,424.9
2018,7,16,11,30,254.0,461.0,2.2,31.1,701.0,623.5,448.75
2018,7,16,11,45,248.0,467.0,2.25,31.25,703.5,639.99,459.49
2018,7,16,12,0,242.0,473.0,2.3,31.4,706.0,655.35,469.53
2018,7,16,12,15,230.5,450.5,2.3,31.5,673.0,638.22,457.94
2018,7,16,12,30,219.0,428.0,2.3,31.6,640.0,618.63,444.87
2018,7,16,12,45,191.5,445.0,2.35,31.75,629.5,610.04,438.46
2018,7,16,13,0,164.0,462.0,2.4,31.9,619.0,608.09,436.33
2018,7,16,13,15,259.0,424.5,2.4,32.05,668.5,682.25,489.05
2018,7,16,13,30,354.0,387.0,2.4,32.2,718.0,745.46,533.35
2018,7,16,13,45,564.0,277.0,2.45,32.3,792.0,865.04,617.45
2018,7,16,14,0,774.0,167.0,2.5,32.4,866.0,959.69,679.88
2018,7,16,14,15,607.0,227.5,2.5,32.45,765.5,864.93,618.72
2018,7,16,14,30,440.0,288.0,2.5,32.5,665.0,756.61,545.02
2018,7,16,14,45,354.0,288.5,2.5,32.55,584.5,671.06,487.47
2018,7,16,15,0,268.0,289.0,2.5,32.6,504.0,569.72,417.68
2018,7,16,15,15,303.5,275.0,2.5,32.5,507.0,585.29,430.99
2018,7,16,15,30,339.0,261.0,2.5,32.4,510.0,598.03,441.69
2018,7,16,15,45,226.0,229.0,2.45,32.35,390.5,454.56,339.4
2018,7,16,16,0,113.0,197.0,2.4,32.3,271.0,302.31,227.47
2018,7,16,16,15,56.5,127.5,2.4,32.05,164.5,178.27,134.25
2018,7,16,16,30,0.0,58.0,2.4,31.8,58.0,51.3,34.81
2018,7,16,16,45,6.5,94.0,2.4,31.55,97.0,88.48,64.49
2018,7,16,17,0,13.0,130.0,2.4,31.3,136.0,127.73,95.6
2018,7,16,17,15,132.0,127.0,2.25,30.8,179.5,222.57,172.37
2018,7,16,17,30,251.0,124.0,2.1,30.3,223.0,299.78,233.34
2018,7,16,17,45,376.0,101.0,2.0,29.8,224.5,346.33,269.47
2018,7,16,18,0,501.0,78.0,1.9,29.3,226.0,371.71,287.73
2018,7,16,18,15,440.5,69.0,1.9,29.3,180.5,304.76,233.67
2018,7,16,18,30,380.0,60.0,1.9,29.3,135.0,240.76,181.02
2018,7,16,18,45,293.5,48.0,1.65,27.85,96.0,174.24,126.67
2018,7,16,19,0,207.0,36.0,1.4,26.4,57.0,117.79,78.48
2018,7,16,19,15,120.0,22.0,1.45,26.2,32.5,61.4,0.0
2018,7,16,19,30,33.0,8.0,1.5,26.0,8.0,13.56,0.0
2018,7,16,19,45,16.5,4.0,1.55,25.8,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.55,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,24.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,23.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,17,5,15,27.5,7.5,1.3,22.65,8.5,6.82,0.0
2018,7,17,5,30,55.0,15.0,1.4,23.0,17.0,13.64,0.0
2018,7,17,5,45,134.0,31.5,1.55,23.35,46.5,24.62,12.66
2018,7,17,6,0,213.0,48.0,1.7,23.7,76.0,36.99,25.32
2018,7,17,6,15,270.5,61.5,1.75,24.25,113.5,46.57,34.05
2018,7,17,6,30,328.0,75.0,1.8,24.8,151.0,55.79,42.21
2018,7,17,6,45,339.5,91.5,1.9,25.35,187.0,66.6,51.48
2018,7,17,7,0,351.0,108.0,2.0,25.9,223.0,76.87,60.06
2018,7,17,7,15,453.5,109.0,2.0,26.45,284.5,76.43,59.41
2018,7,17,7,30,556.0,110.0,2.0,27.0,346.0,75.39,58.22
2018,7,17,7,45,560.5,122.0,2.05,27.6,386.0,81.06,62.6
2018,7,17,8,0,565.0,134.0,2.1,28.2,426.0,119.56,73.49
2018,7,17,8,15,418.0,190.5,2.15,28.55,418.5,180.94,119.69
2018,7,17,8,30,271.0,247.0,2.2,28.9,411.0,230.19,162.59
2018,7,17,8,45,467.5,201.0,2.2,29.25,510.0,260.17,179.32
2018,7,17,9,0,664.0,155.0,2.2,29.6,609.0,315.14,218.31
2018,7,17,9,15,615.5,185.5,2.2,29.85,627.0,364.14,259.73
2018,7,17,9,30,567.0,216.0,2.2,30.1,645.0,407.4,295.21
2018,7,17,9,45,594.0,215.5,2.25,30.3,684.5,455.51,332.56
2018,7,17,10,0,621.0,215.0,2.3,30.5,724.0,505.61,370.55
2018,7,17,10,15,706.0,181.5,2.3,30.6,781.5,563.43,413.73
2018,7,17,10,30,791.0,148.0,2.3,30.7,839.0,627.9,460.87
2018,7,17,10,45,798.5,149.0,2.3,30.85,863.0,673.97,493.46
2018,7,17,11,0,806.0,150.0,2.3,31.0,887.0,718.68,524.43
2018,7,17,11,15,812.5,149.5,2.3,31.15,904.5,759.71,552.12
2018,7,17,11,30,819.0,149.0,2.3,31.3,922.0,793.01,573.14
2018,7,17,11,45,671.5,237.0,2.3,31.45,875.5,791.83,570.01
2018,7,17,12,0,524.0,325.0,2.3,31.6,829.0,771.23,552.62
2018,7,17,12,15,419.0,376.5,2.3,31.75,780.0,745.42,532.97
2018,7,17,12,30,314.0,428.0,2.3,31.9,731.0,706.52,504.5
2018,7,17,12,45,312.5,380.0,2.3,32.05,680.5,671.37,482.18
2018,7,17,13,0,311.0,332.0,2.3,32.2,630.0,633.04,457.56
2018,7,17,13,15,566.0,238.5,2.25,32.3,771.5,813.06,583.51
2018,7,17,13,30,821.0,145.0,2.2,32.4,913.0,961.14,677.39
2018,7,17,13,45,819.0,142.0,2.2,32.5,894.5,963.66,677.77
2018,7,17,14,0,817.0,139.0,2.2,32.6,876.0,962.73,677.52
2018,7,17,14,15,724.0,182.5,2.15,32.6,821.0,927.32,655.52
2018,7,17,14,30,631.0,226.0,2.1,32.6,766.0,886.54,630.28
2018,7,17,14,45,467.0,288.5,2.05,32.6,679.5,781.88,559.4
2018,7,17,15,0,303.0,351.0,2.0,32.6,593.0,670.05,482.4
2018,7,17,15,15,249.5,341.0,2.0,32.5,534.0,605.72,439.7
2018,7,17,15,30,196.0,331.0,2.0,32.4,475.0,526.64,385.72
2018,7,17,15,45,118.0,258.5,1.95,32.25,343.5,375.08,278.53
2018,7,17,16,0,40.0,186.0,1.9,32.1,212.0,214.56,159.97
2018,7,17,16,15,68.5,163.0,1.85,31.9,204.0,226.09,170.64
2018,7,17,16,30,97.0,140.0,1.8,31.7,196.0,222.66,169.55
2018,7,17,16,45,167.5,159.0,1.75,31.45,245.0,306.35,234.51
2018,7,17,17,0,238.0,178.0,1.7,31.2,294.0,372.85,285.17
2018,7,17,17,15,151.0,146.0,1.55,30.75,216.5,256.78,197.38
2018,7,17,17,30,64.0,114.0,1.4,30.3,139.0,151.19,115.42
2018,7,17,17,45,134.5,109.5,1.25,29.8,152.0,194.78,150.77
2018,7,17,18,0,205.0,105.0,1.1,29.3,165.0,231.13,178.72
2018,7,17,18,15,199.5,86.5,1.1,29.3,135.5,197.45,151.03
2018,7,17,18,30,194.0,68.0,1.1,29.3,106.0,163.94,122.81
2018,7,17,18,45,147.5,51.0,0.9,28.15,75.0,117.63,84.76
2018,7,17,19,0,101.0,34.0,0.7,27.0,44.0,76.35,49.54
2018,7,17,19,15,63.5,20.5,0.7,26.8,25.5,41.8,0.0
2018,7,17,19,30,26.0,7.0,0.7,26.6,7.0,11.33,0.0
2018,7,17,19,45,13.0,3.5,0.7,26.35,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.75,25.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.85,24.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.4,23.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,21.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,18,5,15,8.5,6.5,1.65,21.1,7.0,0.0,0.0
2018,7,18,5,30,17.0,13.0,1.7,21.2,14.0,11.82,0.0
2018,7,18,5,45,87.5,29.0,1.8,21.3,40.0,23.39,11.58
2018,7,18,6,0,158.0,45.0,1.9,21.4,66.0,35.77,24.52
2018,7,18,6,15,220.0,61.0,1.95,21.75,103.5,47.88,35.53
2018,7,18,6,30,282.0,77.0,2.0,22.1,141.0,57.14,43.86
2018,7,18,6,45,378.5,83.5,2.05,22.45,193.0,61.02,47.31
2018,7,18,7,0,475.0,90.0,2.1,22.8,245.0,64.86,50.55
2018,7,18,7,15,539.0,94.0,2.2,23.35,299.0,66.09,51.38
2018,7,18,7,30,603.0,98.0,2.3,23.9,353.0,66.77,51.68
2018,7,18,7,45,510.5,132.0,2.35,24.5,367.0,88.62,69.82
2018,7,18,8,0,418.0,166.0,2.4,25.1,381.0,133.67,90.08
2018,7,18,8,15,321.5,210.5,2.35,25.65,386.0,189.72,132.02
2018,7,18,8,30,225.0,255.0,2.3,26.2,391.0,234.16,169.33
2018,7,18,8,45,379.5,231.5,2.25,26.7,482.0,261.0,184.8
2018,7,18,9,0,534.0,208.0,2.2,27.2,573.0,317.38,225.31
2018,7,18,9,15,671.0,165.5,2.1,27.6,653.5,368.09,263.91
2018,7,18,9,30,808.0,123.0,2.0,28.0,734.0,436.36,316.27
2018,7,18,9,45,823.5,123.5,1.9,28.4,772.5,491.58,359.46
2018,7,18,10,0,839.0,124.0,1.8,28.8,811.0,548.83,402.5
2018,7,18,10,15,848.5,125.0,1.7,29.2,842.5,600.26,439.9
2018,7,18,10,30,858.0,126.0,1.6,29.6,874.0,650.74,475.22
2018,7,18,10,45,798.0,163.0,1.5,29.95,874.0,685.87,497.89
2018,7,18,11,0,738.0,200.0,1.4,30.3,874.0,714.84,515.38
2018,7,18,11,15,684.0,229.5,1.3,30.7,863.5,735.11,526.45
2018,7,18,11,30,630.0,259.0,1.2,31.1,853.0,749.43,533.13
2018,7,18,11,45,554.5,302.0,1.05,31.45,829.0,753.39,531.72
2018,7,18,12,0,479.0,345.0,0.9,31.8,805.0,750.75,525.81
2018,7,18,12,15,675.5,241.5,0.9,32.05,892.0,851.24,593.47
2018,7,18,12,30,872.0,138.0,0.9,32.3,979.0,940.58,646.76
2018,7,18,12,45,814.0,168.0,0.85,32.55,950.0,946.0,647.39
2018,7,18,13,0,756.0,198.0,0.8,32.8,921.0,936.85,640.46
2018,7,18,13,15,568.0,295.5,0.8,32.9,834.5,870.2,597.72
2018,7,18,13,30,380.0,393.0,0.8,33.0,748.0,778.03,536.83
2018,7,18,13,45,376.0,381.5,0.75,33.1,726.5,768.7,531.75
2018,7,18,14,0,372.0,370.0,0.7,33.2,705.0,757.28,524.47
2018,7,18,14,15,384.5,342.5,0.7,33.2,680.0,758.0,526.17
2018,7,18,14,30,397.0,315.0,0.7,33.2,655.0,742.99,518.19
2018,7,18,14,45,486.5,265.5,0.7,33.15,665.5,777.45,543.59
2018,7,18,15,0,576.0,216.0,0.7,33.1,676.0,812.67,568.62
2018,7,18,15,15,391.0,270.5,0.65,33.0,576.0,680.41,480.52
2018,7,18,15,30,206.0,325.0,0.6,32.9,476.0,529.75,378.77
2018,7,18,15,45,398.5,246.5,0.6,32.75,516.0,645.59,463.26
2018,7,18,16,0,591.0,168.0,0.6,32.6,556.0,724.79,519.43
2018,7,18,16,15,681.0,132.0,0.6,32.35,547.5,741.86,531.74
2018,7,18,16,30,771.0,96.0,0.6,32.1,539.0,745.88,536.3
2018,7,18,16,45,747.5,92.0,0.6,31.8,489.0,693.78,504.52
2018,7,18,17,0,724.0,88.0,0.6,31.5,439.0,641.11,472.21
2018,7,18,17,15,692.5,83.5,0.6,30.95,388.0,584.64,435.54
2018,7,18,17,30,661.0,79.0,0.6,30.4,337.0,526.72,396.08
2018,7,18,17,45,617.5,73.0,0.55,29.85,286.5,461.32,349.17
2018,7,18,18,0,574.0,67.0,0.5,29.3,236.0,398.82,302.5
2018,7,18,18,15,511.5,60.0,0.5,29.3,188.5,329.4,248.46
2018,7,18,18,30,449.0,53.0,0.5,29.3,141.0,265.72,196.99
2018,7,18,18,45,340.0,43.0,0.6,27.3,98.5,188.14,135.79
2018,7,18,19,0,231.0,33.0,0.7,25.3,56.0,121.9,80.39
2018,7,18,19,15,136.0,20.5,0.7,24.85,32.0,63.36,0.0
2018,7,18,19,30,41.0,8.0,0.7,24.4,8.0,15.11,0.0
2018,7,18,19,45,20.5,4.0,0.75,24.0,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.85,22.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,19,5,15,43.0,8.0,1.45,18.65,9.5,0.0,0.0
2018,7,19,5,30,86.0,16.0,1.5,19.1,19.0,14.55,0.0
2018,7,19,5,45,180.0,30.0,1.6,19.55,49.0,23.55,11.47
2018,7,19,6,0,274.0,44.0,1.7,20.0,79.0,34.07,23.21
2018,7,19,6,15,367.0,54.0,1.75,20.85,123.5,41.23,29.95
2018,7,19,6,30,460.0,64.0,1.8,21.7,168.0,49.3,37.17
2018,7,19,6,45,523.5,71.0,1.8,22.6,218.0,52.97,40.35
2018,7,19,7,0,587.0,78.0,1.8,23.5,268.0,56.54,43.27
2018,7,19,7,15,574.5,91.5,1.9,24.35,304.5,64.48,49.8
2018,7,19,7,30,562.0,105.0,2.0,25.2,341.0,71.83,55.69
2018,7,19,7,45,622.5,106.5,2.1,26.05,400.0,70.43,54.1
2018,7,19,8,0,683.0,108.0,2.2,26.9,459.0,106.37,60.46
2018,7,19,8,15,730.5,106.0,2.15,27.4,515.0,155.52,87.74
2018,7,19,8,30,778.0,104.0,2.1,27.9,571.0,215.2,131.32
2018,7,19,8,45,730.5,131.0,2.0,28.4,597.5,269.1,177.61
2018,7,19,9,0,683.0,158.0,1.9,28.9,624.0,322.66,223.56
2018,7,19,9,15,669.5,177.5,1.85,29.25,658.0,376.83,268.03
2018,7,19,9,30,656.0,197.0,1.8,29.6,692.0,429.01,309.57
2018,7,19,9,45,696.5,190.0,1.7,30.0,739.0,483.11,350.59
2018,7,19,10,0,737.0,183.0,1.6,30.4,786.0,540.3,392.59
2018,7,19,10,15,702.0,213.5,1.55,30.7,805.5,587.85,426.38
2018,7,19,10,30,667.0,244.0,1.5,31.0,825.0,630.82,455.65
2018,7,19,10,45,731.0,212.5,1.45,31.25,866.0,683.73,492.28
2018,7,19,11,0,795.0,181.0,1.4,31.5,907.0,738.2,529.07
2018,7,19,11,15,815.5,172.0,1.4,31.75,929.0,782.5,558.08
2018,7,19,11,30,836.0,163.0,1.4,32.0,951.0,825.78,584.81
2018,7,19,11,45,868.0,144.0,1.35,32.2,970.0,861.41,605.52
2018,7,19,12,0,900.0,125.0,1.3,32.4,989.0,902.43,629.34
2018,7,19,12,15,886.5,134.5,1.3,32.55,987.5,926.75,643.35
2018,7,19,12,30,873.0,144.0,1.3,32.7,986.0,947.46,655.31
2018,7,19,12,45,857.5,152.5,1.25,32.85,976.0,961.8,662.71
2018,7,19,13,0,842.0,161.0,1.2,33.0,966.0,984.51,675.21
2018,7,19,13,15,846.0,155.5,1.25,33.05,955.0,985.86,676.71
2018,7,19,13,30,850.0,150.0,1.3,33.1,944.0,995.77,683.7
2018,7,19,13,45,830.0,155.0,1.3,33.1,916.5,1000.74,687.09
2018,7,19,14,0,810.0,160.0,1.3,33.1,889.0,990.3,681.4
2018,7,19,14,15,765.5,175.5,1.3,33.05,848.0,962.81,665.78
2018,7,19,14,30,721.0,191.0,1.3,33.0,807.0,940.03,653.19
2018,7,19,14,45,626.5,225.0,1.35,32.95,745.5,878.23,616.76
2018,7,19,15,0,532.0,259.0,1.4,32.9,684.0,810.15,573.83
2018,7,19,15,15,416.0,288.0,1.4,32.7,610.0,722.84,516.75
2018,7,19,15,30,300.0,317.0,1.4,32.5,536.0,624.14,450.72
2018,7,19,15,45,273.5,294.5,1.4,32.35,485.0,570.09,415.88
2018,7,19,16,0,247.0,272.0,1.4,32.2,434.0,516.12,379.98
2018,7,19,16,15,236.0,244.5,1.4,31.9,390.0,470.03,349.52
2018,7,19,16,30,225.0,217.0,1.4,31.6,346.0,423.54,318.03
2018,7,19,16,45,281.5,191.0,1.4,31.25,337.0,430.16,325.7
2018,7,19,17,0,338.0,165.0,1.4,30.9,328.0,431.11,328.67
2018,7,19,17,15,259.5,155.0,1.3,30.3,271.5,352.61,270.59
2018,7,19,17,30,181.0,145.0,1.2,29.7,215.0,269.93,208.31
2018,7,19,17,45,199.5,122.5,1.05,29.05,189.5,257.93,199.83
2018,7,19,18,0,218.0,100.0,0.9,28.4,164.0,232.64,180.12
2018,7,19,18,15,172.5,82.0,0.9,28.4,126.5,179.66,137.55
2018,7,19,18,30,127.0,64.0,0.9,28.4,89.0,131.26,98.07
2018,7,19,18,45,80.5,47.0,0.8,26.45,61.0,82.33,58.61
2018,7,19,19,0,34.0,30.0,0.7,24.5,33.0,45.35,27.84
2018,7,19,19,15,23.0,17.5,0.75,24.15,19.0,25.06,0.0
2018,7,19,19,30,12.0,5.0,0.8,23.8,5.0,6.84,0.0
2018,7,19,19,45,6.0,2.5,0.8,23.5,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,21.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,20,5,15,9.5,3.0,1.1,20.25,3.5,0.0,0.0
2018,7,20,5,30,19.0,6.0,1.2,20.7,7.0,5.46,0.0
2018,7,20,5,45,17.5,7.5,1.3,21.1,9.0,6.37,0.0
2018,7,20,6,0,16.0,9.0,1.4,21.5,11.0,8.18,1.24
2018,7,20,6,15,8.0,10.5,1.55,22.2,11.5,9.43,2.47
2018,7,20,6,30,0.0,12.0,1.7,22.9,12.0,10.54,3.5
2018,7,20,6,45,1.0,35.0,1.8,23.55,35.5,30.84,21.12
2018,7,20,7,0,2.0,58.0,1.9,24.2,59.0,51.24,38.61
2018,7,20,7,15,43.0,107.5,2.0,24.75,125.5,88.45,70.08
2018,7,20,7,30,84.0,157.0,2.1,25.3,192.0,122.7,98.39
2018,7,20,7,45,162.0,183.0,2.15,25.8,262.0,133.96,107.13
2018,7,20,8,0,240.0,209.0,2.2,26.3,332.0,158.46,114.29
2018,7,20,8,15,213.0,235.0,2.25,26.7,352.0,199.87,143.75
2018,7,20,8,30,186.0,261.0,2.3,27.1,372.0,230.8,167.74
2018,7,20,8,45,157.0,284.5,2.3,27.5,383.5,256.76,188.65
2018,7,20,9,0,128.0,308.0,2.3,27.9,395.0,279.55,206.89
2018,7,20,9,15,216.0,319.5,2.3,28.3,477.5,332.36,244.7
2018,7,20,9,30,304.0,331.0,2.3,28.7,560.0,390.35,286.8
2018,7,20,9,45,274.5,345.5,2.3,29.05,560.0,410.39,302.24
2018,7,20,10,0,245.0,360.0,2.3,29.4,560.0,426.98,314.6
2018,7,20,10,15,395.5,325.0,2.3,29.7,662.5,502.87,370.09
2018,7,20,10,30,546.0,290.0,2.3,30.0,765.0,594.3,435.69
2018,7,20,10,45,612.5,259.0,2.3,30.3,806.0,643.45,470.63
2018,7,20,11,0,679.0,228.0,2.3,30.6,847.0,697.34,508.51
2018,7,20,11,15,608.5,272.0,2.25,30.85,835.0,715.15,518.52
2018,7,20,11,30,538.0,316.0,2.2,31.1,823.0,727.81,524.78
2018,7,20,11,45,387.0,391.5,2.2,31.35,758.0,693.74,498.16
2018,7,20,12,0,236.0,467.0,2.2,31.6,693.0,640.39,458.41
2018,7,20,12,15,358.0,411.5,2.2,31.75,755.5,717.69,513.48
2018,7,20,12,30,480.0,356.0,2.2,31.9,818.0,801.24,570.66
2018,7,20,12,45,477.0,350.5,2.15,32.0,807.5,809.56,575.09
2018,7,20,13,0,474.0,345.0,2.1,32.1,797.0,815.44,578.56
2018,7,20,13,15,373.0,394.0,2.1,32.15,747.0,764.98,543.29
2018,7,20,13,30,272.0,443.0,2.1,32.2,697.0,722.71,513.1
2018,7,20,13,45,242.0,437.0,2.05,32.2,659.5,693.09,493.38
2018,7,20,14,0,212.0,431.0,2.0,32.2,622.0,647.09,462.76
2018,7,20,14,15,198.5,412.0,2.0,32.1,586.5,616.84,443.41
2018,7,20,14,30,185.0,393.0,2.0,32.0,551.0,585.41,422.96
2018,7,20,14,45,244.5,371.0,1.95,31.85,571.0,637.16,460.56
2018,7,20,15,0,304.0,349.0,1.9,31.7,591.0,670.34,485.03
2018,7,20,15,15,300.0,333.0,1.85,31.45,562.0,646.3,469.77
2018,7,20,15,30,296.0,317.0,1.8,31.2,533.0,620.92,453.95
2018,7,20,15,45,323.0,286.0,1.8,30.95,508.5,605.82,446.32
2018,7,20,16,0,350.0,255.0,1.8,30.7,484.0,587.6,436.36
2018,7,20,16,15,360.0,230.5,1.8,30.45,450.5,559.01,418.51
2018,7,20,16,30,370.0,206.0,1.8,30.2,417.0,528.22,398.84
2018,7,20,16,45,350.0,187.0,1.75,29.95,372.0,478.47,364.27
2018,7,20,17,0,330.0,168.0,1.7,29.7,327.0,429.1,329.31
2018,7,20,17,15,229.5,144.0,1.6,29.3,248.5,319.94,247.64
2018,7,20,17,30,129.0,120.0,1.5,28.9,170.0,208.76,161.98
2018,7,20,17,45,106.0,111.5,1.4,28.45,148.5,181.08,140.45
2018,7,20,18,0,83.0,103.0,1.3,28.0,127.0,155.87,120.22
2018,7,20,18,15,63.5,85.5,1.3,28.0,101.5,116.82,88.56
2018,7,20,18,30,44.0,68.0,1.3,28.0,76.0,88.0,64.73
2018,7,20,18,45,60.5,50.0,1.1,26.55,57.5,79.23,56.46
2018,7,20,19,0,77.0,32.0,0.9,25.1,39.0,67.12,42.81
2018,7,20,19,15,48.5,19.0,0.95,24.85,22.5,36.13,0.0
2018,7,20,19,30,20.0,6.0,1.0,24.6,6.0,9.28,0.0
2018,7,20,19,45,10.0,3.0,1.05,24.35,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.45,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,21,5,15,20.0,6.0,0.9,19.7,6.5,0.0,0.0
2018,7,21,5,30,40.0,12.0,1.0,20.1,13.0,10.91,0.0
2018,7,21,5,45,66.0,28.0,1.1,20.45,34.0,22.54,9.83
2018,7,21,6,0,92.0,44.0,1.2,20.8,55.0,34.83,23.67
2018,7,21,6,15,132.0,62.0,1.15,21.4,86.5,48.26,35.85
2018,7,21,6,30,172.0,80.0,1.1,22.0,118.0,61.29,47.4
2018,7,21,6,45,296.0,87.5,1.05,22.6,174.0,63.7,49.56
2018,7,21,7,0,420.0,95.0,1.0,23.2,230.0,68.25,53.36
2018,7,21,7,15,423.5,111.5,0.95,23.75,268.0,78.22,61.61
2018,7,21,7,30,427.0,128.0,0.9,24.3,306.0,87.62,69.2
2018,7,21,7,45,258.5,167.0,0.85,24.85,279.0,117.26,93.49
2018,7,21,8,0,90.0,206.0,0.8,25.4,252.0,163.11,122.13
2018,7,21,8,15,102.5,233.0,0.7,26.0,290.5,192.55,142.09
2018,7,21,8,30,115.0,260.0,0.6,26.6,329.0,217.45,159.33
2018,7,21,8,45,109.0,279.0,0.55,27.2,348.5,247.72,181.74
2018,7,21,9,0,103.0,298.0,0.5,27.8,368.0,270.73,198.48
2018,7,21,9,15,89.0,304.0,0.5,28.25,367.0,280.71,205.89
2018,7,21,9,30,75.0,310.0,0.5,28.7,366.0,288.58,211.53
2018,7,21,9,45,49.0,288.0,0.5,29.15,325.5,266.72,195.51
2018,7,21,10,0,23.0,266.0,0.5,29.6,285.0,240.5,176.12
2018,7,21,10,15,36.5,318.5,0.6,29.95,349.5,295.27,215.68
2018,7,21,10,30,50.0,371.0,0.7,30.3,414.0,352.36,255.75
2018,7,21,10,45,49.0,374.5,0.75,30.6,418.0,360.57,260.86
2018,7,21,11,0,48.0,378.0,0.8,30.9,422.0,368.49,266.08
2018,7,21,11,15,93.5,421.0,1.0,31.1,508.5,446.33,321.31
2018,7,21,11,30,139.0,464.0,1.2,31.3,595.0,532.58,380.86
2018,7,21,11,45,149.5,466.0,1.35,31.5,608.0,554.03,395.4
2018,7,21,12,0,160.0,468.0,1.5,31.7,621.0,575.62,410.5
2018,7,21,12,15,173.0,468.5,1.55,31.8,634.5,598.04,425.84
2018,7,21,12,30,186.0,469.0,1.6,31.9,648.0,620.34,441.07
2018,7,21,12,45,134.5,453.5,1.65,31.95,582.5,565.92,403.65
2018,7,21,13,0,83.0,438.0,1.7,32.0,517.0,496.18,355.7
2018,7,21,13,15,130.5,426.5,1.6,32.0,549.0,548.54,393.07
2018,7,21,13,30,178.0,415.0,1.5,32.0,581.0,588.99,421.24
2018,7,21,13,45,344.5,365.0,1.45,31.95,677.5,722.05,513.7
2018,7,21,14,0,511.0,315.0,1.4,31.9,774.0,855.55,602.0
2018,7,21,14,15,488.0,304.0,1.35,31.8,732.0,823.57,580.56
2018,7,21,14,30,465.0,293.0,1.3,31.7,690.0,789.26,559.26
2018,7,21,14,45,654.5,200.5,1.25,31.55,735.0,881.44,622.94
2018,7,21,15,0,844.0,108.0,1.2,31.4,780.0,941.17,659.82
2018,7,21,15,15,847.0,101.0,1.15,31.25,747.0,922.93,648.7
2018,7,21,15,30,850.0,94.0,1.1,31.1,714.0,901.08,636.33
2018,7,21,15,45,837.0,91.5,1.1,30.9,671.0,866.36,616.76
2018,7,21,16,0,824.0,89.0,1.1,30.7,628.0,829.21,595.56
2018,7,21,16,15,806.0,87.0,1.1,30.5,581.0,793.35,574.93
2018,7,21,16,30,788.0,85.0,1.1,30.3,534.0,748.42,547.97
2018,7,21,16,45,764.0,81.5,1.15,30.1,484.0,695.78,515.86
2018,7,21,17,0,740.0,78.0,1.2,29.9,434.0,642.6,482.49
2018,7,21,17,15,708.5,74.0,1.1,29.45,383.0,583.53,442.53
2018,7,21,17,30,677.0,70.0,1.0,29.0,332.0,525.29,401.0
2018,7,21,17,45,597.0,69.5,0.9,28.55,275.0,446.32,342.54
2018,7,21,18,0,517.0,69.0,0.8,28.1,218.0,371.77,285.62
2018,7,21,18,15,483.0,58.5,0.8,28.1,176.0,314.88,240.16
2018,7,21,18,30,449.0,48.0,0.8,28.1,134.0,260.87,195.0
2018,7,21,18,45,363.5,39.0,0.75,26.95,95.0,193.0,139.2
2018,7,21,19,0,278.0,30.0,0.7,25.8,56.0,134.7,86.77
2018,7,21,19,15,156.5,17.5,0.7,25.55,30.5,65.23,0.0
2018,7,21,19,30,35.0,5.0,0.7,25.3,5.0,11.25,0.0
2018,7,21,19,45,17.5,2.5,0.65,25.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,5,15,0.0,2.0,0.55,20.4,2.0,0.0,0.0
2018,7,22,5,30,0.0,4.0,0.6,20.6,4.0,3.64,0.0
2018,7,22,5,45,0.0,10.0,0.7,20.75,10.0,8.78,0.17
2018,7,22,6,0,0.0,16.0,0.8,20.9,16.0,14.06,6.2
2018,7,22,6,15,0.0,22.5,0.8,21.2,22.5,19.79,11.45
2018,7,22,6,30,0.0,29.0,0.8,21.5,29.0,25.53,16.62
2018,7,22,6,45,1.0,38.5,0.8,21.75,39.0,33.94,24.02
