Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,7,0,2.0,48.0,0.8,22.0,49.0,42.36,31.32
2018,7,22,7,15,1.0,55.0,0.8,22.45,55.5,48.57,36.54
2018,7,22,7,30,0.0,62.0,0.8,22.9,62.0,54.78,41.68
2018,7,22,7,45,0.5,89.0,0.8,23.35,89.5,78.29,61.4
2018,7,22,8,0,1.0,116.0,0.8,23.8,117.0,100.59,76.07
2018,7,22,8,15,5.0,146.5,0.8,24.25,149.5,126.17,95.69
2018,7,22,8,30,9.0,177.0,0.8,24.7,182.0,152.4,115.45
2018,7,22,8,45,6.0,171.5,0.8,25.1,175.0,149.14,112.45
2018,7,22,9,0,3.0,166.0,0.8,25.5,168.0,145.01,108.9
2018,7,22,9,15,5.5,182.0,0.8,26.15,186.0,160.05,119.87
2018,7,22,9,30,8.0,198.0,0.8,26.8,204.0,175.5,130.99
2018,7,22,9,45,20.5,250.0,0.8,27.45,266.5,226.14,168.28
2018,7,22,10,0,33.0,302.0,0.8,28.1,329.0,275.18,203.46
2018,7,22,10,15,39.0,331.5,0.8,28.5,364.5,307.5,226.12
2018,7,22,10,30,45.0,361.0,0.8,28.9,400.0,340.98,249.37
2018,7,22,10,45,31.5,315.5,0.85,29.3,343.0,298.47,218.32
2018,7,22,11,0,18.0,270.0,0.9,29.7,286.0,251.72,184.24
2018,7,22,11,15,23.0,285.5,0.9,29.95,306.5,273.07,199.74
2018,7,22,11,30,28.0,301.0,0.9,30.2,327.0,293.9,214.43
2018,7,22,11,45,43.5,317.0,0.9,30.45,358.0,324.58,236.35
2018,7,22,12,0,59.0,333.0,0.9,30.7,389.0,356.5,258.88
2018,7,22,12,15,57.5,320.5,0.95,30.8,375.5,347.57,252.52
2018,7,22,12,30,56.0,308.0,1.0,30.9,362.0,337.98,245.93
2018,7,22,12,45,128.0,366.5,1.05,31.0,489.0,476.07,344.11
2018,7,22,13,0,200.0,425.0,1.1,31.1,616.0,608.55,433.83
2018,7,22,13,15,444.0,323.0,1.15,31.1,739.0,777.39,550.07
2018,7,22,13,30,688.0,221.0,1.2,31.1,862.0,928.7,649.4
2018,7,22,13,45,514.5,308.5,1.25,31.1,782.0,848.51,595.17
2018,7,22,14,0,341.0,396.0,1.3,31.1,702.0,755.31,532.9
2018,7,22,14,15,281.0,400.0,1.3,31.0,647.0,702.65,499.01
2018,7,22,14,30,221.0,404.0,1.3,30.9,592.0,633.41,453.33
2018,7,22,14,45,302.0,356.5,1.3,30.8,603.0,679.07,487.65
2018,7,22,15,0,383.0,309.0,1.3,30.7,614.0,720.23,517.73
2018,7,22,15,15,472.5,252.5,1.3,30.5,609.5,740.77,535.09
2018,7,22,15,30,562.0,196.0,1.3,30.3,605.0,760.92,552.25
2018,7,22,15,45,524.5,195.0,1.25,30.1,558.5,705.45,515.92
2018,7,22,16,0,487.0,194.0,1.2,29.9,512.0,657.29,484.45
2018,7,22,16,15,321.0,189.5,1.15,29.7,392.5,481.4,361.53
2018,7,22,16,30,155.0,185.0,1.1,29.5,273.0,318.97,242.45
2018,7,22,16,45,276.0,147.5,1.0,29.25,286.5,377.87,290.31
2018,7,22,17,0,397.0,110.0,0.9,29.0,300.0,426.28,328.0
2018,7,22,17,15,469.0,106.5,0.85,28.6,305.5,453.86,348.83
2018,7,22,17,30,541.0,103.0,0.8,28.2,311.0,479.49,367.43
2018,7,22,17,45,468.0,95.5,0.75,27.8,256.5,395.54,304.75
2018,7,22,18,0,395.0,88.0,0.7,27.4,202.0,323.97,250.05
2018,7,22,18,15,233.5,70.5,0.7,27.4,134.5,205.45,157.53
2018,7,22,18,30,72.0,53.0,0.7,27.4,67.0,88.13,64.57
2018,7,22,18,45,53.5,39.5,0.6,26.25,48.0,63.53,44.13
2018,7,22,19,0,35.0,26.0,0.5,25.1,29.0,40.89,23.74
2018,7,22,19,15,19.5,14.5,0.5,24.85,16.0,20.56,0.0
2018,7,22,19,30,4.0,3.0,0.5,24.6,3.0,3.49,0.0
2018,7,22,19,45,2.0,1.5,0.55,24.35,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,5,15,2.0,4.5,0.6,21.7,4.5,0.0,0.0
2018,7,23,5,30,4.0,9.0,0.7,21.9,9.0,8.19,0.0
2018,7,23,5,45,9.5,23.0,0.8,22.15,24.0,19.84,6.85
2018,7,23,6,0,15.0,37.0,0.9,22.4,39.0,31.51,20.62
2018,7,23,6,15,28.0,55.5,0.9,22.6,61.0,46.31,33.96
2018,7,23,6,30,41.0,74.0,0.9,22.8,83.0,60.88,46.86
2018,7,23,6,45,62.5,94.5,0.95,23.05,112.5,76.61,60.5
2018,7,23,7,0,84.0,115.0,1.0,23.3,142.0,88.55,70.63
2018,7,23,7,15,48.0,112.5,1.05,23.55,128.5,91.8,73.17
2018,7,23,7,30,12.0,110.0,1.1,23.8,115.0,94.22,74.92
2018,7,23,7,45,11.0,115.0,1.15,24.1,120.0,98.9,78.5
2018,7,23,8,0,10.0,120.0,1.2,24.4,125.0,104.2,78.55
2018,7,23,8,15,16.0,156.0,1.2,24.75,165.0,134.8,101.96
2018,7,23,8,30,22.0,192.0,1.2,25.1,205.0,166.27,125.69
2018,7,23,8,45,14.0,172.0,1.2,25.5,180.5,151.42,113.93
2018,7,23,9,0,6.0,152.0,1.2,25.9,156.0,134.3,100.54
2018,7,23,9,15,7.0,169.0,1.2,26.3,174.0,149.76,112.13
2018,7,23,9,30,8.0,186.0,1.2,26.7,192.0,165.46,123.71
2018,7,23,9,45,16.5,234.0,1.15,27.1,247.0,210.94,157.6
2018,7,23,10,0,25.0,282.0,1.1,27.5,302.0,254.75,189.52
2018,7,23,10,15,20.5,272.5,1.15,27.9,289.5,249.69,185.16
2018,7,23,10,30,16.0,263.0,1.2,28.3,277.0,240.86,178.22
2018,7,23,10,45,13.0,238.5,1.2,28.65,250.0,219.24,161.86
2018,7,23,11,0,10.0,214.0,1.2,29.0,223.0,196.83,144.94
2018,7,23,11,15,23.5,278.5,1.3,29.15,300.5,267.32,197.13
2018,7,23,11,30,37.0,343.0,1.4,29.3,378.0,338.96,248.77
2018,7,23,11,45,54.5,369.0,1.45,29.5,421.0,381.29,278.82
2018,7,23,12,0,72.0,395.0,1.5,29.7,464.0,425.26,309.84
2018,7,23,12,15,102.0,424.0,1.6,29.8,522.0,493.28,357.75
2018,7,23,12,30,132.0,453.0,1.7,29.9,580.0,555.94,401.19
2018,7,23,12,45,122.5,454.5,1.75,30.0,572.0,556.21,400.83
2018,7,23,13,0,113.0,456.0,1.8,30.1,564.0,555.4,400.18
2018,7,23,13,15,142.5,458.5,1.85,30.1,592.5,592.78,426.89
2018,7,23,13,30,172.0,461.0,1.9,30.1,621.0,630.14,453.2
2018,7,23,13,45,149.0,446.0,1.95,30.05,582.5,597.02,430.78
2018,7,23,14,0,126.0,431.0,2.0,30.0,544.0,562.58,407.68
2018,7,23,14,15,80.5,360.5,2.0,29.85,432.0,431.41,316.58
2018,7,23,14,30,35.0,290.0,2.0,29.7,320.0,315.41,233.28
2018,7,23,14,45,20.5,232.5,2.05,29.6,250.0,243.7,181.09
2018,7,23,15,0,6.0,175.0,2.1,29.5,180.0,164.2,121.49
2018,7,23,15,15,6.5,180.5,2.15,29.3,185.5,169.98,126.43
2018,7,23,15,30,7.0,186.0,2.2,29.1,191.0,175.87,131.32
2018,7,23,15,45,5.5,176.5,2.25,28.9,180.5,165.66,123.88
2018,7,23,16,0,4.0,167.0,2.3,28.7,170.0,155.52,116.5
2018,7,23,16,15,2.0,116.5,2.25,28.45,118.0,105.98,78.4
2018,7,23,16,30,0.0,66.0,2.2,28.2,66.0,58.39,41.11
2018,7,23,16,45,0.0,47.0,2.2,28.0,47.0,41.52,27.82
2018,7,23,17,0,0.0,28.0,2.2,27.8,28.0,24.69,14.38
2018,7,23,17,15,0.0,28.5,2.05,27.45,28.5,25.12,14.83
2018,7,23,17,30,0.0,29.0,1.9,27.1,29.0,25.55,15.27
2018,7,23,17,45,0.0,31.5,1.75,26.7,31.5,27.74,17.15
2018,7,23,18,0,0.0,34.0,1.6,26.3,34.0,29.95,19.0
2018,7,23,18,15,0.0,27.0,1.6,26.3,27.0,23.76,13.86
2018,7,23,18,30,0.0,20.0,1.6,26.3,20.0,17.58,8.67
2018,7,23,18,45,0.0,15.0,1.4,25.45,15.0,13.18,4.91
2018,7,23,19,0,0.0,10.0,1.2,24.6,10.0,8.78,0.77
2018,7,23,19,15,0.0,5.5,1.25,24.4,5.5,5.0,0.0
2018,7,23,19,30,0.0,1.0,1.3,24.2,1.0,0.91,0.0
2018,7,23,19,45,0.0,0.5,1.35,24.0,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.4,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.25,22.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,24,5,15,3.0,2.5,0.9,20.5,2.5,0.0,0.0
2018,7,24,5,30,6.0,5.0,1.0,20.6,5.0,4.55,0.0
2018,7,24,5,45,3.0,11.0,1.1,20.75,11.0,9.67,0.14
2018,7,24,6,0,0.0,17.0,1.2,20.9,17.0,14.95,6.87
2018,7,24,6,15,0.0,28.5,1.2,21.1,28.5,25.1,15.99
2018,7,24,6,30,0.0,40.0,1.2,21.3,40.0,35.27,25.06
2018,7,24,6,45,6.5,66.5,1.2,21.5,68.5,57.82,44.74
2018,7,24,7,0,13.0,93.0,1.2,21.7,97.0,79.15,63.09
2018,7,24,7,15,6.5,85.5,1.25,21.95,87.5,74.37,58.79
2018,7,24,7,30,0.0,78.0,1.3,22.2,78.0,68.9,53.89
2018,7,24,7,45,0.5,91.5,1.3,22.45,92.0,80.28,63.34
2018,7,24,8,0,1.0,105.0,1.3,22.7,106.0,91.75,69.38
2018,7,24,8,15,14.5,158.0,1.35,23.1,167.0,136.13,103.85
2018,7,24,8,30,28.0,211.0,1.4,23.5,228.0,175.11,133.24
2018,7,24,8,45,29.5,231.0,1.4,23.85,250.0,194.91,148.0
2018,7,24,9,0,31.0,251.0,1.4,24.2,272.0,215.19,163.07
2018,7,24,9,15,55.0,284.0,1.4,24.6,324.0,253.71,191.39
2018,7,24,9,30,79.0,317.0,1.4,25.0,376.0,295.65,222.07
2018,7,24,9,45,144.0,346.0,1.4,25.35,460.5,353.75,264.32
2018,7,24,10,0,209.0,375.0,1.4,25.7,545.0,423.44,314.58
2018,7,24,10,15,155.0,370.0,1.4,25.95,498.5,404.67,300.57
2018,7,24,10,30,101.0,365.0,1.4,26.2,452.0,379.48,281.85
2018,7,24,10,45,63.5,326.0,1.4,26.5,381.5,329.24,244.88
2018,7,24,11,0,26.0,287.0,1.4,26.8,311.0,273.7,203.42
2018,7,24,11,15,38.0,321.0,1.35,27.05,356.5,316.18,234.57
2018,7,24,11,30,50.0,355.0,1.3,27.3,402.0,360.29,265.99
2018,7,24,11,45,80.5,407.0,1.3,27.55,483.5,437.89,321.06
2018,7,24,12,0,111.0,459.0,1.3,27.8,565.0,525.72,381.55
2018,7,24,12,15,124.0,462.0,1.25,27.95,580.5,548.95,396.62
2018,7,24,12,30,137.0,465.0,1.2,28.1,596.0,572.33,412.16
2018,7,24,12,45,106.0,440.0,1.15,28.2,541.0,526.91,380.17
2018,7,24,13,0,75.0,415.0,1.1,28.3,486.0,466.61,338.21
2018,7,24,13,15,71.5,410.5,1.15,28.35,477.5,462.64,336.17
2018,7,24,13,30,68.0,406.0,1.2,28.4,469.0,458.1,333.34
2018,7,24,13,45,119.5,418.0,1.2,28.45,526.0,539.47,391.15
2018,7,24,14,0,171.0,430.0,1.2,28.5,583.0,606.87,437.84
2018,7,24,14,15,219.5,414.5,1.2,28.45,605.0,642.08,462.98
2018,7,24,14,30,268.0,399.0,1.2,28.4,627.0,691.48,497.39
2018,7,24,14,45,261.5,379.0,1.2,28.3,594.0,664.33,479.96
2018,7,24,15,0,255.0,359.0,1.2,28.2,561.0,635.76,462.18
2018,7,24,15,15,195.0,347.0,1.2,28.1,497.0,547.64,402.17
2018,7,24,15,30,135.0,335.0,1.2,28.0,433.0,477.17,353.09
2018,7,24,15,45,103.0,305.0,1.2,27.85,377.0,398.93,298.31
2018,7,24,16,0,71.0,275.0,1.2,27.7,321.0,337.62,254.29
2018,7,24,16,15,54.0,244.0,1.2,27.5,277.5,289.37,219.4
2018,7,24,16,30,37.0,213.0,1.2,27.3,234.0,241.96,184.32
2018,7,24,16,45,18.5,152.5,1.15,27.15,163.0,154.26,117.29
2018,7,24,17,0,0.0,92.0,1.1,27.0,92.0,81.91,60.35
2018,7,24,17,15,0.0,67.0,1.0,26.65,67.0,59.22,42.53
2018,7,24,17,30,0.0,42.0,0.9,26.3,42.0,37.04,24.73
2018,7,24,17,45,0.0,35.0,0.85,25.95,35.0,30.84,19.77
2018,7,24,18,0,0.0,28.0,0.8,25.6,28.0,24.65,14.72
2018,7,24,18,15,0.0,29.5,0.8,25.6,29.5,25.97,15.74
2018,7,24,18,30,0.0,31.0,0.8,25.6,31.0,27.31,16.64
2018,7,24,18,45,0.0,23.0,0.7,24.75,23.0,20.25,10.61
2018,7,24,19,0,0.0,15.0,0.6,23.9,15.0,13.19,3.92
2018,7,24,19,15,1.0,8.0,0.6,23.7,8.0,7.52,0.0
2018,7,24,19,30,2.0,1.0,0.6,23.5,1.0,0.91,0.0
2018,7,24,19,45,1.0,0.5,0.65,23.35,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,15,2.5,3.0,0.2,21.45,3.0,0.0,0.0
2018,7,25,5,30,5.0,6.0,0.2,21.6,6.0,5.46,0.0
2018,7,25,5,45,31.0,18.5,0.2,21.8,22.0,15.9,3.23
2018,7,25,6,0,57.0,31.0,0.2,22.0,38.0,26.24,16.21
2018,7,25,6,15,114.0,51.5,0.25,22.3,73.5,40.63,29.17
2018,7,25,6,30,171.0,72.0,0.3,22.6,109.0,55.68,42.44
2018,7,25,6,45,146.0,93.5,0.3,22.85,131.0,73.59,57.93
2018,7,25,7,0,121.0,115.0,0.3,23.1,153.0,88.67,70.68
2018,7,25,7,15,155.5,138.0,0.35,23.5,196.0,104.55,83.79
2018,7,25,7,30,190.0,161.0,0.4,23.9,239.0,119.96,96.23
2018,7,25,7,45,194.5,184.0,0.4,24.3,273.0,134.64,107.81
2018,7,25,8,0,199.0,207.0,0.4,24.7,307.0,161.65,118.18
2018,7,25,8,15,178.5,219.0,0.4,24.85,315.5,184.99,133.54
2018,7,25,8,30,158.0,231.0,0.4,25.0,324.0,205.54,149.33
2018,7,25,8,45,138.5,267.0,0.4,25.2,353.5,240.24,176.36
2018,7,25,9,0,119.0,303.0,0.4,25.4,383.0,273.35,201.71
2018,7,25,9,15,112.5,319.0,0.5,25.5,398.5,295.22,218.43
2018,7,25,9,30,106.0,335.0,0.6,25.6,414.0,320.49,237.41
2018,7,25,9,45,135.5,360.5,0.65,25.75,467.0,360.9,266.63
2018,7,25,10,0,165.0,386.0,0.7,25.9,520.0,409.08,301.08
2018,7,25,10,15,161.5,403.5,0.75,26.05,539.0,435.33,319.53
2018,7,25,10,30,158.0,421.0,0.8,26.2,558.0,461.22,337.59
2018,7,25,10,45,161.0,428.5,0.9,26.35,571.5,482.85,352.95
2018,7,25,11,0,164.0,436.0,1.0,26.5,585.0,504.39,368.15
2018,7,25,11,15,114.0,389.5,1.0,26.65,494.0,438.34,321.27
2018,7,25,11,30,64.0,343.0,1.0,26.8,403.0,360.86,265.82
2018,7,25,11,45,49.0,335.5,1.0,26.9,381.5,346.42,255.45
2018,7,25,12,0,34.0,328.0,1.0,27.0,360.0,330.53,243.56
2018,7,25,12,15,76.0,366.5,1.0,27.15,439.0,407.74,299.68
2018,7,25,12,30,118.0,405.0,1.0,27.3,518.0,497.92,362.75
2018,7,25,12,45,59.5,249.5,0.95,27.4,306.5,298.6,220.65
2018,7,25,13,0,1.0,94.0,0.9,27.5,95.0,84.98,60.38
2018,7,25,13,15,0.5,87.0,0.95,27.6,87.5,78.18,55.5
2018,7,25,13,30,0.0,80.0,1.0,27.7,80.0,71.36,50.22
2018,7,25,13,45,0.0,84.5,1.05,27.75,84.5,75.36,53.37
2018,7,25,14,0,0.0,89.0,1.1,27.8,89.0,79.36,56.51
2018,7,25,14,15,5.0,144.0,1.15,27.8,148.0,134.4,99.14
2018,7,25,14,30,10.0,199.0,1.2,27.8,207.0,190.5,141.87
2018,7,25,14,45,16.0,239.0,1.25,27.75,251.5,234.57,175.17
2018,7,25,15,0,22.0,279.0,1.3,27.7,296.0,279.65,208.96
2018,7,25,15,15,182.0,274.5,1.3,27.6,407.0,457.61,343.87
2018,7,25,15,30,342.0,270.0,1.3,27.5,518.0,614.76,457.24
2018,7,25,15,45,326.0,270.5,1.35,27.35,495.0,593.9,442.5
2018,7,25,16,0,310.0,271.0,1.4,27.2,472.0,572.73,428.97
2018,7,25,16,15,296.5,250.0,1.3,27.0,430.5,529.58,399.48
2018,7,25,16,30,283.0,229.0,1.2,26.8,389.0,486.1,369.47
2018,7,25,16,45,191.0,180.0,1.15,26.6,283.5,350.4,270.15
2018,7,25,17,0,99.0,131.0,1.1,26.4,178.0,209.45,162.82
2018,7,25,17,15,50.5,85.0,1.0,26.1,109.0,122.58,94.5
2018,7,25,17,30,2.0,39.0,0.9,25.8,40.0,35.65,23.65
2018,7,25,17,45,26.5,58.5,0.85,25.5,66.0,69.69,52.06
2018,7,25,18,0,51.0,78.0,0.8,25.2,92.0,102.92,79.07
2018,7,25,18,15,46.5,56.5,0.8,25.2,67.5,82.51,61.92
2018,7,25,18,30,42.0,35.0,0.8,25.2,43.0,54.69,38.64
2018,7,25,18,45,29.0,25.0,0.65,24.35,29.5,37.28,23.85
2018,7,25,19,0,16.0,15.0,0.5,23.5,16.0,21.12,9.14
2018,7,25,19,15,11.5,8.5,0.45,23.4,9.0,10.57,0.0
2018,7,25,19,30,7.0,2.0,0.4,23.3,2.0,0.0,0.0
2018,7,25,19,45,3.5,1.0,0.4,23.15,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.55,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,5,15,29.0,5.5,0.7,19.95,6.0,0.0,0.0
2018,7,26,5,30,58.0,11.0,0.8,20.3,12.0,10.01,0.0
2018,7,26,5,45,157.0,25.0,0.95,20.7,40.0,19.71,4.41
2018,7,26,6,0,256.0,39.0,1.1,21.1,68.0,30.35,19.57
2018,7,26,6,15,340.5,50.0,1.05,21.6,109.5,38.34,27.22
2018,7,26,6,30,425.0,61.0,1.0,22.1,151.0,47.3,35.31
2018,7,26,6,45,485.5,69.0,0.95,22.65,199.0,51.82,39.33
2018,7,26,7,0,546.0,77.0,0.9,23.2,247.0,56.18,43.03
2018,7,26,7,15,589.0,83.0,0.9,24.1,297.0,58.69,44.94
2018,7,26,7,30,632.0,89.0,0.9,25.0,347.0,61.09,46.66
2018,7,26,7,45,664.0,94.0,0.95,25.85,397.5,62.54,47.55
2018,7,26,8,0,696.0,99.0,1.0,26.7,448.0,97.74,54.56
2018,7,26,8,15,720.0,102.5,1.0,27.3,496.5,149.14,83.33
2018,7,26,8,30,744.0,106.0,1.0,27.9,545.0,208.46,126.92
2018,7,26,8,45,762.0,109.0,1.0,28.5,590.5,262.89,170.7
2018,7,26,9,0,780.0,112.0,1.0,29.1,636.0,318.94,216.7
2018,7,26,9,15,794.5,114.5,1.05,29.5,678.0,374.73,262.44
2018,7,26,9,30,809.0,117.0,1.1,29.9,720.0,431.21,307.58
2018,7,26,9,45,820.5,119.5,1.1,30.3,757.5,486.74,350.42
2018,7,26,10,0,832.0,122.0,1.1,30.7,795.0,543.85,392.77
2018,7,26,10,15,841.0,123.5,1.1,30.95,826.5,595.55,430.24
2018,7,26,10,30,850.0,125.0,1.1,31.2,858.0,646.28,465.83
2018,7,26,10,45,856.5,125.5,1.1,31.5,882.5,693.28,497.77
2018,7,26,11,0,863.0,126.0,1.1,31.8,907.0,738.6,527.7
2018,7,26,11,15,868.0,126.0,1.1,32.0,924.5,780.49,553.59
2018,7,26,11,30,873.0,126.0,1.1,32.2,942.0,820.19,577.5
2018,7,26,11,45,870.0,130.0,1.1,32.4,951.0,854.38,597.71
2018,7,26,12,0,867.0,134.0,1.1,32.6,960.0,885.62,615.98
2018,7,26,12,15,869.5,133.0,1.1,32.75,963.5,914.29,632.7
2018,7,26,12,30,872.0,132.0,1.1,32.9,967.0,940.04,647.61
2018,7,26,12,45,880.5,125.5,1.1,33.0,964.5,963.26,661.12
2018,7,26,13,0,889.0,119.0,1.1,33.1,962.0,983.29,672.76
2018,7,26,13,15,886.5,118.0,1.1,33.15,949.5,994.56,679.39
2018,7,26,13,30,884.0,117.0,1.1,33.2,937.0,1002.23,684.08
2018,7,26,13,45,879.5,116.0,1.15,33.25,917.0,1004.26,686.45
2018,7,26,14,0,875.0,115.0,1.2,33.3,897.0,1002.63,686.82
2018,7,26,14,15,869.0,114.0,1.2,33.2,870.5,995.87,683.85
2018,7,26,14,30,863.0,113.0,1.2,33.1,844.0,985.56,678.92
2018,7,26,14,45,855.0,111.0,1.2,33.05,811.0,968.75,670.05
2018,7,26,15,0,847.0,109.0,1.2,33.0,778.0,948.61,659.29
2018,7,26,15,15,672.0,165.5,1.2,32.85,679.5,846.04,597.44
2018,7,26,15,30,497.0,222.0,1.2,32.7,581.0,724.03,519.51
2018,7,26,15,45,470.0,207.5,1.2,32.55,530.5,672.17,487.75
2018,7,26,16,0,443.0,193.0,1.2,32.4,480.0,619.73,454.19
2018,7,26,16,15,570.5,151.5,1.15,32.3,491.5,675.01,495.35
2018,7,26,16,30,698.0,110.0,1.1,32.2,503.0,710.64,520.32
2018,7,26,16,45,658.5,107.5,1.1,32.05,450.5,650.41,481.33
2018,7,26,17,0,619.0,105.0,1.1,31.9,398.0,591.11,442.08
2018,7,26,17,15,613.5,93.5,1.0,31.3,355.0,546.04,411.73
2018,7,26,17,30,608.0,82.0,0.9,30.7,312.0,499.66,379.18
2018,7,26,17,45,578.5,73.5,0.8,30.1,265.5,441.69,336.68
2018,7,26,18,0,549.0,65.0,0.7,29.5,219.0,385.35,293.7
2018,7,26,18,15,483.5,57.5,0.7,29.5,172.0,314.9,238.19
2018,7,26,18,30,418.0,50.0,0.7,29.5,125.0,250.65,185.73
2018,7,26,18,45,322.5,39.0,0.7,28.15,86.0,178.51,127.27
2018,7,26,19,0,227.0,28.0,0.7,26.8,47.0,116.24,69.1
2018,7,26,19,15,126.5,16.0,0.7,26.5,25.5,45.76,0.0
2018,7,26,19,30,26.0,4.0,0.7,26.2,4.0,0.0,0.0
2018,7,26,19,45,13.0,2.0,0.75,25.95,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.45,21.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,5,15,28.0,5.0,0.45,21.3,5.5,0.0,0.0
2018,7,27,5,30,56.0,10.0,0.5,21.7,11.0,9.1,0.0
2018,7,27,5,45,133.5,23.5,0.55,22.15,36.0,18.5,2.68
2018,7,27,6,0,211.0,37.0,0.6,22.6,61.0,28.72,18.02
2018,7,27,6,15,234.0,52.0,0.55,23.2,91.0,39.6,28.09
2018,7,27,6,30,257.0,67.0,0.5,23.8,121.0,50.01,37.35
2018,7,27,6,45,403.0,70.5,0.45,24.45,182.5,52.09,39.25
2018,7,27,7,0,549.0,74.0,0.4,25.1,244.0,53.89,40.72
2018,7,27,7,15,592.5,80.0,0.5,26.05,294.0,56.51,42.71
2018,7,27,7,30,636.0,86.0,0.6,27.0,344.0,59.0,44.5
2018,7,27,7,45,645.0,96.0,0.65,27.95,388.5,63.9,48.24
2018,7,27,8,0,654.0,106.0,0.7,28.9,433.0,100.23,57.23
2018,7,27,8,15,701.5,104.0,0.8,29.45,488.0,147.84,82.29
2018,7,27,8,30,749.0,102.0,0.9,30.0,543.0,205.96,123.66
2018,7,27,8,45,768.0,105.0,1.05,30.5,589.0,260.96,167.75
2018,7,27,9,0,787.0,108.0,1.2,31.0,635.0,317.7,214.38
2018,7,27,9,15,796.0,112.5,1.25,31.3,675.5,373.61,260.29
2018,7,27,9,30,805.0,117.0,1.3,31.6,716.0,429.61,305.13
2018,7,27,9,45,809.0,123.0,1.35,31.9,751.0,484.39,347.73
2018,7,27,10,0,813.0,129.0,1.4,32.2,786.0,538.3,388.27
2018,7,27,10,15,821.5,131.0,1.45,32.4,817.0,590.66,426.63
2018,7,27,10,30,830.0,133.0,1.5,32.6,848.0,640.65,462.29
2018,7,27,10,45,816.5,144.0,1.55,32.8,864.5,684.4,492.51
2018,7,27,11,0,803.0,155.0,1.6,33.0,881.0,724.23,519.38
2018,7,27,11,15,672.0,217.5,1.65,33.15,833.0,719.26,514.31
2018,7,27,11,30,541.0,280.0,1.7,33.3,785.0,700.76,500.11
2018,7,27,11,45,512.5,299.5,1.7,33.45,782.5,720.27,512.3
2018,7,27,12,0,484.0,319.0,1.7,33.6,780.0,735.96,521.47
2018,7,27,12,15,617.0,252.5,1.75,33.7,841.5,814.26,575.53
2018,7,27,12,30,750.0,186.0,1.8,33.8,903.0,888.57,623.55
2018,7,27,12,45,672.5,226.0,1.8,33.9,866.5,880.93,617.85
2018,7,27,13,0,595.0,266.0,1.8,34.0,830.0,861.55,604.11
2018,7,27,13,15,489.5,316.5,1.8,34.0,776.5,818.66,574.7
2018,7,27,13,30,384.0,367.0,1.8,34.0,723.0,773.32,543.45
2018,7,27,13,45,462.5,327.0,1.8,34.0,746.5,818.6,575.6
2018,7,27,14,0,541.0,287.0,1.8,34.0,770.0,860.84,604.8
2018,7,27,14,15,537.0,277.5,1.8,33.95,744.5,848.9,597.8
2018,7,27,14,30,533.0,268.0,1.8,33.9,719.0,834.34,589.68
2018,7,27,14,45,506.0,264.0,1.8,33.8,678.5,800.47,568.81
2018,7,27,15,0,479.0,260.0,1.8,33.7,638.0,764.88,546.78
2018,7,27,15,15,549.5,222.0,1.75,33.55,634.5,784.04,562.54
2018,7,27,15,30,620.0,184.0,1.7,33.4,631.0,805.09,578.44
2018,7,27,15,45,625.0,169.5,1.7,33.2,596.0,778.95,563.03
2018,7,27,16,0,630.0,155.0,1.7,33.0,561.0,749.82,545.97
2018,7,27,16,15,632.0,140.0,1.6,32.8,521.0,714.66,523.95
2018,7,27,16,30,634.0,125.0,1.5,32.6,481.0,676.85,499.96
2018,7,27,16,45,639.0,114.0,1.45,32.4,443.5,643.39,479.05
2018,7,27,17,0,644.0,103.0,1.4,32.2,406.0,607.34,455.36
2018,7,27,17,15,528.5,110.0,1.25,31.6,339.0,506.97,383.94
2018,7,27,17,30,413.0,117.0,1.1,31.0,272.0,410.18,313.38
2018,7,27,17,45,423.0,98.0,0.95,30.4,235.5,373.62,286.66
2018,7,27,18,0,433.0,79.0,0.8,29.8,199.0,334.87,256.5
2018,7,27,18,15,390.0,67.5,0.8,29.8,158.5,277.72,210.7
2018,7,27,18,30,347.0,56.0,0.8,29.8,118.0,224.78,166.79
2018,7,27,18,45,257.0,43.0,0.75,28.45,80.5,157.61,112.2
2018,7,27,19,0,167.0,30.0,0.7,27.1,43.0,99.32,57.34
2018,7,27,19,15,91.0,16.5,0.7,26.85,23.0,37.43,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.6,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.35,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.7,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,28,5,15,15.0,4.0,1.5,21.3,4.0,0.0,0.0
2018,7,28,5,30,30.0,8.0,1.6,21.6,8.0,7.28,0.0
2018,7,28,5,45,48.0,22.5,1.75,21.9,26.0,18.79,1.5
2018,7,28,6,0,66.0,37.0,1.9,22.2,44.0,30.51,19.4
2018,7,28,6,15,205.5,52.5,1.95,22.75,92.0,39.95,28.37
2018,7,28,6,30,345.0,68.0,2.0,23.3,140.0,51.15,38.36
2018,7,28,6,45,321.0,84.0,2.05,23.9,165.5,61.67,47.53
2018,7,28,7,0,297.0,100.0,2.1,24.5,191.0,71.6,55.95
2018,7,28,7,15,334.5,117.0,2.1,25.1,237.5,82.02,64.57
2018,7,28,7,30,372.0,134.0,2.1,25.7,284.0,91.91,72.54
2018,7,28,7,45,450.0,137.0,2.15,26.3,343.5,92.24,72.38
2018,7,28,8,0,528.0,140.0,2.2,26.9,403.0,119.21,76.32
2018,7,28,8,15,608.0,133.0,2.1,27.4,466.5,158.49,95.47
2018,7,28,8,30,688.0,126.0,2.0,27.9,530.0,208.0,129.37
2018,7,28,8,45,708.5,130.5,1.9,28.4,576.0,261.68,172.6
2018,7,28,9,0,729.0,135.0,1.8,28.9,622.0,317.39,218.35
2018,7,28,9,15,745.0,138.0,1.6,29.3,664.0,376.33,265.99
2018,7,28,9,30,761.0,141.0,1.4,29.7,706.0,431.33,309.34
2018,7,28,9,45,774.5,142.5,1.25,30.15,743.0,484.63,349.93
2018,7,28,10,0,788.0,144.0,1.1,30.6,780.0,538.1,388.87
2018,7,28,10,15,797.0,146.5,0.95,30.9,811.0,589.73,424.96
2018,7,28,10,30,806.0,149.0,0.8,31.2,842.0,640.57,458.81
2018,7,28,10,45,812.5,150.5,0.65,31.5,866.5,687.82,488.69
2018,7,28,11,0,819.0,152.0,0.5,31.8,891.0,733.58,516.17
2018,7,28,11,15,822.5,153.5,0.5,31.95,908.5,775.35,542.36
2018,7,28,11,30,826.0,155.0,0.5,32.1,926.0,814.99,565.74
2018,7,28,11,45,746.5,201.5,0.5,32.3,904.0,823.47,569.69
2018,7,28,12,0,667.0,248.0,0.5,32.5,882.0,831.04,572.38
2018,7,28,12,15,489.0,343.0,0.6,32.6,808.5,783.56,540.28
2018,7,28,12,30,311.0,438.0,0.7,32.7,735.0,718.62,496.84
2018,7,28,12,45,456.5,365.0,0.75,32.8,798.5,808.79,558.53
2018,7,28,13,0,602.0,292.0,0.8,32.9,862.0,893.61,614.08
2018,7,28,13,15,648.5,260.0,0.85,32.9,866.5,922.1,632.85
2018,7,28,13,30,695.0,228.0,0.9,32.9,871.0,947.24,649.53
2018,7,28,13,45,750.5,192.5,0.9,32.9,873.0,965.98,660.95
2018,7,28,14,0,806.0,157.0,0.9,32.9,875.0,989.95,675.61
2018,7,28,14,15,800.5,154.5,0.9,32.8,849.0,982.66,671.99
2018,7,28,14,30,795.0,152.0,0.9,32.7,823.0,971.91,666.84
2018,7,28,14,45,778.0,152.5,0.9,32.65,787.5,949.69,654.77
2018,7,28,15,0,761.0,153.0,0.9,32.6,752.0,924.51,641.05
2018,7,28,15,15,756.0,146.5,0.85,32.4,716.5,900.61,627.66
2018,7,28,15,30,751.0,140.0,0.8,32.2,681.0,873.7,612.38
2018,7,28,15,45,732.5,137.5,0.75,32.05,637.5,841.04,593.36
2018,7,28,16,0,714.0,135.0,0.7,31.9,594.0,801.48,569.92
2018,7,28,16,15,692.0,130.5,0.65,31.75,547.5,755.04,541.87
2018,7,28,16,30,670.0,126.0,0.6,31.6,501.0,707.53,512.76
2018,7,28,16,45,641.5,121.0,0.55,31.45,452.0,653.68,478.75
2018,7,28,17,0,613.0,116.0,0.5,31.3,403.0,599.9,443.18
2018,7,28,17,15,577.5,108.0,0.45,30.9,353.0,538.48,401.72
2018,7,28,17,30,542.0,100.0,0.4,30.5,303.0,478.55,359.94
2018,7,28,17,45,495.5,90.5,0.3,30.1,254.0,412.48,311.77
2018,7,28,18,0,449.0,81.0,0.2,29.7,205.0,345.97,261.69
2018,7,28,18,15,383.5,69.5,0.2,29.7,159.5,277.22,208.26
2018,7,28,18,30,318.0,58.0,0.2,29.7,114.0,215.2,158.41
2018,7,28,18,45,233.0,43.5,0.2,28.6,77.5,149.77,105.74
2018,7,28,19,0,148.0,29.0,0.2,27.5,41.0,91.85,50.82
2018,7,28,19,15,78.0,15.5,0.25,27.1,21.5,33.3,0.0
2018,7,28,19,30,8.0,2.0,0.3,26.7,2.0,0.0,0.0
2018,7,28,19,45,4.0,1.0,0.35,26.35,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.45,24.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.55,19.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,29,5,15,13.5,4.0,1.6,19.75,4.0,0.0,0.0
2018,7,29,5,30,27.0,8.0,1.7,20.0,8.0,7.28,0.0
2018,7,29,5,45,66.5,23.5,1.75,20.2,29.0,18.99,0.05
2018,7,29,6,0,106.0,39.0,1.8,20.4,50.0,31.04,19.9
2018,7,29,6,15,140.0,56.0,1.85,21.0,79.5,43.88,31.91
2018,7,29,6,30,174.0,73.0,1.9,21.6,109.0,56.35,43.09
2018,7,29,6,45,268.5,86.0,1.9,22.2,159.5,65.96,51.56
2018,7,29,7,0,363.0,99.0,1.9,22.8,210.0,71.31,56.1
2018,7,29,7,15,385.5,114.5,1.9,23.5,252.0,80.67,63.84
2018,7,29,7,30,408.0,130.0,1.9,24.2,294.0,89.51,70.97
2018,7,29,7,45,374.0,154.0,1.9,24.85,320.5,103.1,81.93
2018,7,29,8,0,340.0,178.0,1.9,25.5,347.0,142.4,100.1
2018,7,29,8,15,223.0,215.0,1.85,26.1,330.5,179.81,128.26
2018,7,29,8,30,106.0,252.0,1.8,26.7,314.0,216.45,160.24
2018,7,29,8,45,87.0,224.5,1.75,27.25,278.0,203.63,150.81
2018,7,29,9,0,68.0,197.0,1.7,27.8,242.0,185.22,137.31
2018,7,29,9,15,35.5,168.0,1.7,28.2,191.5,156.29,115.9
2018,7,29,9,30,3.0,139.0,1.7,28.6,141.0,123.56,90.99
2018,7,29,9,45,25.0,218.0,1.65,29.0,238.0,199.14,148.11
2018,7,29,10,0,47.0,297.0,1.6,29.4,335.0,278.94,206.71
2018,7,29,10,15,79.5,353.5,1.55,29.7,420.5,349.64,257.46
2018,7,29,10,30,112.0,410.0,1.5,30.0,506.0,424.37,309.93
2018,7,29,10,45,105.5,420.5,1.5,30.25,513.0,439.03,319.31
2018,7,29,11,0,99.0,431.0,1.5,30.5,520.0,452.51,328.08
2018,7,29,11,15,125.5,444.5,1.45,30.7,560.0,496.34,358.26
2018,7,29,11,30,152.0,458.0,1.4,30.9,600.0,540.33,387.92
2018,7,29,11,45,162.0,464.0,1.35,31.1,616.5,565.52,404.21
2018,7,29,12,0,172.0,470.0,1.3,31.3,633.0,590.9,420.6
2018,7,29,12,15,192.0,472.0,1.25,31.35,654.5,621.59,440.87
2018,7,29,12,30,212.0,474.0,1.2,31.4,676.0,652.53,461.06
2018,7,29,12,45,249.0,463.5,1.15,31.45,699.5,697.94,490.84
2018,7,29,13,0,286.0,453.0,1.1,31.5,723.0,734.03,514.25
2018,7,29,13,15,306.0,437.0,1.1,31.45,722.5,747.32,523.5
2018,7,29,13,30,326.0,421.0,1.1,31.4,722.0,759.08,532.06
2018,7,29,13,45,302.5,415.5,1.15,31.4,690.0,736.41,517.99
2018,7,29,14,0,279.0,410.0,1.2,31.4,658.0,711.89,502.94
2018,7,29,14,15,272.5,390.5,1.25,31.3,626.5,688.15,489.13
2018,7,29,14,30,266.0,371.0,1.3,31.2,595.0,662.71,474.04
2018,7,29,14,45,369.0,331.5,1.4,31.1,629.0,722.09,518.21
2018,7,29,15,0,472.0,292.0,1.5,31.0,663.0,793.04,568.4
2018,7,29,15,15,395.5,298.0,1.55,30.75,598.0,719.4,519.82
2018,7,29,15,30,319.0,304.0,1.6,30.5,533.0,632.68,462.64
2018,7,29,15,45,347.0,277.5,1.65,30.3,512.5,622.62,459.2
2018,7,29,16,0,375.0,251.0,1.7,30.1,492.0,609.34,452.85
2018,7,29,16,15,413.5,230.5,1.7,29.75,477.0,622.97,464.79
2018,7,29,16,30,452.0,210.0,1.7,29.4,462.0,617.29,463.37
2018,7,29,16,45,392.0,199.5,1.65,29.05,403.0,528.6,401.48
2018,7,29,17,0,332.0,189.0,1.6,28.7,344.0,458.05,351.2
2018,7,29,17,15,281.0,167.0,1.55,28.25,287.0,384.59,297.69
2018,7,29,17,30,230.0,145.0,1.5,27.8,230.0,314.96,245.47
2018,7,29,17,45,188.5,123.0,1.45,27.35,185.5,255.15,199.43
2018,7,29,18,0,147.0,101.0,1.4,26.9,141.0,189.91,147.93
2018,7,29,18,15,125.5,84.0,1.4,26.9,113.0,154.51,118.73
2018,7,29,18,30,104.0,67.0,1.4,26.9,85.0,121.41,90.72
2018,7,29,18,45,71.0,45.5,1.3,25.95,56.0,80.13,56.3
2018,7,29,19,0,38.0,24.0,1.2,25.0,27.0,39.96,19.01
2018,7,29,19,15,19.5,12.5,1.2,24.8,14.0,16.16,0.0
2018,7,29,19,30,1.0,1.0,1.2,24.6,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.25,24.45,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.5,1.25,22.25,0.5,0.0,0.0
2018,7,30,5,30,0.0,1.0,1.3,22.3,1.0,0.91,0.0
2018,7,30,5,45,0.0,3.5,1.35,22.35,3.5,3.07,0.0
2018,7,30,6,0,0.0,6.0,1.4,22.4,6.0,5.26,0.0
2018,7,30,6,15,0.0,8.0,1.45,22.55,8.0,7.02,0.34
2018,7,30,6,30,0.0,10.0,1.5,22.7,10.0,8.78,1.95
2018,7,30,6,45,7.5,30.0,1.5,22.8,32.5,26.98,17.83
2018,7,30,7,0,15.0,50.0,1.5,22.9,55.0,44.18,32.75
2018,7,30,7,15,8.0,54.5,1.55,23.05,57.0,48.17,36.11
2018,7,30,7,30,1.0,59.0,1.6,23.2,59.0,52.12,39.38
2018,7,30,7,45,1.0,75.5,1.65,23.35,75.5,66.79,51.73
2018,7,30,8,0,1.0,92.0,1.7,23.5,92.0,81.08,60.64
2018,7,30,8,15,0.5,71.5,1.7,23.7,71.5,63.32,46.01
2018,7,30,8,30,0.0,51.0,1.7,23.9,51.0,45.09,31.1
2018,7,30,8,45,1.0,82.0,1.7,24.1,82.5,72.9,53.32
2018,7,30,9,0,2.0,113.0,1.7,24.3,114.0,100.26,74.82
2018,7,30,9,15,8.0,171.0,1.7,24.65,176.5,151.77,114.74
2018,7,30,9,30,14.0,229.0,1.7,25.0,239.0,203.72,154.18
2018,7,30,9,45,16.5,248.5,1.7,25.35,261.0,223.1,168.3
2018,7,30,10,0,19.0,268.0,1.7,25.7,283.0,242.92,182.73
2018,7,30,10,15,79.5,332.5,1.7,26.05,400.0,332.48,249.22
2018,7,30,10,30,140.0,397.0,1.7,26.4,517.0,431.56,320.73
2018,7,30,10,45,165.5,413.0,1.7,26.8,559.0,474.35,350.46
2018,7,30,11,0,191.0,429.0,1.7,27.2,601.0,519.46,381.73
2018,7,30,11,15,158.5,440.5,1.65,27.5,585.0,518.42,379.38
2018,7,30,11,30,126.0,452.0,1.6,27.8,569.0,514.48,375.17
2018,7,30,11,45,208.0,429.0,1.6,28.15,625.0,572.79,417.07
2018,7,30,12,0,290.0,406.0,1.6,28.5,681.0,641.76,465.02
2018,7,30,12,15,316.5,411.0,1.6,28.8,712.0,684.97,493.41
2018,7,30,12,30,343.0,416.0,1.6,29.1,743.0,728.44,521.79
2018,7,30,12,45,281.0,431.5,1.6,29.4,698.5,697.87,499.23
2018,7,30,13,0,219.0,447.0,1.6,29.7,654.0,651.99,467.13
2018,7,30,13,15,224.5,434.5,1.6,29.85,644.0,652.38,468.1
2018,7,30,13,30,230.0,422.0,1.6,30.0,634.0,665.32,476.9
2018,7,30,13,45,125.0,351.0,1.65,30.15,466.0,478.74,348.62
2018,7,30,14,0,20.0,280.0,1.7,30.3,298.0,276.7,203.02
2018,7,30,14,15,24.5,287.0,1.7,30.3,308.0,301.89,222.51
2018,7,30,14,30,29.0,294.0,1.7,30.3,318.0,314.74,232.19
2018,7,30,14,45,128.5,318.0,1.7,30.3,419.5,455.14,336.33
2018,7,30,15,0,228.0,342.0,1.7,30.3,521.0,594.42,435.14
2018,7,30,15,15,385.5,282.0,1.7,30.15,566.0,693.78,507.1
2018,7,30,15,30,543.0,222.0,1.7,30.0,611.0,769.14,562.11
2018,7,30,15,45,536.0,208.5,1.7,29.85,572.0,735.17,540.39
2018,7,30,16,0,529.0,195.0,1.7,29.7,533.0,699.3,518.1
2018,7,30,16,15,568.5,166.0,1.7,29.45,504.0,690.72,515.28
2018,7,30,16,30,608.0,137.0,1.7,29.2,475.0,670.6,504.28
2018,7,30,16,45,547.0,137.5,1.65,28.9,419.5,599.83,455.28
2018,7,30,17,0,486.0,138.0,1.6,28.6,364.0,526.16,403.39
2018,7,30,17,15,388.0,136.0,1.5,28.15,302.5,435.23,336.75
2018,7,30,17,30,290.0,134.0,1.4,27.7,241.0,340.32,265.32
2018,7,30,17,45,255.5,115.5,1.3,27.25,199.0,285.57,223.43
2018,7,30,18,0,221.0,97.0,1.2,26.8,157.0,233.73,182.4
2018,7,30,18,15,230.5,77.0,1.2,26.8,127.5,204.18,157.56
2018,7,30,18,30,240.0,57.0,1.2,26.8,98.0,181.6,136.67
2018,7,30,18,45,177.0,42.0,1.1,25.65,66.5,128.1,91.63
2018,7,30,19,0,114.0,27.0,1.0,24.5,35.0,72.35,35.96
2018,7,30,19,15,60.0,14.5,1.05,24.3,18.5,27.92,0.0
2018,7,30,19,30,6.0,2.0,1.1,24.1,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.2,23.9,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.3,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.5,1.0,0.91,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.7,3.0,2.63,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.9,5.0,4.38,0.0
2018,7,31,6,15,0.0,7.0,0.6,23.05,7.0,6.14,0.0
2018,7,31,6,30,0.0,9.0,0.7,23.2,9.0,7.9,1.18
2018,7,31,6,45,0.0,18.0,0.75,23.4,18.0,15.82,8.12
2018,7,31,7,0,0.0,27.0,0.8,23.6,27.0,23.76,15.03
2018,7,31,7,15,0.0,43.5,0.8,23.9,43.5,38.36,27.59
2018,7,31,7,30,0.0,60.0,0.8,24.2,60.0,53.0,39.98
2018,7,31,7,45,0.0,49.5,0.8,24.5,49.5,43.7,31.85
2018,7,31,8,0,0.0,39.0,0.8,24.8,39.0,34.42,22.56
2018,7,31,8,15,0.0,46.0,0.8,25.1,46.0,40.64,27.49
2018,7,31,8,30,0.0,53.0,0.8,25.4,53.0,46.86,32.35
2018,7,31,8,45,0.0,71.0,0.85,25.7,71.0,62.88,44.99
2018,7,31,9,0,0.0,89.0,0.9,26.0,89.0,78.93,57.49
2018,7,31,9,15,0.0,95.5,0.95,26.2,95.5,84.73,61.82
2018,7,31,9,30,0.0,102.0,1.0,26.4,102.0,90.42,66.06
2018,7,31,9,45,0.0,97.5,1.05,26.65,97.5,86.54,62.81
2018,7,31,10,0,0.0,93.0,1.1,26.9,93.0,82.62,59.58
2018,7,31,10,15,0.0,91.0,1.15,27.05,91.0,80.88,58.09
2018,7,31,10,30,0.0,89.0,1.2,27.2,89.0,79.14,56.61
2018,7,31,10,45,3.0,127.0,1.3,27.4,129.5,114.8,84.12
2018,7,31,11,0,6.0,165.0,1.4,27.6,170.0,150.86,111.52
2018,7,31,11,15,6.0,164.5,1.45,27.6,170.0,150.94,111.44
2018,7,31,11,30,6.0,164.0,1.5,27.6,170.0,151.0,111.44
2018,7,31,11,45,6.5,160.5,1.55,27.6,167.0,148.76,109.73
2018,7,31,12,0,7.0,157.0,1.6,27.6,164.0,146.5,108.03
2018,7,31,12,15,7.0,170.5,1.6,27.45,177.5,159.1,117.65
2018,7,31,12,30,7.0,184.0,1.6,27.3,191.0,171.76,127.26
2018,7,31,12,45,34.0,266.0,1.65,27.2,298.0,281.31,210.01
2018,7,31,13,0,61.0,348.0,1.7,27.1,405.0,389.07,288.78
2018,7,31,13,15,205.5,375.0,1.7,26.95,564.5,587.36,432.2
2018,7,31,13,30,350.0,402.0,1.7,26.8,724.0,764.9,554.07
2018,7,31,13,45,368.0,386.5,1.65,26.65,718.5,773.36,559.04
2018,7,31,14,0,386.0,371.0,1.6,26.5,713.0,779.83,564.35
2018,7,31,14,15,482.5,312.0,1.65,26.4,726.0,832.91,603.39
2018,7,31,14,30,579.0,253.0,1.7,26.3,739.0,871.86,632.81
2018,7,31,14,45,433.5,295.5,1.75,26.2,651.0,764.75,559.89
2018,7,31,15,0,288.0,338.0,1.8,26.1,563.0,648.91,479.92
2018,7,31,15,15,195.5,275.5,1.75,26.05,425.0,489.64,368.52
2018,7,31,15,30,103.0,213.0,1.7,26.0,287.0,317.4,242.39
2018,7,31,15,45,53.5,168.0,1.7,25.9,206.5,210.24,161.23
2018,7,31,16,0,4.0,123.0,1.7,25.8,126.0,113.85,85.21
2018,7,31,16,15,21.0,120.5,1.65,25.75,132.5,132.3,100.87
2018,7,31,16,30,38.0,118.0,1.6,25.7,139.0,143.18,110.32
2018,7,31,16,45,110.0,150.5,1.6,25.6,203.0,243.62,191.12
2018,7,31,17,0,182.0,183.0,1.6,25.5,267.0,330.03,258.86
2018,7,31,17,15,126.5,146.5,1.5,25.35,201.5,244.11,191.83
2018,7,31,17,30,71.0,110.0,1.4,25.2,136.0,162.81,127.44
2018,7,31,17,45,37.0,74.5,1.3,25.05,88.0,92.7,70.85
2018,7,31,18,0,3.0,39.0,1.2,24.9,40.0,35.97,24.07
2018,7,31,18,15,2.5,31.5,1.2,24.9,32.0,28.93,18.18
2018,7,31,18,30,2.0,24.0,1.2,24.9,24.0,21.96,12.22
2018,7,31,18,45,3.0,15.0,1.05,24.5,15.0,14.27,5.61
2018,7,31,19,0,4.0,6.0,0.9,24.1,6.0,6.58,0.0
2018,7,31,19,15,4.0,3.5,0.9,24.0,3.5,4.16,0.0
2018,7,31,19,30,4.0,1.0,0.9,23.9,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,0.9,23.8,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.15,22.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.25,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.45,22.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
