Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.55,22.15,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.6,22.3,2.0,1.82,0.0
2018,8,1,5,45,3.5,5.5,1.65,22.4,5.5,4.92,0.0
2018,8,1,6,0,0.0,9.0,1.7,22.5,9.0,7.9,0.7
2018,8,1,6,15,0.0,11.5,1.75,22.65,11.5,10.09,2.94
2018,8,1,6,30,0.0,14.0,1.8,22.8,14.0,12.3,4.98
2018,8,1,6,45,0.0,15.5,1.8,22.95,15.5,13.62,6.2
2018,8,1,7,0,0.0,17.0,1.8,23.1,17.0,14.95,7.37
2018,8,1,7,15,4.0,41.5,1.9,23.25,43.0,36.62,26.14
2018,8,1,7,30,8.0,66.0,2.0,23.4,69.0,58.39,44.73
2018,8,1,7,45,63.5,105.5,2.15,23.6,136.0,83.16,65.59
2018,8,1,8,0,119.0,145.0,2.3,23.8,203.0,117.31,86.72
2018,8,1,8,15,127.0,197.0,2.3,24.0,265.0,164.34,121.38
2018,8,1,8,30,135.0,249.0,2.3,24.2,327.0,213.17,158.44
2018,8,1,8,45,93.0,259.5,2.35,24.4,315.5,229.95,172.98
2018,8,1,9,0,51.0,270.0,2.4,24.6,304.0,235.12,178.22
2018,8,1,9,15,52.0,281.5,2.4,24.95,318.0,251.01,190.05
2018,8,1,9,30,53.0,293.0,2.4,25.3,332.0,266.91,201.77
2018,8,1,9,45,43.5,283.0,2.4,25.6,316.0,260.78,196.88
2018,8,1,10,0,34.0,273.0,2.4,25.9,300.0,252.71,190.49
2018,8,1,10,15,82.5,319.5,2.35,26.25,389.0,323.7,243.49
2018,8,1,10,30,131.0,366.0,2.3,26.6,478.0,400.85,299.83
2018,8,1,10,45,280.5,292.5,2.3,26.95,541.5,450.74,338.35
2018,8,1,11,0,430.0,219.0,2.3,27.3,605.0,514.75,387.19
2018,8,1,11,15,434.0,234.0,2.25,27.5,630.0,554.19,414.65
2018,8,1,11,30,438.0,249.0,2.2,27.7,655.0,593.07,441.32
2018,8,1,11,45,276.5,311.5,2.2,27.95,569.0,528.74,392.06
2018,8,1,12,0,115.0,374.0,2.2,28.2,483.0,453.22,334.17
2018,8,1,12,15,186.0,410.5,2.2,28.3,587.0,559.52,410.63
2018,8,1,12,30,257.0,447.0,2.2,28.4,691.0,679.5,493.07
2018,8,1,12,45,357.0,371.0,2.2,28.55,708.0,712.21,517.76
2018,8,1,13,0,457.0,295.0,2.2,28.7,725.0,757.65,551.25
2018,8,1,13,15,434.5,293.5,2.2,28.75,698.0,744.96,542.27
2018,8,1,13,30,412.0,292.0,2.2,28.8,671.0,729.59,531.97
2018,8,1,13,45,594.0,221.5,2.2,28.85,754.5,850.55,617.42
2018,8,1,14,0,776.0,151.0,2.2,28.9,838.0,956.69,685.59
2018,8,1,14,15,803.0,132.5,2.15,28.9,824.0,953.45,682.76
2018,8,1,14,30,830.0,114.0,2.1,28.9,810.0,958.11,686.16
2018,8,1,14,45,755.0,133.0,2.05,28.85,746.5,908.75,655.15
2018,8,1,15,0,680.0,152.0,2.0,28.8,683.0,853.06,620.19
2018,8,1,15,15,683.0,143.5,1.95,28.65,653.5,835.47,610.3
2018,8,1,15,30,686.0,135.0,1.9,28.5,624.0,814.79,598.04
2018,8,1,15,45,601.0,148.0,1.85,28.4,556.5,736.1,546.57
2018,8,1,16,0,516.0,161.0,1.8,28.3,489.0,658.87,494.67
2018,8,1,16,15,439.0,175.0,1.65,28.05,439.0,585.17,442.85
2018,8,1,16,30,362.0,189.0,1.5,27.8,389.0,522.95,397.96
2018,8,1,16,45,226.5,175.5,1.4,27.6,296.5,374.86,288.9
2018,8,1,17,0,91.0,162.0,1.3,27.4,204.0,239.95,185.48
2018,8,1,17,15,63.0,123.5,1.2,27.0,151.0,164.27,127.3
2018,8,1,17,30,35.0,85.0,1.1,26.6,98.0,103.41,78.96
2018,8,1,17,45,18.5,48.5,1.0,26.25,55.5,55.21,39.92
2018,8,1,18,0,2.0,12.0,0.9,25.9,13.0,11.6,3.95
2018,8,1,18,15,1.0,9.0,0.9,25.9,9.5,8.37,1.23
2018,8,1,18,30,0.0,6.0,0.9,25.9,6.0,5.26,0.0
2018,8,1,18,45,2.5,5.5,0.7,25.05,5.5,5.82,0.0
2018,8,1,19,0,5.0,5.0,0.5,24.2,5.0,5.98,0.0
2018,8,1,19,15,5.0,3.0,0.5,24.05,3.0,3.95,0.0
2018,8,1,19,30,5.0,1.0,0.5,23.9,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.5,23.75,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.2,22.6,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.3,22.8,1.0,0.91,0.0
2018,8,2,5,45,0.0,6.5,1.45,23.0,6.5,5.7,0.0
2018,8,2,6,0,0.0,12.0,1.6,23.2,12.0,10.54,2.75
2018,8,2,6,15,40.0,24.0,1.6,23.4,32.0,20.98,12.13
2018,8,2,6,30,80.0,36.0,1.6,23.6,52.0,28.98,19.28
2018,8,2,6,45,40.0,26.0,1.65,23.8,34.0,22.78,14.08
2018,8,2,7,0,0.0,16.0,1.7,24.0,16.0,14.06,6.56
2018,8,2,7,15,3.0,34.5,1.7,24.2,35.5,30.42,20.68
2018,8,2,7,30,6.0,53.0,1.7,24.4,55.0,46.83,34.68
2018,8,2,7,45,3.5,70.5,1.75,24.6,71.5,62.37,47.73
2018,8,2,8,0,1.0,88.0,1.8,24.8,88.0,77.76,57.66
2018,8,2,8,15,5.5,88.5,1.85,25.0,91.5,78.98,58.17
2018,8,2,8,30,10.0,89.0,1.9,25.2,95.0,80.58,59.0
2018,8,2,8,45,5.0,65.0,2.0,25.45,68.0,58.71,41.52
2018,8,2,9,0,0.0,41.0,2.1,25.7,41.0,36.27,23.58
2018,8,2,9,15,6.5,87.5,2.1,25.85,92.5,79.93,58.14
2018,8,2,9,30,13.0,134.0,2.1,26.0,144.0,121.95,90.87
2018,8,2,9,45,30.0,219.5,2.05,26.2,243.5,202.93,152.94
2018,8,2,10,0,47.0,305.0,2.0,26.4,343.0,285.86,214.82
2018,8,2,10,15,225.0,302.5,2.0,26.5,493.5,390.38,293.15
2018,8,2,10,30,403.0,300.0,2.0,26.6,644.0,517.39,386.27
2018,8,2,10,45,602.0,226.0,1.95,26.75,757.0,613.98,456.85
2018,8,2,11,0,801.0,152.0,1.9,26.9,870.0,723.39,534.88
2018,8,2,11,15,696.5,197.0,1.9,27.05,830.0,723.25,532.55
2018,8,2,11,30,592.0,242.0,1.9,27.2,790.0,712.11,523.22
2018,8,2,11,45,350.5,341.0,1.9,27.3,666.5,625.36,458.87
2018,8,2,12,0,109.0,440.0,1.9,27.4,543.0,509.76,372.74
2018,8,2,12,15,210.0,411.0,1.9,27.5,610.0,582.14,426.68
2018,8,2,12,30,311.0,382.0,1.9,27.6,677.0,667.74,487.32
2018,8,2,12,45,228.5,318.0,1.9,27.7,534.0,538.09,396.93
2018,8,2,13,0,146.0,254.0,1.9,27.8,391.0,401.72,299.91
2018,8,2,13,15,78.0,207.0,1.9,27.85,280.0,281.97,211.66
2018,8,2,13,30,10.0,160.0,1.9,27.9,169.0,153.97,113.74
2018,8,2,13,45,15.0,205.5,1.95,27.95,219.0,209.85,156.47
2018,8,2,14,0,20.0,251.0,2.0,28.0,269.0,260.56,194.42
2018,8,2,14,15,17.0,245.0,2.0,28.0,260.0,241.08,179.89
2018,8,2,14,30,14.0,239.0,2.0,28.0,251.0,232.75,173.85
2018,8,2,14,45,11.0,208.0,2.0,28.0,217.0,200.49,149.82
2018,8,2,15,0,8.0,177.0,2.0,28.0,183.0,168.31,125.64
2018,8,2,15,15,4.0,142.5,1.95,27.85,145.5,132.08,98.06
2018,8,2,15,30,0.0,108.0,1.9,27.7,108.0,96.28,70.41
2018,8,2,15,45,17.0,160.5,1.9,27.55,171.5,169.69,128.41
2018,8,2,16,0,34.0,213.0,1.9,27.4,235.0,239.93,182.96
2018,8,2,16,15,52.0,219.5,1.8,27.1,249.5,262.97,201.47
2018,8,2,16,30,70.0,226.0,1.7,26.8,264.0,285.55,219.73
2018,8,2,16,45,42.0,172.5,1.6,26.55,194.5,203.85,157.13
2018,8,2,17,0,14.0,119.0,1.5,26.3,125.0,118.54,90.2
2018,8,2,17,15,7.0,80.5,1.4,25.95,83.5,76.26,56.66
2018,8,2,17,30,0.0,42.0,1.3,25.6,42.0,37.04,24.82
2018,8,2,17,45,0.0,27.0,1.15,25.3,27.0,23.77,14.01
2018,8,2,18,0,0.0,12.0,1.0,25.0,12.0,10.54,3.08
2018,8,2,18,15,0.0,9.0,1.0,25.0,9.0,7.9,0.86
2018,8,2,18,30,0.0,6.0,1.0,25.0,6.0,5.26,0.0
2018,8,2,18,45,0.0,5.5,0.9,24.4,5.5,4.82,0.0
2018,8,2,19,0,0.0,5.0,0.8,23.8,5.0,4.38,0.0
2018,8,2,19,15,0.0,2.5,0.8,23.7,2.5,2.27,0.0
2018,8,2,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.55,22.0,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.6,22.1,1.0,0.91,0.0
2018,8,3,5,45,0.0,3.0,1.7,22.15,3.0,2.63,0.0
2018,8,3,6,0,0.0,5.0,1.8,22.2,5.0,4.38,0.0
2018,8,3,6,15,0.0,7.5,1.85,22.3,7.5,6.58,0.0
2018,8,3,6,30,0.0,10.0,1.9,22.4,10.0,8.78,1.94
2018,8,3,6,45,0.0,16.5,1.95,22.5,16.5,14.5,6.98
2018,8,3,7,0,0.0,23.0,2.0,22.6,23.0,20.23,12.0
2018,8,3,7,15,0.0,33.0,2.05,22.7,33.0,29.07,19.66
2018,8,3,7,30,0.0,43.0,2.1,22.8,43.0,37.93,27.24
2018,8,3,7,45,0.0,62.0,2.2,22.9,62.0,54.79,41.6
2018,8,3,8,0,0.0,81.0,2.3,23.0,81.0,71.69,53.22
2018,8,3,8,15,2.5,113.5,2.35,23.1,115.0,99.3,75.19
2018,8,3,8,30,5.0,146.0,2.4,23.2,149.0,126.9,96.82
2018,8,3,8,45,6.5,166.0,2.5,23.35,170.0,144.66,110.45
2018,8,3,9,0,8.0,186.0,2.6,23.5,191.0,162.77,124.3
2018,8,3,9,15,13.0,207.5,2.65,23.6,216.5,183.7,140.21
2018,8,3,9,30,18.0,229.0,2.7,23.7,242.0,205.42,156.67
2018,8,3,9,45,14.0,221.0,2.8,23.8,231.5,199.0,151.46
2018,8,3,10,0,10.0,213.0,2.9,23.9,221.0,191.74,145.64
2018,8,3,10,15,10.0,207.5,2.95,24.05,216.0,188.24,142.7
2018,8,3,10,30,10.0,202.0,3.0,24.2,211.0,184.55,139.64
2018,8,3,10,45,5.5,156.0,3.05,24.4,161.0,142.07,106.52
2018,8,3,11,0,1.0,110.0,3.1,24.6,111.0,98.56,72.39
2018,8,3,11,15,9.5,182.5,3.1,24.75,191.5,169.65,127.75
2018,8,3,11,30,18.0,255.0,3.1,24.9,272.0,245.61,185.59
2018,8,3,11,45,106.0,324.5,3.1,25.05,424.5,392.65,297.36
2018,8,3,12,0,194.0,394.0,3.1,25.2,577.0,541.77,406.4
2018,8,3,12,15,282.0,372.0,3.1,25.3,638.5,619.05,462.75
2018,8,3,12,30,370.0,350.0,3.1,25.4,700.0,702.32,522.58
2018,8,3,12,45,300.5,379.0,3.15,25.55,662.5,667.46,496.07
2018,8,3,13,0,231.0,408.0,3.2,25.7,625.0,639.17,474.42
2018,8,3,13,15,186.5,366.0,3.2,25.75,539.5,548.12,410.17
2018,8,3,13,30,142.0,324.0,3.2,25.8,454.0,466.22,351.22
2018,8,3,13,45,99.0,316.0,3.2,25.85,405.5,418.26,315.5
2018,8,3,14,0,56.0,308.0,3.2,25.9,357.0,354.17,267.32
2018,8,3,14,15,37.0,265.5,3.15,25.85,297.5,293.33,222.0
2018,8,3,14,30,18.0,223.0,3.1,25.8,238.0,232.3,175.74
2018,8,3,14,45,17.0,205.0,3.05,25.8,218.5,213.77,162.02
2018,8,3,15,0,16.0,187.0,3.0,25.8,199.0,185.61,140.71
2018,8,3,15,15,79.5,193.5,2.95,25.7,250.0,276.07,212.96
2018,8,3,15,30,143.0,200.0,2.9,25.6,301.0,341.51,264.93
2018,8,3,15,45,219.0,223.0,2.8,25.5,366.5,448.16,346.68
2018,8,3,16,0,295.0,246.0,2.7,25.4,432.0,535.85,412.62
2018,8,3,16,15,219.5,224.5,2.6,25.25,357.0,439.68,340.73
2018,8,3,16,30,144.0,203.0,2.5,25.1,282.0,333.46,260.39
2018,8,3,16,45,72.0,123.5,2.45,24.95,163.0,185.12,145.0
2018,8,3,17,0,0.0,44.0,2.4,24.8,44.0,38.83,26.15
2018,8,3,17,15,0.0,36.5,2.3,24.55,36.5,32.18,20.89
2018,8,3,17,30,0.0,29.0,2.2,24.3,29.0,25.54,15.51
2018,8,3,17,45,1.5,20.5,2.1,24.05,21.0,18.91,10.09
2018,8,3,18,0,3.0,12.0,2.0,23.8,13.0,12.35,4.65
2018,8,3,18,15,2.5,10.5,2.0,23.8,11.0,10.59,3.11
2018,8,3,18,30,2.0,9.0,2.0,23.8,9.0,8.73,1.46
2018,8,3,18,45,1.0,7.5,1.85,23.4,7.5,6.94,0.0
2018,8,3,19,0,0.0,6.0,1.7,23.0,6.0,5.26,0.0
2018,8,3,19,15,0.0,3.0,1.7,22.9,3.0,2.73,0.0
2018,8,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,4,5,15,9.5,2.5,0.4,21.1,2.5,0.0,0.0
2018,8,4,5,30,19.0,5.0,0.4,21.4,5.0,4.55,0.0
2018,8,4,5,45,98.5,19.5,0.45,21.65,28.0,15.45,0.0
2018,8,4,6,0,178.0,34.0,0.5,21.9,51.0,26.56,15.25
2018,8,4,6,15,233.5,43.5,0.55,22.25,80.0,33.37,22.67
2018,8,4,6,30,289.0,53.0,0.6,22.6,109.0,39.95,28.8
2018,8,4,6,45,144.5,51.5,0.6,22.9,79.5,40.76,29.72
2018,8,4,7,0,0.0,50.0,0.6,23.2,50.0,44.12,32.67
2018,8,4,7,15,0.0,63.5,0.55,23.7,63.5,56.11,42.86
2018,8,4,7,30,0.0,77.0,0.5,24.2,77.0,67.88,52.65
2018,8,4,7,45,0.0,86.0,0.5,24.7,86.0,75.64,58.88
2018,8,4,8,0,0.0,95.0,0.5,25.2,95.0,83.42,62.04
2018,8,4,8,15,0.0,106.0,0.45,25.5,106.0,92.88,69.23
2018,8,4,8,30,0.0,117.0,0.4,25.8,117.0,102.41,76.36
2018,8,4,8,45,2.0,142.0,0.4,26.15,143.5,124.04,92.77
2018,8,4,9,0,4.0,167.0,0.4,26.5,170.0,146.05,109.19
2018,8,4,9,15,8.5,198.5,0.45,26.7,205.0,174.72,130.56
2018,8,4,9,30,13.0,230.0,0.5,26.9,240.0,204.19,152.25
2018,8,4,9,45,27.0,275.0,0.5,27.1,296.5,246.86,183.34
2018,8,4,10,0,41.0,320.0,0.5,27.3,353.0,295.15,217.99
2018,8,4,10,15,56.5,352.0,0.5,27.5,399.0,336.02,246.77
2018,8,4,10,30,72.0,384.0,0.5,27.7,445.0,379.14,276.79
2018,8,4,10,45,205.0,366.0,0.55,27.85,547.5,463.02,337.28
2018,8,4,11,0,338.0,348.0,0.6,28.0,650.0,559.59,405.04
2018,8,4,11,15,556.5,258.5,0.55,28.2,767.5,672.07,482.62
2018,8,4,11,30,775.0,169.0,0.5,28.4,885.0,791.48,561.05
2018,8,4,11,45,813.0,152.0,0.5,28.6,910.5,839.31,588.66
2018,8,4,12,0,851.0,135.0,0.5,28.8,936.0,878.97,611.78
2018,8,4,12,15,833.5,145.5,0.5,28.9,931.5,899.81,623.57
2018,8,4,12,30,816.0,156.0,0.5,29.0,927.0,927.45,639.74
2018,8,4,12,45,757.0,187.0,0.5,29.1,899.5,922.63,636.26
2018,8,4,13,0,698.0,218.0,0.5,29.2,872.0,920.79,635.16
2018,8,4,13,15,758.5,184.5,0.55,29.25,886.0,953.1,655.81
2018,8,4,13,30,819.0,151.0,0.6,29.3,900.0,990.33,678.89
2018,8,4,13,45,734.5,185.0,0.6,29.3,845.5,948.05,653.62
2018,8,4,14,0,650.0,219.0,0.6,29.3,791.0,910.93,632.38
2018,8,4,14,15,722.0,182.0,0.6,29.25,798.5,945.21,654.59
2018,8,4,14,30,794.0,145.0,0.6,29.2,806.0,968.59,669.22
2018,8,4,14,45,784.0,142.0,0.65,29.15,772.5,949.24,659.42
2018,8,4,15,0,774.0,139.0,0.7,29.1,739.0,926.73,648.27
2018,8,4,15,15,761.0,136.0,0.7,29.05,700.5,898.37,632.52
2018,8,4,15,30,748.0,133.0,0.7,29.0,662.0,867.32,615.08
2018,8,4,15,45,731.0,129.0,0.7,28.95,618.5,829.07,592.96
2018,8,4,16,0,714.0,125.0,0.7,28.9,575.0,793.43,572.32
2018,8,4,16,15,627.5,138.5,0.65,29.0,511.0,712.75,520.71
2018,8,4,16,30,541.0,152.0,0.6,29.1,447.0,627.4,464.09
2018,8,4,16,45,568.5,131.5,0.55,29.25,414.0,611.39,454.77
2018,8,4,17,0,596.0,111.0,0.5,29.4,381.0,583.87,436.55
2018,8,4,17,15,565.0,103.0,0.5,29.0,333.0,525.92,397.1
2018,8,4,17,30,534.0,95.0,0.5,28.6,285.0,469.11,357.23
2018,8,4,17,45,482.5,86.0,0.5,28.2,236.5,400.74,307.1
2018,8,4,18,0,431.0,77.0,0.5,27.8,188.0,332.81,255.33
2018,8,4,18,15,361.5,65.0,0.5,27.8,143.5,262.5,199.37
2018,8,4,18,30,292.0,53.0,0.5,27.8,99.0,199.56,147.66
2018,8,4,18,45,199.5,37.5,0.55,26.85,63.5,132.01,91.52
2018,8,4,19,0,107.0,22.0,0.6,25.9,28.0,67.49,12.18
2018,8,4,19,15,53.5,11.0,0.65,25.6,14.0,23.03,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,5,15,7.5,2.0,0.55,21.3,2.0,0.0,0.0
2018,8,5,5,30,15.0,4.0,0.6,21.7,4.0,3.64,0.0
2018,8,5,5,45,90.0,18.5,0.65,22.1,26.0,16.83,0.0
2018,8,5,6,0,165.0,33.0,0.7,22.5,48.0,25.78,14.34
2018,8,5,6,15,220.5,47.0,0.7,22.9,81.0,36.08,24.84
2018,8,5,6,30,276.0,61.0,0.7,23.3,114.0,46.0,33.84
2018,8,5,6,45,319.5,77.0,0.65,23.65,156.0,56.97,43.5
2018,8,5,7,0,363.0,93.0,0.6,24.0,198.0,67.46,52.5
2018,8,5,7,15,464.5,95.5,0.65,24.65,258.0,68.28,53.01
2018,8,5,7,30,566.0,98.0,0.7,25.3,318.0,68.53,52.94
2018,8,5,7,45,602.5,103.5,0.75,25.95,368.0,69.99,53.84
2018,8,5,8,0,639.0,109.0,0.8,26.6,418.0,99.89,59.07
2018,8,5,8,15,613.5,127.5,0.8,27.0,450.5,154.26,92.05
2018,8,5,8,30,588.0,146.0,0.8,27.4,483.0,205.74,131.36
2018,8,5,8,45,635.5,145.0,0.8,27.8,537.5,255.97,170.13
2018,8,5,9,0,683.0,144.0,0.8,28.2,592.0,311.57,214.29
2018,8,5,9,15,728.0,136.5,0.8,28.55,642.5,366.11,257.86
2018,8,5,9,30,773.0,129.0,0.8,28.9,693.0,428.03,306.02
2018,8,5,9,45,789.5,128.5,0.8,29.25,731.0,482.17,347.64
2018,8,5,10,0,806.0,128.0,0.8,29.6,769.0,536.72,388.14
2018,8,5,10,15,815.5,130.0,0.75,29.85,800.5,589.51,425.7
2018,8,5,10,30,825.0,132.0,0.7,30.1,832.0,640.54,460.67
2018,8,5,10,45,832.5,132.5,0.65,30.35,857.0,687.7,491.87
2018,8,5,11,0,840.0,133.0,0.6,30.6,882.0,733.32,521.02
2018,8,5,11,15,845.0,133.0,0.55,30.8,899.5,774.85,545.64
2018,8,5,11,30,850.0,133.0,0.5,31.0,917.0,814.22,568.1
2018,8,5,11,45,813.5,155.5,0.5,31.15,912.5,843.81,585.19
2018,8,5,12,0,777.0,178.0,0.5,31.3,908.0,863.09,596.02
2018,8,5,12,15,814.5,158.0,0.45,31.4,925.0,904.52,619.5
2018,8,5,12,30,852.0,138.0,0.4,31.5,942.0,934.78,635.68
2018,8,5,12,45,847.5,140.0,0.4,31.6,936.0,953.44,646.08
2018,8,5,13,0,843.0,142.0,0.4,31.7,930.0,968.73,654.72
2018,8,5,13,15,840.5,141.0,0.4,31.7,917.5,979.7,661.22
2018,8,5,13,30,838.0,140.0,0.4,31.7,905.0,987.19,665.84
2018,8,5,13,45,834.0,138.0,0.4,31.75,885.0,988.67,666.99
2018,8,5,14,0,830.0,136.0,0.4,31.8,865.0,986.58,666.28
2018,8,5,14,15,823.5,134.5,0.45,31.75,838.5,978.97,663.87
2018,8,5,14,30,817.0,133.0,0.5,31.7,812.0,979.18,666.25
2018,8,5,14,45,808.0,130.5,0.5,31.65,779.0,961.0,656.67
2018,8,5,15,0,799.0,128.0,0.5,31.6,746.0,939.56,645.45
2018,8,5,15,15,787.0,125.5,0.5,31.6,707.5,912.17,630.56
2018,8,5,15,30,775.0,123.0,0.5,31.6,669.0,881.98,613.98
2018,8,5,15,45,759.5,119.0,0.5,31.65,625.5,844.34,592.57
2018,8,5,16,0,744.0,115.0,0.5,31.7,582.0,804.53,569.64
2018,8,5,16,15,722.5,111.0,0.5,31.7,534.5,761.54,544.49
2018,8,5,16,30,701.0,107.0,0.5,31.7,487.0,713.57,515.68
2018,8,5,16,45,673.5,102.5,0.5,31.7,438.0,659.55,482.27
2018,8,5,17,0,646.0,98.0,0.5,31.7,389.0,605.51,447.63
2018,8,5,17,15,609.0,92.0,0.55,31.15,338.5,543.58,406.96
2018,8,5,17,30,572.0,86.0,0.6,30.6,288.0,483.26,365.58
2018,8,5,17,45,520.5,78.5,0.6,30.0,239.0,414.79,315.94
2018,8,5,18,0,469.0,71.0,0.6,29.4,190.0,350.21,266.98
2018,8,5,18,15,397.5,60.0,0.6,29.4,144.5,276.81,208.84
2018,8,5,18,30,326.0,49.0,0.6,29.4,99.0,208.94,153.42
2018,8,5,18,45,228.0,35.5,0.6,28.35,64.0,139.94,95.76
2018,8,5,19,0,130.0,22.0,0.6,27.3,29.0,73.98,4.57
2018,8,5,19,15,65.0,11.0,0.55,27.0,14.5,25.79,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.5,25.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,23.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.8,20.75,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.9,21.2,4.0,3.64,0.0
2018,8,6,5,45,113.5,18.0,1.0,21.65,27.0,16.37,0.0
2018,8,6,6,0,203.0,32.0,1.1,22.1,50.0,25.08,13.55
2018,8,6,6,15,291.5,45.0,1.1,22.5,89.5,34.75,23.7
2018,8,6,6,30,380.0,58.0,1.1,22.9,129.0,44.13,32.26
2018,8,6,6,45,443.5,67.5,1.05,23.3,176.0,51.63,38.97
2018,8,6,7,0,507.0,77.0,1.0,23.7,223.0,57.2,43.81
2018,8,6,7,15,552.5,84.5,0.9,24.45,273.0,60.81,46.72
2018,8,6,7,30,598.0,92.0,0.8,25.2,323.0,64.24,49.35
2018,8,6,7,45,632.0,97.0,0.7,25.95,373.0,65.55,50.12
2018,8,6,8,0,666.0,102.0,0.6,26.7,423.0,95.96,55.33
2018,8,6,8,15,691.0,107.0,0.6,27.35,472.0,147.42,83.42
2018,8,6,8,30,716.0,112.0,0.6,28.0,521.0,201.89,122.73
2018,8,6,8,45,735.0,116.0,0.6,28.7,567.0,261.91,170.21
2018,8,6,9,0,754.0,120.0,0.6,29.4,613.0,318.24,215.76
2018,8,6,9,15,768.5,123.0,0.6,29.65,654.5,373.73,260.71
2018,8,6,9,30,783.0,126.0,0.6,29.9,696.0,429.99,305.04
2018,8,6,9,45,794.0,128.0,0.6,30.2,732.5,484.25,346.48
2018,8,6,10,0,805.0,130.0,0.6,30.5,769.0,538.36,386.3
2018,8,6,10,15,813.0,132.5,0.65,30.7,800.0,590.75,424.15
2018,8,6,10,30,821.0,135.0,0.7,30.9,831.0,642.18,460.23
2018,8,6,10,45,826.5,136.5,0.7,31.05,855.0,687.59,490.95
2018,8,6,11,0,832.0,138.0,0.7,31.2,879.0,732.45,520.46
2018,8,6,11,15,827.0,144.0,0.75,31.3,893.0,771.22,545.24
2018,8,6,11,30,822.0,150.0,0.8,31.4,907.0,813.49,571.56
2018,8,6,11,45,780.0,176.5,0.8,31.5,901.0,835.82,584.47
2018,8,6,12,0,738.0,203.0,0.8,31.6,895.0,858.07,597.53
2018,8,6,12,15,701.0,224.5,0.85,31.6,883.5,871.69,606.35
2018,8,6,12,30,664.0,246.0,0.9,31.6,872.0,880.87,612.12
2018,8,6,12,45,471.0,332.5,0.9,31.6,775.0,798.1,556.13
2018,8,6,13,0,278.0,419.0,0.9,31.6,678.0,697.75,488.39
2018,8,6,13,15,265.0,412.5,0.9,31.55,657.0,687.41,482.98
2018,8,6,13,30,252.0,406.0,0.9,31.5,636.0,675.19,475.43
2018,8,6,13,45,323.0,388.5,0.9,31.45,676.0,734.24,515.99
2018,8,6,14,0,394.0,371.0,0.9,31.4,716.0,791.88,554.34
2018,8,6,14,15,428.5,341.0,0.9,31.3,705.5,812.5,568.52
2018,8,6,14,30,463.0,311.0,0.9,31.2,695.0,816.3,572.95
2018,8,6,14,45,313.5,333.5,0.9,31.05,588.5,674.16,479.79
2018,8,6,15,0,164.0,356.0,0.9,30.9,482.0,534.2,385.09
2018,8,6,15,15,103.5,319.0,0.85,30.8,397.0,418.78,306.08
2018,8,6,15,30,43.0,282.0,0.8,30.7,312.0,322.0,236.98
2018,8,6,15,45,26.5,218.0,0.8,30.6,236.0,238.73,177.21
2018,8,6,16,0,10.0,154.0,0.8,30.5,160.0,148.88,110.25
2018,8,6,16,15,30.5,142.0,0.75,30.35,159.0,162.72,122.26
2018,8,6,16,30,51.0,130.0,0.7,30.2,158.0,166.52,126.24
2018,8,6,16,45,197.0,144.0,0.6,30.05,235.0,317.32,243.62
2018,8,6,17,0,343.0,158.0,0.5,29.9,312.0,432.8,328.95
2018,8,6,17,15,275.0,136.5,0.5,29.5,250.0,347.19,265.74
2018,8,6,17,30,207.0,115.0,0.5,29.1,188.0,267.05,206.08
2018,8,6,17,45,156.5,103.5,0.5,28.65,153.5,205.23,158.64
2018,8,6,18,0,106.0,92.0,0.5,28.2,119.0,159.65,122.43
2018,8,6,18,15,98.5,71.5,0.5,28.2,92.0,128.49,96.85
2018,8,6,18,30,91.0,51.0,0.5,28.2,65.0,97.61,70.8
2018,8,6,18,45,63.5,34.0,0.5,27.2,42.0,64.59,42.25
2018,8,6,19,0,36.0,17.0,0.5,26.2,19.0,30.3,0.0
2018,8,6,19,15,18.0,8.5,0.5,26.0,9.5,12.09,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.75,21.8,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.9,22.1,4.0,0.0,0.0
2018,8,7,5,45,100.5,17.5,1.05,22.35,25.5,15.92,0.0
2018,8,7,6,0,182.0,31.0,1.2,22.6,47.0,24.28,12.6
2018,8,7,6,15,269.0,44.5,1.15,22.95,85.5,34.34,23.26
2018,8,7,6,30,356.0,58.0,1.1,23.3,124.0,44.09,32.15
2018,8,7,6,45,419.5,68.0,1.1,23.7,170.0,50.83,38.21
2018,8,7,7,0,483.0,78.0,1.1,24.1,216.0,58.04,44.45
2018,8,7,7,15,530.0,85.5,1.15,24.75,265.5,61.59,47.33
2018,8,7,7,30,577.0,93.0,1.2,25.4,315.0,64.98,49.95
2018,8,7,7,45,612.0,99.0,1.2,26.0,365.0,66.97,51.33
2018,8,7,8,0,647.0,105.0,1.2,26.6,415.0,97.18,56.94
2018,8,7,8,15,673.0,109.5,1.2,27.05,463.5,147.29,84.39
2018,8,7,8,30,699.0,114.0,1.2,27.5,512.0,200.54,123.15
2018,8,7,8,45,720.0,117.0,1.2,28.0,557.5,254.39,166.52
2018,8,7,9,0,741.0,120.0,1.2,28.5,603.0,314.61,215.74
2018,8,7,9,15,762.5,119.5,1.2,28.8,646.0,368.99,260.42
2018,8,7,9,30,784.0,119.0,1.2,29.1,689.0,424.89,305.26
2018,8,7,9,45,804.0,117.0,1.2,29.4,728.0,480.05,348.26
2018,8,7,10,0,824.0,115.0,1.2,29.7,767.0,537.54,391.43
2018,8,7,10,15,832.0,116.5,1.2,29.9,798.0,588.96,429.14
2018,8,7,10,30,840.0,118.0,1.2,30.1,829.0,639.3,464.91
2018,8,7,10,45,846.0,119.5,1.25,30.3,853.5,686.97,498.23
2018,8,7,11,0,852.0,121.0,1.3,30.5,878.0,732.95,529.6
2018,8,7,11,15,855.5,122.0,1.35,30.65,895.0,774.66,556.1
2018,8,7,11,30,859.0,123.0,1.4,30.8,912.0,814.08,580.92
2018,8,7,11,45,860.5,124.0,1.45,30.9,922.0,849.35,603.06
2018,8,7,12,0,862.0,125.0,1.5,31.0,932.0,881.89,623.41
2018,8,7,12,15,838.0,138.0,1.5,31.05,924.0,899.52,633.9
2018,8,7,12,30,814.0,151.0,1.5,31.1,916.0,923.21,648.37
2018,8,7,12,45,824.0,144.5,1.55,31.15,915.5,936.88,657.2
2018,8,7,13,0,834.0,138.0,1.6,31.2,915.0,957.8,670.73
2018,8,7,13,15,800.0,154.0,1.6,31.15,890.5,965.95,675.98
2018,8,7,13,30,766.0,170.0,1.6,31.1,866.0,959.4,672.41
2018,8,7,13,45,747.5,173.0,1.65,31.1,839.5,951.36,668.69
2018,8,7,14,0,729.0,176.0,1.7,31.1,813.0,939.9,662.91
2018,8,7,14,15,745.0,163.0,1.65,31.0,796.5,943.39,665.66
2018,8,7,14,30,761.0,150.0,1.6,30.9,780.0,943.08,666.0
2018,8,7,14,45,734.5,155.5,1.6,30.8,742.5,916.72,650.76
2018,8,7,15,0,708.0,161.0,1.6,30.7,705.0,894.34,638.3
2018,8,7,15,15,684.5,159.0,1.55,30.55,662.5,858.13,616.45
2018,8,7,15,30,661.0,157.0,1.5,30.4,620.0,819.91,593.28
2018,8,7,15,45,704.0,132.5,1.5,30.25,596.5,814.7,592.14
2018,8,7,16,0,747.0,108.0,1.5,30.1,573.0,799.96,584.49
2018,8,7,16,15,601.5,131.0,1.4,29.9,486.0,683.29,507.51
2018,8,7,16,30,456.0,154.0,1.3,29.7,399.0,561.84,423.38
2018,8,7,16,45,240.0,115.0,1.2,29.5,243.0,317.11,244.86
2018,8,7,17,0,24.0,76.0,1.1,29.3,87.0,88.6,65.69
2018,8,7,17,15,31.0,67.0,1.05,28.85,79.0,83.55,62.52
2018,8,7,17,30,38.0,58.0,1.0,28.4,71.0,77.78,58.21
2018,8,7,17,45,87.0,54.5,0.9,27.95,78.0,115.55,89.19
2018,8,7,18,0,136.0,51.0,0.8,27.5,85.0,133.78,103.43
2018,8,7,18,15,147.5,38.5,0.8,27.5,67.5,127.25,96.56
2018,8,7,18,30,159.0,26.0,0.8,27.5,50.0,108.07,78.82
2018,8,7,18,45,109.0,18.5,0.75,26.45,32.0,72.64,47.34
2018,8,7,19,0,59.0,11.0,0.7,25.4,14.0,36.47,0.0
2018,8,7,19,15,29.5,5.5,0.7,25.25,7.0,12.14,0.0
2018,8,7,19,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,8,5,15,6.5,1.5,0.7,21.1,1.5,0.0,0.0
2018,8,8,5,30,13.0,3.0,0.8,21.4,3.0,0.0,0.0
2018,8,8,5,45,26.0,14.0,0.95,21.7,15.5,12.73,0.0
2018,8,8,6,0,39.0,25.0,1.1,22.0,28.0,21.12,9.96
2018,8,8,6,15,43.5,43.0,1.1,22.35,49.0,35.34,24.12
2018,8,8,6,30,48.0,61.0,1.1,22.7,70.0,50.7,37.85
2018,8,8,6,45,156.5,76.5,1.1,23.0,118.5,58.83,45.16
2018,8,8,7,0,265.0,92.0,1.1,23.3,167.0,70.09,54.91
2018,8,8,7,15,320.5,106.5,1.15,23.9,216.0,75.41,59.28
2018,8,8,7,30,376.0,121.0,1.2,24.5,265.0,83.96,66.23
2018,8,8,7,45,482.0,119.0,1.25,25.1,331.5,81.39,63.68
2018,8,8,8,0,588.0,117.0,1.3,25.7,398.0,103.32,63.57
2018,8,8,8,15,648.0,113.5,1.35,26.3,455.0,147.56,85.93
2018,8,8,8,30,708.0,110.0,1.4,26.9,512.0,199.17,122.16
2018,8,8,8,45,734.0,111.5,1.45,27.5,559.5,258.31,169.62
2018,8,8,9,0,760.0,113.0,1.5,28.1,607.0,314.72,216.2
2018,8,8,9,15,775.5,115.0,1.5,28.5,648.5,370.17,262.16
2018,8,8,9,30,791.0,117.0,1.5,28.9,690.0,426.47,307.6
2018,8,8,9,45,803.0,118.5,1.5,29.3,727.0,481.28,350.55
2018,8,8,10,0,815.0,120.0,1.5,29.7,764.0,537.38,392.87
2018,8,8,10,15,822.5,122.5,1.45,29.95,795.0,588.99,430.59
2018,8,8,10,30,830.0,125.0,1.4,30.2,826.0,639.49,466.23
2018,8,8,10,45,835.5,126.5,1.4,30.45,850.0,686.48,498.7
2018,8,8,11,0,841.0,128.0,1.4,30.7,874.0,731.73,529.14
2018,8,8,11,15,844.0,129.5,1.45,30.8,891.0,773.15,555.83
2018,8,8,11,30,847.0,131.0,1.5,30.9,908.0,812.27,580.64
2018,8,8,11,45,848.5,132.0,1.55,31.05,917.5,847.23,602.51
2018,8,8,12,0,850.0,133.0,1.6,31.2,927.0,879.49,622.61
2018,8,8,12,15,840.0,139.0,1.65,31.2,925.5,903.09,637.61
2018,8,8,12,30,830.0,145.0,1.7,31.2,924.0,923.25,650.57
2018,8,8,12,45,815.0,150.0,1.8,31.25,911.5,945.13,665.16
2018,8,8,13,0,800.0,155.0,1.9,31.3,899.0,953.45,671.33
2018,8,8,13,15,699.5,208.0,1.9,31.25,851.5,929.45,656.65
2018,8,8,13,30,599.0,261.0,1.9,31.2,804.0,893.45,633.4
2018,8,8,13,45,503.5,283.0,1.95,31.15,732.5,823.23,587.91
2018,8,8,14,0,408.0,305.0,2.0,31.1,661.0,754.11,542.22
2018,8,8,14,15,476.0,272.0,2.05,31.0,674.5,790.12,569.77
2018,8,8,14,30,544.0,239.0,2.1,30.9,688.0,828.26,597.66
2018,8,8,14,45,366.0,262.5,2.1,30.8,559.0,667.96,488.07
2018,8,8,15,0,188.0,286.0,2.1,30.7,430.0,482.34,357.35
2018,8,8,15,15,121.0,244.0,2.05,30.45,335.0,371.07,277.96
2018,8,8,15,30,54.0,202.0,2.0,30.2,240.0,247.4,186.07
2018,8,8,15,45,141.5,223.0,1.95,30.0,313.0,364.02,276.23
2018,8,8,16,0,229.0,244.0,1.9,29.8,386.0,477.75,360.84
2018,8,8,16,15,331.5,213.5,1.8,29.45,400.5,523.9,397.02
2018,8,8,16,30,434.0,183.0,1.7,29.1,415.0,577.07,437.63
2018,8,8,16,45,416.0,165.0,1.6,28.7,369.0,525.99,401.86
2018,8,8,17,0,398.0,147.0,1.5,28.3,323.0,474.89,365.98
2018,8,8,17,15,247.5,126.0,1.4,27.85,230.5,316.52,247.12
2018,8,8,17,30,97.0,105.0,1.3,27.4,138.0,175.22,136.44
2018,8,8,17,45,48.5,57.0,1.2,26.9,73.5,88.4,67.04
2018,8,8,18,0,0.0,9.0,1.1,26.4,9.0,7.9,0.84
2018,8,8,18,15,0.0,7.5,1.1,26.4,7.5,6.58,0.0
2018,8,8,18,30,0.0,6.0,1.1,26.4,6.0,5.26,0.0
2018,8,8,18,45,0.0,4.5,1.05,25.5,4.5,3.94,0.0
2018,8,8,19,0,0.0,3.0,1.0,24.6,3.0,2.63,0.0
2018,8,8,19,15,0.0,1.5,1.05,24.4,1.5,1.36,0.0
2018,8,8,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,5,15,12.0,2.5,0.95,21.15,2.0,0.0,0.0
2018,8,9,5,30,24.0,5.0,1.1,21.4,4.0,0.0,0.0
2018,8,9,5,45,106.0,16.0,1.3,21.65,23.0,14.55,0.0
2018,8,9,6,0,188.0,27.0,1.5,21.9,42.0,21.17,9.63
2018,8,9,6,15,312.0,37.0,1.5,22.25,84.0,29.46,19.15
2018,8,9,6,30,436.0,47.0,1.5,22.6,126.0,36.58,25.78
2018,8,9,6,45,505.0,53.5,1.55,23.0,174.0,40.36,29.29
2018,8,9,7,0,574.0,60.0,1.6,23.4,222.0,44.07,32.56
2018,8,9,7,15,568.5,75.0,1.65,23.9,263.0,53.74,40.79
2018,8,9,7,30,563.0,90.0,1.7,24.4,304.0,62.81,48.35
2018,8,9,7,45,480.5,127.0,1.8,24.95,328.5,86.84,68.39
2018,8,9,8,0,398.0,164.0,1.9,25.5,353.0,128.16,88.15
2018,8,9,8,15,393.0,185.5,1.9,25.95,389.5,172.6,116.15
2018,8,9,8,30,388.0,207.0,1.9,26.4,426.0,216.8,149.38
2018,8,9,8,45,389.0,229.5,1.9,26.85,465.5,267.33,189.21
2018,8,9,9,0,390.0,252.0,1.9,27.3,505.0,312.92,225.53
2018,8,9,9,15,443.0,250.5,1.85,27.6,556.5,355.82,258.67
2018,8,9,9,30,496.0,249.0,1.8,27.9,608.0,408.11,298.69
2018,8,9,9,45,518.0,254.0,1.75,28.25,646.5,456.21,335.22
2018,8,9,10,0,540.0,259.0,1.7,28.6,685.0,505.95,371.97
2018,8,9,10,15,537.0,273.0,1.65,28.85,711.0,550.03,403.7
2018,8,9,10,30,534.0,287.0,1.6,29.1,737.0,592.96,433.63
2018,8,9,10,45,578.5,272.0,1.6,29.35,772.5,641.79,467.92
2018,8,9,11,0,623.0,257.0,1.6,29.6,808.0,693.38,503.36
2018,8,9,11,15,686.5,221.5,1.55,29.75,840.5,742.93,537.22
2018,8,9,11,30,750.0,186.0,1.5,29.9,873.0,790.57,569.23
2018,8,9,11,45,555.5,275.5,1.45,30.05,787.5,743.8,533.64
2018,8,9,12,0,361.0,365.0,1.4,30.2,702.0,671.7,481.44
2018,8,9,12,15,552.5,278.5,1.4,30.3,795.5,790.09,564.29
2018,8,9,12,30,744.0,192.0,1.4,30.4,889.0,899.17,635.22
2018,8,9,12,45,655.0,244.0,1.4,30.5,855.0,892.55,629.34
2018,8,9,13,0,566.0,296.0,1.4,30.6,821.0,872.16,614.13
2018,8,9,13,15,461.0,348.0,1.4,30.55,771.5,831.32,586.07
2018,8,9,13,30,356.0,400.0,1.4,30.5,722.0,775.01,548.09
2018,8,9,13,45,405.5,369.5,1.4,30.5,728.5,813.13,574.97
2018,8,9,14,0,455.0,339.0,1.4,30.5,735.0,837.01,591.99
2018,8,9,14,15,460.5,322.0,1.35,30.4,712.0,827.35,586.43
2018,8,9,14,30,466.0,305.0,1.3,30.3,689.0,815.05,579.59
2018,8,9,14,45,508.5,275.5,1.3,30.2,678.0,823.5,587.7
2018,8,9,15,0,551.0,246.0,1.3,30.1,667.0,827.84,593.05
2018,8,9,15,15,641.5,192.5,1.3,30.0,657.5,854.87,613.65
2018,8,9,15,30,732.0,139.0,1.3,29.9,648.0,866.66,622.58
2018,8,9,15,45,710.0,136.0,1.25,29.8,603.0,825.09,596.82
2018,8,9,16,0,688.0,133.0,1.2,29.7,558.0,781.88,570.32
2018,8,9,16,15,670.5,125.5,1.15,29.5,511.5,735.95,541.88
2018,8,9,16,30,653.0,118.0,1.1,29.3,465.0,688.71,512.12
2018,8,9,16,45,628.5,111.0,1.1,29.1,417.0,635.66,478.22
2018,8,9,17,0,604.0,104.0,1.1,28.9,369.0,582.47,442.45
2018,8,9,17,15,586.5,93.0,1.05,28.35,323.0,529.7,406.03
2018,8,9,17,30,569.0,82.0,1.0,27.8,277.0,476.84,368.08
2018,8,9,17,45,517.5,74.0,0.9,27.2,228.0,407.87,316.05
2018,8,9,18,0,466.0,66.0,0.8,26.6,179.0,342.88,265.08
2018,8,9,18,15,385.0,56.0,0.8,26.6,134.0,266.25,203.16
2018,8,9,18,30,304.0,46.0,0.8,26.6,89.0,196.64,145.26
2018,8,9,18,45,188.0,31.0,0.8,25.4,54.0,120.97,79.66
2018,8,9,19,0,72.0,16.0,0.8,24.2,19.0,35.93,0.0
2018,8,9,19,15,36.0,8.0,0.85,24.05,9.5,7.28,0.0
2018,8,9,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.95,23.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,10,5,15,5.0,1.0,1.1,20.3,1.0,0.0,0.0
2018,8,10,5,30,10.0,2.0,1.3,20.6,2.0,0.0,0.0
2018,8,10,5,45,88.0,15.5,1.45,20.95,22.0,14.1,0.0
2018,8,10,6,0,166.0,29.0,1.6,21.3,42.0,22.76,10.35
2018,8,10,6,15,207.0,44.0,1.6,21.75,72.5,33.93,22.88
2018,8,10,6,30,248.0,59.0,1.6,22.2,103.0,44.64,32.69
2018,8,10,6,45,359.5,68.0,1.55,22.65,156.0,50.73,38.25
2018,8,10,7,0,471.0,77.0,1.5,23.1,209.0,57.53,44.19
2018,8,10,7,15,528.0,84.0,1.55,23.75,260.5,60.74,46.81
2018,8,10,7,30,585.0,91.0,1.6,24.4,312.0,63.85,49.23
2018,8,10,7,45,620.0,97.0,1.65,25.1,362.5,65.91,50.66
2018,8,10,8,0,655.0,103.0,1.7,25.8,413.0,96.02,56.25
2018,8,10,8,15,681.0,107.5,1.7,26.25,462.0,146.81,84.15
2018,8,10,8,30,707.0,112.0,1.7,26.7,511.0,200.74,123.7
2018,8,10,8,45,726.5,116.0,1.75,27.15,557.0,255.69,168.46
2018,8,10,9,0,746.0,120.0,1.8,27.6,603.0,316.83,219.08
2018,8,10,9,15,759.5,124.5,1.7,27.9,645.0,373.01,265.62
2018,8,10,9,30,773.0,129.0,1.6,28.2,687.0,429.87,311.4
2018,8,10,9,45,783.0,132.0,1.5,28.45,723.0,484.23,353.9
2018,8,10,10,0,793.0,135.0,1.4,28.7,759.0,538.36,394.59
2018,8,10,10,15,801.5,138.0,1.3,28.95,790.5,591.14,432.7
2018,8,10,10,30,810.0,141.0,1.2,29.2,822.0,643.04,468.69
2018,8,10,10,45,783.5,161.0,1.1,29.45,836.0,685.1,496.17
2018,8,10,11,0,757.0,181.0,1.0,29.7,850.0,722.77,519.64
2018,8,10,11,15,766.5,180.0,0.95,29.85,869.0,765.24,546.86
2018,8,10,11,30,776.0,179.0,0.9,30.0,888.0,806.13,571.83
2018,8,10,11,45,771.0,184.0,0.8,30.15,895.0,838.45,589.57
2018,8,10,12,0,766.0,189.0,0.7,30.3,902.0,867.89,605.24
2018,8,10,12,15,802.0,167.0,0.65,30.35,915.5,906.17,627.15
2018,8,10,12,30,838.0,145.0,0.6,30.4,929.0,932.44,641.4
2018,8,10,12,45,837.0,144.5,0.55,30.45,923.5,951.86,651.6
2018,8,10,13,0,836.0,144.0,0.5,30.5,918.0,968.01,659.93
2018,8,10,13,15,832.5,143.5,0.5,30.5,905.0,978.31,666.1
2018,8,10,13,30,829.0,143.0,0.5,30.5,892.0,985.14,670.41
2018,8,10,13,45,823.0,142.0,0.45,30.5,871.0,985.44,669.94
2018,8,10,14,0,817.0,141.0,0.4,30.5,850.0,994.13,674.6
2018,8,10,14,15,809.0,139.0,0.4,30.35,822.5,984.28,669.9
2018,8,10,14,30,801.0,137.0,0.4,30.2,795.0,970.95,663.52
2018,8,10,14,45,790.5,135.5,0.35,30.1,761.5,952.34,652.92
2018,8,10,15,0,780.0,134.0,0.3,30.0,728.0,930.56,640.6
2018,8,10,15,15,767.5,130.5,0.3,29.95,689.0,901.66,624.93
2018,8,10,15,30,755.0,127.0,0.3,29.9,650.0,870.02,607.59
2018,8,10,15,45,739.0,123.0,0.3,29.85,606.5,832.12,586.23
2018,8,10,16,0,723.0,119.0,0.3,29.8,563.0,796.54,566.15
2018,8,10,16,15,700.5,114.5,0.35,29.8,515.5,748.66,538.54
2018,8,10,16,30,678.0,110.0,0.4,29.8,468.0,699.76,509.72
2018,8,10,16,45,649.0,104.0,0.4,29.85,418.5,643.39,474.32
2018,8,10,17,0,620.0,98.0,0.4,29.9,369.0,587.22,437.57
2018,8,10,17,15,541.0,97.0,0.4,29.35,311.0,503.3,379.98
2018,8,10,17,30,462.0,96.0,0.4,28.8,253.0,419.38,320.31
2018,8,10,17,45,381.5,86.5,0.45,28.2,201.0,338.28,260.51
2018,8,10,18,0,301.0,77.0,0.5,27.6,149.0,264.84,203.95
2018,8,10,18,15,257.5,61.0,0.5,27.6,112.0,209.27,158.77
2018,8,10,18,30,214.0,45.0,0.5,27.6,75.0,158.27,115.84
2018,8,10,18,45,149.0,31.0,0.5,26.8,47.5,107.57,68.71
2018,8,10,19,0,84.0,17.0,0.5,26.0,20.0,40.33,0.0
2018,8,10,19,15,42.0,8.5,0.5,25.85,10.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.45,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.55,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.8,2.0,0.0,0.0
2018,8,11,5,45,67.5,15.5,0.5,22.1,20.5,14.1,0.0
2018,8,11,6,0,129.0,29.0,0.5,22.4,39.0,22.74,9.74
2018,8,11,6,15,202.0,44.0,0.5,22.75,73.0,33.96,22.79
2018,8,11,6,30,275.0,59.0,0.5,23.1,107.0,44.78,32.69
