Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,21,5,45,22.0,8.5,1.1,22.7,9.5,7.73,0.0
2018,8,21,6,0,44.0,17.0,1.2,22.9,19.0,13.97,0.0
2018,8,21,6,15,36.0,32.5,1.3,23.1,35.5,27.02,16.1
2018,8,21,6,30,28.0,48.0,1.4,23.3,52.0,40.45,28.64
2018,8,21,6,45,26.5,68.0,1.55,23.5,73.0,56.17,42.58
2018,8,21,7,0,25.0,88.0,1.7,23.7,94.0,71.6,56.04
2018,8,21,7,15,20.0,97.0,1.75,23.9,102.5,79.36,62.69
2018,8,21,7,30,15.0,106.0,1.8,24.1,111.0,89.87,71.48
2018,8,21,7,45,15.0,124.0,1.85,24.35,130.0,104.44,83.49
2018,8,21,8,0,15.0,142.0,1.9,24.6,149.0,120.1,91.55
2018,8,21,8,15,10.5,138.5,2.0,24.8,143.5,119.72,90.77
2018,8,21,8,30,6.0,135.0,2.1,25.0,138.0,117.97,89.18
2018,8,21,8,45,12.5,164.0,2.15,25.25,171.5,144.33,109.39
2018,8,21,9,0,19.0,193.0,2.2,25.5,205.0,171.76,130.23
2018,8,21,9,15,26.5,227.5,2.25,25.8,245.5,201.86,152.93
2018,8,21,9,30,34.0,262.0,2.3,26.1,286.0,236.78,179.11
2018,8,21,9,45,23.5,244.0,2.3,26.35,261.0,221.74,167.31
2018,8,21,10,0,13.0,226.0,2.3,26.6,236.0,204.96,154.21
2018,8,21,10,15,15.5,242.5,2.35,26.9,255.0,222.25,167.02
2018,8,21,10,30,18.0,259.0,2.4,27.2,274.0,239.95,179.97
2018,8,21,10,45,26.5,299.0,2.4,27.5,321.5,285.13,213.35
2018,8,21,11,0,35.0,339.0,2.4,27.8,369.0,330.86,246.58
2018,8,21,11,15,33.5,344.5,2.45,28.0,374.0,339.09,252.1
2018,8,21,11,30,32.0,350.0,2.5,28.2,379.0,347.15,257.63
2018,8,21,11,45,57.0,384.0,2.5,28.4,436.0,404.52,299.44
2018,8,21,12,0,82.0,418.0,2.5,28.6,493.0,464.43,342.23
2018,8,21,12,15,68.0,395.0,2.55,28.75,457.0,435.22,320.85
2018,8,21,12,30,54.0,372.0,2.6,28.9,421.0,404.28,298.51
2018,8,21,12,45,41.5,361.0,2.6,29.1,398.5,385.22,284.41
2018,8,21,13,0,29.0,350.0,2.6,29.3,376.0,365.16,269.49
2018,8,21,13,15,49.0,363.0,2.6,29.35,406.5,401.08,296.27
2018,8,21,13,30,69.0,376.0,2.6,29.4,437.0,437.65,323.11
2018,8,21,13,45,107.5,383.5,2.6,29.4,475.5,504.4,371.75
2018,8,21,14,0,146.0,391.0,2.6,29.4,514.0,555.01,408.48
2018,8,21,14,15,117.0,352.5,2.6,29.35,449.0,486.97,360.45
2018,8,21,14,30,88.0,314.0,2.6,29.3,384.0,400.64,299.03
2018,8,21,14,45,134.0,288.5,2.6,29.25,389.5,437.19,328.15
2018,8,21,15,0,180.0,263.0,2.6,29.2,395.0,454.22,342.77
2018,8,21,15,15,259.0,246.5,2.55,29.0,424.0,527.14,398.19
2018,8,21,15,30,338.0,230.0,2.5,28.8,453.0,578.2,437.37
2018,8,21,15,45,408.5,195.5,2.5,28.65,446.0,613.62,465.27
2018,8,21,16,0,479.0,161.0,2.5,28.5,439.0,624.22,476.02
2018,8,21,16,15,459.5,156.0,2.35,28.2,403.5,586.35,449.63
2018,8,21,16,30,440.0,151.0,2.2,27.9,368.0,548.15,422.89
2018,8,21,16,45,332.5,113.0,2.05,27.65,266.5,403.51,316.11
2018,8,21,17,0,225.0,75.0,1.9,27.4,165.0,264.89,209.99
2018,8,21,17,15,114.0,50.5,1.7,26.9,96.0,137.28,108.1
2018,8,21,17,30,3.0,26.0,1.5,26.4,27.0,24.75,14.75
2018,8,21,17,45,2.0,28.5,1.3,25.9,29.0,26.23,15.98
2018,8,21,18,0,1.0,31.0,1.1,25.4,31.0,27.82,17.14
2018,8,21,18,15,43.5,26.0,1.1,25.4,30.0,48.56,33.45
2018,8,21,18,30,86.0,21.0,1.1,25.4,29.0,65.75,43.0
2018,8,21,18,45,55.5,13.0,1.1,24.7,17.0,37.32,0.0
2018,8,21,19,0,25.0,5.0,1.1,24.0,5.0,4.55,0.0
2018,8,21,19,15,12.5,2.5,1.15,23.9,2.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.3,23.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.45,23.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,23.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.7,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.0,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.0,22.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,22,5,45,68.0,9.0,1.25,21.05,12.5,8.19,0.0
2018,8,22,6,0,136.0,18.0,1.4,21.3,25.0,14.23,0.0
2018,8,22,6,15,251.5,31.0,1.45,21.6,62.0,25.21,14.61
2018,8,22,6,30,367.0,44.0,1.5,21.9,99.0,35.09,24.24
2018,8,22,6,45,443.0,53.0,1.55,22.25,146.0,40.94,29.72
2018,8,22,7,0,519.0,62.0,1.6,22.6,193.0,46.6,34.81
2018,8,22,7,15,568.5,69.0,1.65,23.15,243.5,50.32,38.0
2018,8,22,7,30,618.0,76.0,1.7,23.7,294.0,53.89,40.92
2018,8,22,7,45,653.5,81.5,1.75,24.25,345.0,56.09,42.58
2018,8,22,8,0,689.0,87.0,1.8,24.8,396.0,87.53,48.86
2018,8,22,8,15,713.0,91.5,1.85,25.3,445.0,145.92,82.63
2018,8,22,8,30,737.0,96.0,1.9,25.8,494.0,201.7,124.13
2018,8,22,8,45,754.0,100.5,1.9,26.25,540.0,258.48,171.01
2018,8,22,9,0,771.0,105.0,1.9,26.7,586.0,316.8,220.21
2018,8,22,9,15,773.0,114.5,1.9,27.05,625.5,375.23,269.35
2018,8,22,9,30,775.0,124.0,1.9,27.4,665.0,433.01,316.54
2018,8,22,9,45,745.0,146.0,1.95,27.7,689.5,485.4,358.42
2018,8,22,10,0,715.0,168.0,2.0,28.0,714.0,531.52,394.08
2018,8,22,10,15,612.0,224.5,2.0,28.2,705.5,562.63,416.84
2018,8,22,10,30,509.0,281.0,2.0,28.4,697.0,581.37,429.48
2018,8,22,10,45,350.0,348.5,1.95,28.6,638.5,558.07,410.85
2018,8,22,11,0,191.0,416.0,1.9,28.8,580.0,519.11,380.36
2018,8,22,11,15,230.5,415.0,1.9,28.95,617.0,562.78,411.59
2018,8,22,11,30,270.0,414.0,1.9,29.1,654.0,615.42,447.99
2018,8,22,11,45,200.0,400.5,1.9,29.2,579.5,551.35,402.43
2018,8,22,12,0,130.0,387.0,1.9,29.3,505.0,487.68,356.91
2018,8,22,12,15,155.5,401.5,1.9,29.3,543.0,533.5,389.8
2018,8,22,12,30,181.0,416.0,1.9,29.3,581.0,580.43,422.45
2018,8,22,12,45,225.0,409.0,1.9,29.3,612.5,637.42,462.2
2018,8,22,13,0,269.0,402.0,1.9,29.3,644.0,682.91,493.86
2018,8,22,13,15,206.0,388.0,1.85,29.25,571.5,599.16,435.87
2018,8,22,13,30,143.0,374.0,1.8,29.2,499.0,526.68,385.15
2018,8,22,13,45,220.5,336.5,1.75,29.15,524.0,585.94,429.44
2018,8,22,14,0,298.0,299.0,1.7,29.1,549.0,627.77,460.65
2018,8,22,14,15,249.5,229.5,1.7,28.95,434.0,504.77,376.22
2018,8,22,14,30,201.0,160.0,1.7,28.8,319.0,396.55,300.14
2018,8,22,14,45,101.0,131.5,1.65,28.7,211.5,247.38,188.42
2018,8,22,15,0,1.0,103.0,1.6,28.6,104.0,92.7,67.14
2018,8,22,15,15,116.0,165.5,1.55,28.4,242.0,284.67,218.68
2018,8,22,15,30,231.0,228.0,1.5,28.2,380.0,476.19,361.13
2018,8,22,15,45,176.5,223.5,1.45,28.05,334.5,400.7,304.84
2018,8,22,16,0,122.0,219.0,1.4,27.9,289.0,344.59,263.15
2018,8,22,16,15,227.0,201.5,1.35,27.65,317.5,426.53,327.56
2018,8,22,16,30,332.0,184.0,1.3,27.4,346.0,483.82,372.14
2018,8,22,16,45,218.0,156.0,1.2,27.2,257.5,351.78,273.14
2018,8,22,17,0,104.0,128.0,1.1,27.0,169.0,215.62,168.19
2018,8,22,17,15,63.5,98.0,1.0,26.45,122.0,139.84,108.75
2018,8,22,17,30,23.0,68.0,0.9,25.9,75.0,79.72,59.98
2018,8,22,17,45,11.5,45.0,0.8,25.35,48.5,48.29,34.22
2018,8,22,18,0,0.0,22.0,0.7,24.8,22.0,19.35,10.23
2018,8,22,18,15,1.5,16.0,0.7,24.8,16.0,14.75,6.25
2018,8,22,18,30,3.0,10.0,0.7,24.8,10.0,10.15,1.86
2018,8,22,18,45,1.5,5.5,0.7,23.95,5.5,5.51,0.0
2018,8,22,19,0,0.0,1.0,0.7,23.1,1.0,0.91,0.0
2018,8,22,19,15,0.0,0.5,0.75,22.95,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,19.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,23,5,45,71.0,9.5,1.55,15.6,13.0,8.64,0.0
2018,8,23,6,0,142.0,19.0,1.7,15.8,26.0,15.06,0.0
2018,8,23,6,15,267.5,32.5,1.8,16.3,65.0,26.77,16.11
2018,8,23,6,30,393.0,46.0,1.9,16.8,104.0,37.12,26.52
2018,8,23,6,45,478.0,54.5,2.05,17.35,153.5,42.48,31.7
2018,8,23,7,0,563.0,63.0,2.2,17.9,203.0,47.74,36.51
2018,8,23,7,15,618.0,68.5,2.3,18.4,256.5,50.29,38.75
2018,8,23,7,30,673.0,74.0,2.4,18.9,310.0,52.81,40.83
2018,8,23,7,45,714.0,78.5,2.45,19.45,365.0,54.44,42.04
2018,8,23,8,0,755.0,83.0,2.5,20.0,420.0,93.13,52.8
2018,8,23,8,15,782.0,86.0,2.5,20.4,472.0,149.41,84.31
2018,8,23,8,30,809.0,89.0,2.5,20.8,524.0,208.92,129.57
2018,8,23,8,45,830.0,91.5,2.45,21.2,573.5,269.55,180.82
2018,8,23,9,0,851.0,94.0,2.4,21.6,623.0,332.09,234.89
2018,8,23,9,15,865.5,96.5,2.35,21.95,667.5,397.77,290.95
2018,8,23,9,30,880.0,99.0,2.3,22.3,712.0,459.38,342.44
2018,8,23,9,45,891.5,100.5,2.25,22.65,751.0,518.91,390.69
2018,8,23,10,0,903.0,102.0,2.2,23.0,790.0,577.99,436.8
2018,8,23,10,15,911.5,103.0,2.15,23.25,822.5,634.18,479.32
2018,8,23,10,30,920.0,104.0,2.1,23.5,855.0,689.07,519.42
2018,8,23,10,45,926.5,104.5,2.05,23.8,880.5,740.59,555.75
2018,8,23,11,0,933.0,105.0,2.0,24.1,906.0,790.14,588.34
2018,8,23,11,15,937.0,106.0,2.0,24.3,924.0,836.0,617.73
2018,8,23,11,30,941.0,107.0,2.0,24.5,942.0,879.25,645.04
2018,8,23,11,45,942.0,107.0,1.95,24.65,950.5,916.19,667.57
2018,8,23,12,0,943.0,107.0,1.9,24.8,959.0,949.93,687.83
2018,8,23,12,15,943.5,107.0,1.9,24.95,961.0,979.86,706.1
2018,8,23,12,30,944.0,107.0,1.9,25.1,963.0,1006.3,722.14
2018,8,23,12,45,943.0,106.0,1.85,25.2,956.0,1026.66,733.86
2018,8,23,13,0,942.0,105.0,1.8,25.3,949.0,1043.21,743.27
2018,8,23,13,15,938.0,104.5,1.8,25.35,934.0,1053.41,749.68
2018,8,23,13,30,934.0,104.0,1.8,25.4,919.0,1059.63,753.81
2018,8,23,13,45,929.5,103.0,1.75,25.4,897.0,1060.81,754.43
2018,8,23,14,0,925.0,102.0,1.7,25.4,875.0,1058.0,752.76
2018,8,23,14,15,918.5,100.5,1.65,25.35,845.5,1048.69,747.37
2018,8,23,14,30,912.0,99.0,1.6,25.3,816.0,1035.51,739.79
2018,8,23,14,45,901.5,97.5,1.6,25.2,779.0,1014.61,728.43
2018,8,23,15,0,891.0,96.0,1.6,25.1,742.0,990.21,714.98
2018,8,23,15,15,879.0,93.5,1.55,24.95,700.0,959.89,697.21
2018,8,23,15,30,867.0,91.0,1.5,24.8,658.0,926.51,677.47
2018,8,23,15,45,851.0,88.0,1.5,24.7,611.0,886.08,653.55
2018,8,23,16,0,835.0,85.0,1.5,24.6,564.0,851.47,633.26
2018,8,23,16,15,813.5,82.0,1.4,24.3,513.5,801.55,601.64
2018,8,23,16,30,792.0,79.0,1.3,24.0,463.0,750.23,568.68
2018,8,23,16,45,763.0,74.5,1.25,23.75,410.0,690.29,529.4
2018,8,23,17,0,734.0,70.0,1.2,23.5,357.0,630.29,489.02
2018,8,23,17,15,692.0,65.5,1.1,22.7,303.5,561.88,440.88
2018,8,23,17,30,650.0,61.0,1.0,21.9,250.0,498.86,393.56
2018,8,23,17,45,587.5,54.0,0.9,21.1,198.5,420.67,332.43
2018,8,23,18,0,525.0,47.0,0.8,20.3,147.0,347.81,272.65
2018,8,23,18,15,423.5,38.0,0.8,20.3,102.0,260.7,199.03
2018,8,23,18,30,322.0,29.0,0.8,20.3,57.0,184.8,124.31
2018,8,23,18,45,183.5,17.5,0.8,19.1,31.0,78.12,0.0
2018,8,23,19,0,45.0,6.0,0.8,17.9,5.0,0.0,0.0
2018,8,23,19,15,22.5,3.0,0.8,17.7,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,24,5,45,82.0,9.5,1.15,13.5,13.0,8.64,0.0
2018,8,24,6,0,164.0,19.0,1.2,14.0,26.0,16.06,0.0
2018,8,24,6,15,295.5,31.0,1.25,14.65,65.5,25.51,15.03
2018,8,24,6,30,427.0,43.0,1.3,15.3,105.0,34.57,24.46
2018,8,24,6,45,506.0,51.0,1.35,15.95,154.5,39.65,29.4
2018,8,24,7,0,585.0,59.0,1.4,16.6,204.0,44.62,33.97
2018,8,24,7,15,635.5,65.0,1.35,17.5,257.0,47.72,36.65
2018,8,24,7,30,686.0,71.0,1.3,18.4,310.0,50.73,39.1
2018,8,24,7,45,721.5,76.0,1.25,19.25,363.5,57.98,45.16
2018,8,24,8,0,757.0,81.0,1.2,20.1,417.0,91.92,51.62
2018,8,24,8,15,782.5,85.0,1.35,20.75,469.0,149.03,83.68
2018,8,24,8,30,808.0,89.0,1.5,21.4,521.0,209.18,129.16
2018,8,24,8,45,827.0,91.5,1.6,22.0,569.5,269.34,179.63
2018,8,24,9,0,846.0,94.0,1.7,22.6,618.0,331.16,232.64
2018,8,24,9,15,861.0,96.5,1.7,22.9,662.5,396.73,288.06
2018,8,24,9,30,876.0,99.0,1.7,23.2,707.0,458.33,339.05
2018,8,24,9,45,886.5,100.5,1.7,23.55,745.0,517.2,386.32
2018,8,24,10,0,897.0,102.0,1.7,23.9,783.0,575.51,431.45
2018,8,24,10,15,905.5,103.0,1.65,24.15,815.5,631.41,473.11
2018,8,24,10,30,914.0,104.0,1.6,24.4,848.0,686.02,512.35
2018,8,24,10,45,919.5,105.0,1.55,24.65,873.0,737.03,547.75
2018,8,24,11,0,925.0,106.0,1.5,24.9,898.0,786.0,579.43
2018,8,24,11,15,928.0,107.0,1.45,25.1,915.0,830.75,607.03
2018,8,24,11,30,931.0,108.0,1.4,25.3,932.0,872.84,632.45
2018,8,24,11,45,933.0,108.0,1.35,25.55,941.5,910.27,654.38
2018,8,24,12,0,935.0,108.0,1.3,25.8,951.0,944.59,674.08
2018,8,24,12,15,935.5,108.0,1.3,25.9,952.5,974.28,691.87
2018,8,24,12,30,936.0,108.0,1.3,26.0,954.0,1000.5,707.51
2018,8,24,12,45,934.5,106.5,1.3,26.15,946.5,1019.66,718.7
2018,8,24,13,0,933.0,105.0,1.3,26.3,939.0,1035.01,727.69
2018,8,24,13,15,928.5,105.5,1.3,26.35,924.0,1045.58,734.2
2018,8,24,13,30,924.0,106.0,1.3,26.4,909.0,1052.21,738.5
2018,8,24,13,45,917.5,105.5,1.3,26.45,886.0,1051.82,738.7
2018,8,24,14,0,911.0,105.0,1.3,26.5,863.0,1047.48,736.74
2018,8,24,14,15,901.5,104.0,1.3,26.45,832.0,1035.69,730.7
2018,8,24,14,30,892.0,103.0,1.3,26.4,801.0,1020.16,722.55
2018,8,24,14,45,880.0,102.0,1.3,26.35,764.0,998.54,710.75
2018,8,24,15,0,868.0,101.0,1.3,26.3,727.0,973.55,696.95
2018,8,24,15,15,854.0,99.0,1.3,26.15,685.0,942.33,679.48
2018,8,24,15,30,840.0,97.0,1.3,26.0,643.0,917.44,666.04
2018,8,24,15,45,821.5,95.0,1.3,25.9,596.5,876.28,641.75
2018,8,24,16,0,803.0,93.0,1.3,25.8,550.0,832.95,615.87
2018,8,24,16,15,780.0,89.5,1.25,25.55,500.0,782.17,584.3
2018,8,24,16,30,757.0,86.0,1.2,25.3,450.0,730.17,551.35
2018,8,24,16,45,726.0,81.0,1.15,25.05,397.5,669.42,511.51
2018,8,24,17,0,695.0,76.0,1.1,24.8,345.0,612.31,473.19
2018,8,24,17,15,649.5,70.5,1.0,24.1,292.0,542.32,423.2
2018,8,24,17,30,604.0,65.0,0.9,23.4,239.0,474.87,372.66
2018,8,24,17,45,537.0,58.0,0.8,22.65,188.5,396.42,311.44
2018,8,24,18,0,470.0,51.0,0.7,21.9,138.0,323.73,252.03
2018,8,24,18,15,367.0,40.0,0.7,21.9,94.5,236.65,179.01
2018,8,24,18,30,264.0,29.0,0.7,21.9,51.0,159.76,102.83
2018,8,24,18,45,144.5,16.5,0.75,20.95,27.0,63.79,0.0
2018,8,24,19,0,25.0,4.0,0.8,20.0,3.0,0.0,0.0
2018,8,24,19,15,12.5,2.0,0.8,19.75,1.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.7,16.25,11.5,0.0,0.0
2018,8,25,6,0,101.0,19.0,0.7,16.7,23.0,17.28,0.0
2018,8,25,6,15,212.5,34.5,0.7,17.2,59.5,27.04,15.83
2018,8,25,6,30,324.0,50.0,0.7,17.7,96.0,38.64,27.68
2018,8,25,6,45,405.0,60.5,0.7,18.25,143.0,47.85,36.24
2018,8,25,7,0,486.0,71.0,0.7,18.8,190.0,54.48,42.26
2018,8,25,7,15,473.0,86.5,0.6,19.7,225.5,63.19,49.77
2018,8,25,7,30,460.0,102.0,0.5,20.6,261.0,72.66,57.69
2018,8,25,7,45,420.0,119.0,0.4,21.55,282.5,82.4,65.59
2018,8,25,8,0,380.0,136.0,0.3,22.5,304.0,110.42,75.16
2018,8,25,8,15,302.0,174.0,0.3,23.05,317.5,163.06,113.17
2018,8,25,8,30,224.0,212.0,0.3,23.6,331.0,200.47,144.19
2018,8,25,8,45,268.0,231.0,0.3,24.15,386.5,244.17,176.24
2018,8,25,9,0,312.0,250.0,0.3,24.7,442.0,293.54,212.99
2018,8,25,9,15,395.5,243.5,0.3,25.0,505.5,340.98,247.94
2018,8,25,9,30,479.0,237.0,0.3,25.3,569.0,400.11,291.66
2018,8,25,9,45,431.5,274.5,0.3,25.6,586.0,441.05,322.26
2018,8,25,10,0,384.0,312.0,0.3,25.9,603.0,476.14,347.36
2018,8,25,10,15,428.0,309.5,0.3,26.15,646.5,527.68,383.58
2018,8,25,10,30,472.0,307.0,0.3,26.4,690.0,582.3,421.0
2018,8,25,10,45,552.5,276.0,0.3,26.65,737.5,640.2,460.59
2018,8,25,11,0,633.0,245.0,0.3,26.9,785.0,704.09,503.28
2018,8,25,11,15,553.5,288.5,0.35,27.1,768.0,713.19,507.51
2018,8,25,11,30,474.0,332.0,0.4,27.3,751.0,716.02,507.99
2018,8,25,11,45,593.5,273.5,0.4,27.45,803.5,788.6,557.02
2018,8,25,12,0,713.0,215.0,0.4,27.6,856.0,864.86,606.13
2018,8,25,12,15,679.0,233.5,0.4,27.75,845.0,877.46,612.09
2018,8,25,12,30,645.0,252.0,0.4,27.9,834.0,885.64,615.93
2018,8,25,12,45,602.5,266.5,0.4,28.0,807.0,877.47,609.96
2018,8,25,13,0,560.0,281.0,0.4,28.1,780.0,862.12,599.87
2018,8,25,13,15,450.5,318.5,0.35,28.15,715.5,803.21,560.33
2018,8,25,13,30,341.0,356.0,0.3,28.2,651.0,724.91,508.77
2018,8,25,13,45,307.0,363.0,0.3,28.2,623.5,703.62,495.8
2018,8,25,14,0,273.0,370.0,0.3,28.2,596.0,680.78,481.0
2018,8,25,14,15,361.5,323.5,0.3,28.15,612.0,722.25,511.62
2018,8,25,14,30,450.0,277.0,0.3,28.1,628.0,778.34,550.01
2018,8,25,14,45,526.5,232.0,0.35,28.05,624.0,802.14,568.56
2018,8,25,15,0,603.0,187.0,0.4,28.0,620.0,828.35,588.47
2018,8,25,15,15,708.0,145.0,0.4,27.85,624.5,870.97,616.53
2018,8,25,15,30,813.0,103.0,0.4,27.7,629.0,899.33,635.46
2018,8,25,15,45,760.0,109.0,0.35,27.55,572.0,836.9,597.09
2018,8,25,16,0,707.0,115.0,0.3,27.4,515.0,779.13,562.33
2018,8,25,16,15,705.0,104.5,0.25,27.35,472.5,740.73,539.29
2018,8,25,16,30,703.0,94.0,0.2,27.3,430.0,699.79,513.99
2018,8,25,16,45,681.0,87.0,0.2,27.25,381.0,645.64,479.93
2018,8,25,17,0,659.0,80.0,0.2,27.2,332.0,591.13,444.69
2018,8,25,17,15,603.0,75.0,0.25,26.5,278.5,516.34,393.69
2018,8,25,17,30,547.0,70.0,0.3,25.8,225.0,445.13,342.76
2018,8,25,17,45,491.5,60.5,0.35,25.1,177.5,373.1,288.43
2018,8,25,18,0,436.0,51.0,0.4,24.4,130.0,305.84,234.71
2018,8,25,18,15,332.5,40.0,0.4,24.4,88.5,220.5,164.03
2018,8,25,18,30,229.0,29.0,0.4,24.4,47.0,144.48,87.13
2018,8,25,18,45,121.5,15.5,0.6,23.05,24.5,54.94,0.0
2018,8,25,19,0,14.0,2.0,0.8,21.7,2.0,0.0,0.0
2018,8,25,19,15,7.0,1.0,0.8,21.35,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,5,45,45.5,8.0,0.6,18.1,10.0,0.0,0.0
2018,8,26,6,0,91.0,16.0,0.6,18.4,20.0,14.55,0.0
2018,8,26,6,15,204.5,30.5,0.65,18.95,55.0,23.88,12.95
2018,8,26,6,30,318.0,45.0,0.7,19.5,90.0,34.78,24.12
2018,8,26,6,45,394.0,56.0,0.75,20.05,135.5,43.88,32.51
2018,8,26,7,0,470.0,67.0,0.8,20.6,181.0,51.08,38.98
2018,8,26,7,15,521.0,75.5,0.95,21.4,230.5,55.76,43.0
2018,8,26,7,30,572.0,84.0,1.1,22.2,280.0,60.24,46.68
2018,8,26,7,45,607.0,91.5,1.25,23.0,330.5,63.62,49.29
2018,8,26,8,0,642.0,99.0,1.4,23.8,381.0,95.46,56.39
2018,8,26,8,15,667.0,105.5,1.45,24.4,430.0,147.9,86.28
2018,8,26,8,30,692.0,112.0,1.5,25.0,479.0,203.42,127.7
2018,8,26,8,45,709.0,118.5,1.55,25.6,525.0,259.92,174.1
2018,8,26,9,0,726.0,125.0,1.6,26.2,571.0,318.06,222.68
2018,8,26,9,15,740.5,129.5,1.6,26.6,613.0,375.06,270.03
2018,8,26,9,30,755.0,134.0,1.6,27.0,655.0,435.85,318.85
2018,8,26,9,45,765.0,138.0,1.6,27.4,691.0,490.97,362.05
2018,8,26,10,0,775.0,142.0,1.6,27.8,727.0,545.86,403.57
2018,8,26,10,15,781.5,146.0,1.55,28.15,757.5,598.19,441.65
2018,8,26,10,30,788.0,150.0,1.5,28.5,788.0,649.45,477.62
2018,8,26,10,45,791.5,154.0,1.45,28.8,811.5,697.33,510.15
2018,8,26,11,0,795.0,158.0,1.4,29.1,835.0,743.42,540.46
2018,8,26,11,15,797.5,160.5,1.35,29.35,851.0,785.35,566.99
2018,8,26,11,30,800.0,163.0,1.3,29.6,867.0,825.01,590.69
2018,8,26,11,45,800.5,165.5,1.25,29.85,876.5,860.5,611.38
2018,8,26,12,0,801.0,168.0,1.2,30.1,886.0,893.24,630.09
2018,8,26,12,15,802.0,167.5,1.15,30.3,887.5,920.62,645.39
2018,8,26,12,30,803.0,167.0,1.1,30.5,889.0,944.93,658.73
2018,8,26,12,45,775.0,180.5,1.1,30.65,873.0,951.95,662.46
2018,8,26,13,0,747.0,194.0,1.1,30.8,857.0,962.4,668.59
2018,8,26,13,15,678.0,226.5,1.1,30.85,821.0,941.3,655.81
2018,8,26,13,30,609.0,259.0,1.1,30.9,785.0,914.71,638.93
2018,8,26,13,45,695.5,208.5,1.1,30.95,794.5,957.02,666.87
2018,8,26,14,0,782.0,158.0,1.1,31.0,804.0,986.33,684.8
2018,8,26,14,15,773.0,155.5,1.1,30.95,775.0,974.17,678.09
2018,8,26,14,30,764.0,153.0,1.1,30.9,746.0,958.59,669.92
2018,8,26,14,45,548.0,217.0,1.1,30.85,632.0,814.02,579.82
2018,8,26,15,0,332.0,281.0,1.1,30.8,518.0,642.28,465.14
2018,8,26,15,15,248.5,279.0,1.1,30.65,450.5,556.0,407.52
2018,8,26,15,30,165.0,277.0,1.1,30.5,383.0,455.04,337.13
2018,8,26,15,45,281.5,235.5,1.05,30.4,400.5,527.7,393.02
2018,8,26,16,0,398.0,194.0,1.0,30.3,418.0,591.77,440.48
2018,8,26,16,15,351.5,179.5,1.0,30.1,363.5,506.24,381.36
2018,8,26,16,30,305.0,165.0,1.0,29.9,309.0,440.23,335.35
2018,8,26,16,45,339.5,145.0,0.95,29.65,288.0,431.74,331.29
2018,8,26,17,0,374.0,125.0,0.9,29.4,267.0,433.79,333.73
2018,8,26,17,15,363.5,107.0,0.85,28.6,227.0,388.25,300.82
2018,8,26,17,30,353.0,89.0,0.8,27.8,187.0,342.58,266.69
2018,8,26,17,45,307.0,73.5,0.75,27.05,145.5,280.11,217.71
2018,8,26,18,0,261.0,58.0,0.7,26.3,104.0,222.02,170.35
2018,8,26,18,15,187.0,43.0,0.7,26.3,70.0,156.94,115.63
2018,8,26,18,30,113.0,28.0,0.7,26.3,36.0,88.53,47.89
2018,8,26,18,45,59.5,15.0,0.75,25.3,19.0,33.56,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.1,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.55,20.55,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.6,21.25,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.6,18.0,14.55,0.0
2018,8,27,6,15,150.0,33.0,0.65,22.1,50.0,25.82,13.89
2018,8,27,6,30,235.0,50.0,0.7,22.6,82.0,38.51,26.86
2018,8,27,6,45,307.0,65.0,0.75,23.1,126.5,49.19,36.56
2018,8,27,7,0,379.0,80.0,0.8,23.6,171.0,59.47,45.63
2018,8,27,7,15,432.0,91.5,0.8,24.35,219.5,66.72,51.8
2018,8,27,7,30,485.0,103.0,0.8,25.1,268.0,73.67,57.48
2018,8,27,7,45,524.0,112.0,0.8,25.85,317.5,78.5,61.21
2018,8,27,8,0,563.0,121.0,0.8,26.6,367.0,109.21,68.48
2018,8,27,8,15,592.5,128.0,0.75,27.25,415.5,157.61,95.62
2018,8,27,8,30,622.0,135.0,0.7,27.9,464.0,209.82,133.36
2018,8,27,8,45,643.5,141.5,0.65,28.6,509.5,263.27,175.55
2018,8,27,9,0,665.0,148.0,0.6,29.3,555.0,319.03,220.07
2018,8,27,9,15,681.0,153.5,0.55,29.7,596.5,374.03,263.69
2018,8,27,9,30,697.0,159.0,0.5,30.1,638.0,430.15,306.75
2018,8,27,9,45,709.0,163.5,0.45,30.5,674.5,484.37,346.89
2018,8,27,10,0,721.0,168.0,0.4,30.9,711.0,538.73,385.48
2018,8,27,10,15,729.5,172.0,0.45,31.15,741.0,590.47,422.08
2018,8,27,10,30,738.0,176.0,0.5,31.4,771.0,641.49,457.14
2018,8,27,10,45,743.5,179.0,0.55,31.65,794.5,688.57,488.7
2018,8,27,11,0,749.0,182.0,0.6,31.9,818.0,734.16,518.57
2018,8,27,11,15,754.0,184.0,0.65,32.0,835.0,773.86,544.53
2018,8,27,11,30,759.0,186.0,0.7,32.1,852.0,813.63,569.75
2018,8,27,11,45,626.0,249.5,0.75,32.2,803.0,796.18,556.59
2018,8,27,12,0,493.0,313.0,0.8,32.3,754.0,762.3,533.05
2018,8,27,12,15,392.0,349.0,0.8,32.35,700.0,724.23,507.0
2018,8,27,12,30,291.0,385.0,0.8,32.4,646.0,668.87,469.56
2018,8,27,12,45,320.0,377.5,0.85,32.45,662.5,700.86,492.14
2018,8,27,13,0,349.0,370.0,0.9,32.5,679.0,732.23,513.34
2018,8,27,13,15,363.5,351.5,0.9,32.5,668.5,736.59,516.83
2018,8,27,13,30,378.0,333.0,0.9,32.5,658.0,754.69,529.11
2018,8,27,13,45,467.0,297.0,0.9,32.45,688.0,813.43,569.06
2018,8,27,14,0,556.0,261.0,0.9,32.4,718.0,869.07,606.14
2018,8,27,14,15,557.5,248.0,0.9,32.35,692.5,857.38,599.48
2018,8,27,14,30,559.0,235.0,0.9,32.3,667.0,842.8,591.91
2018,8,27,14,45,614.5,200.0,0.9,32.2,654.5,862.33,606.74
2018,8,27,15,0,670.0,165.0,0.9,32.1,642.0,869.74,612.62
2018,8,27,15,15,687.5,151.5,0.9,32.0,615.5,859.05,607.49
2018,8,27,15,30,705.0,138.0,0.9,31.9,589.0,844.4,600.17
2018,8,27,15,45,617.0,153.5,0.85,31.8,526.5,763.68,549.78
2018,8,27,16,0,529.0,169.0,0.8,31.7,464.0,677.73,494.52
2018,8,27,16,15,442.0,170.5,0.75,31.5,401.5,588.75,435.04
2018,8,27,16,30,355.0,172.0,0.7,31.3,339.0,488.86,366.28
2018,8,27,16,45,401.0,143.0,0.65,31.1,310.0,491.53,370.6
2018,8,27,17,0,447.0,114.0,0.6,30.9,281.0,472.73,358.6
2018,8,27,17,15,432.0,99.0,0.6,30.25,239.5,424.1,324.31
2018,8,27,17,30,417.0,84.0,0.6,29.6,198.0,375.71,288.76
2018,8,27,17,45,353.0,70.5,0.55,28.9,152.5,302.19,232.01
2018,8,27,18,0,289.0,57.0,0.5,28.2,107.0,235.03,178.15
2018,8,27,18,15,200.5,41.0,0.5,28.2,70.0,160.62,116.66
2018,8,27,18,30,112.0,25.0,0.5,28.2,33.0,90.44,43.25
2018,8,27,18,45,59.0,13.0,0.6,27.35,17.0,31.48,0.0
2018,8,27,19,0,6.0,1.0,0.7,26.5,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.7,26.25,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,5,45,30.5,7.5,0.65,21.95,8.5,0.0,0.0
2018,8,28,6,0,61.0,15.0,0.7,22.3,17.0,13.64,0.0
2018,8,28,6,15,145.5,32.0,0.75,22.8,48.5,25.05,12.89
2018,8,28,6,30,230.0,49.0,0.8,23.3,80.0,37.77,26.09
2018,8,28,6,45,304.0,63.5,0.85,23.85,124.0,48.09,35.48
2018,8,28,7,0,378.0,78.0,0.9,24.4,168.0,58.04,44.25
2018,8,28,7,15,433.5,89.5,0.95,25.1,217.0,65.35,50.47
2018,8,28,7,30,489.0,101.0,1.0,25.8,266.0,72.36,56.22
2018,8,28,7,45,531.5,108.5,1.05,26.55,316.0,76.69,59.53
2018,8,28,8,0,574.0,116.0,1.1,27.3,366.0,106.16,65.57
2018,8,28,8,15,604.0,123.0,1.1,27.95,415.0,155.39,93.3
2018,8,28,8,30,634.0,130.0,1.1,28.6,464.0,208.46,131.87
2018,8,28,8,45,657.0,135.5,1.15,29.25,510.0,262.24,174.75
2018,8,28,9,0,680.0,141.0,1.2,29.9,556.0,318.48,220.34
2018,8,28,9,15,699.5,144.0,1.2,30.25,598.0,373.56,264.9
2018,8,28,9,30,719.0,147.0,1.2,30.6,640.0,430.08,309.39
2018,8,28,9,45,734.5,149.5,1.2,31.0,677.5,485.41,351.61
2018,8,28,10,0,750.0,152.0,1.2,31.4,715.0,542.74,393.7
2018,8,28,10,15,760.0,155.0,1.2,31.6,746.0,595.07,431.31
2018,8,28,10,30,770.0,158.0,1.2,31.8,777.0,646.72,467.28
2018,8,28,10,45,768.5,164.0,1.2,32.05,798.0,692.17,497.87
2018,8,28,11,0,767.0,170.0,1.2,32.3,819.0,735.45,526.2
2018,8,28,11,15,714.5,198.5,1.2,32.45,813.0,760.44,541.21
2018,8,28,11,30,662.0,227.0,1.2,32.6,807.0,777.48,550.88
2018,8,28,11,45,450.5,314.0,1.2,32.75,710.5,705.31,499.61
2018,8,28,12,0,239.0,401.0,1.2,32.9,614.0,611.55,433.4
2018,8,28,12,15,250.5,399.0,1.2,33.0,622.5,633.16,448.68
2018,8,28,12,30,262.0,397.0,1.2,33.1,631.0,654.15,462.52
2018,8,28,12,45,276.5,389.5,1.15,33.15,635.0,671.65,473.9
2018,8,28,13,0,291.0,382.0,1.1,33.2,639.0,688.13,484.59
2018,8,28,13,15,289.0,386.0,1.1,33.2,637.5,698.94,491.6
2018,8,28,13,30,287.0,390.0,1.1,33.2,636.0,708.36,497.82
2018,8,28,13,45,379.5,339.5,1.1,33.2,656.0,753.65,530.34
2018,8,28,14,0,472.0,289.0,1.1,33.2,676.0,814.28,571.5
2018,8,28,14,15,438.5,288.5,1.05,33.1,638.0,781.16,549.64
2018,8,28,14,30,405.0,288.0,1.0,33.0,600.0,746.17,527.48
2018,8,28,14,45,289.0,295.5,1.0,32.9,512.5,619.47,443.98
2018,8,28,15,0,173.0,303.0,1.0,32.8,425.0,494.78,359.04
2018,8,28,15,15,199.0,277.0,0.95,32.7,409.5,489.46,358.09
2018,8,28,15,30,225.0,251.0,0.9,32.6,394.0,499.19,366.35
2018,8,28,15,45,226.0,225.5,0.85,32.55,360.0,466.46,344.64
2018,8,28,16,0,227.0,200.0,0.8,32.5,326.0,432.41,322.05
2018,8,28,16,15,162.0,167.5,0.8,32.2,253.0,318.34,240.45
2018,8,28,16,30,97.0,135.0,0.8,31.9,180.0,224.33,170.65
2018,8,28,16,45,54.5,112.5,0.8,31.6,137.0,152.17,115.5
2018,8,28,17,0,12.0,90.0,0.8,31.3,94.0,90.2,66.53
2018,8,28,17,15,6.5,59.5,0.75,30.5,61.5,56.88,40.33
2018,8,28,17,30,1.0,29.0,0.7,29.7,29.0,26.14,15.6
2018,8,28,17,45,0.5,20.0,0.65,28.9,20.0,17.86,8.87
2018,8,28,18,0,0.0,11.0,0.6,28.1,11.0,9.65,2.13
2018,8,28,18,15,21.0,11.0,0.6,28.1,12.5,20.99,10.73
2018,8,28,18,30,42.0,11.0,0.6,28.1,14.0,32.65,9.51
2018,8,28,18,45,21.0,5.5,0.6,27.05,7.0,11.97,0.0
2018,8,28,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,29,5,45,27.5,6.5,0.8,21.4,7.5,0.0,0.0
2018,8,29,6,0,55.0,13.0,0.9,21.7,15.0,11.82,0.0
2018,8,29,6,15,141.5,30.5,0.9,22.2,46.5,23.88,11.66
2018,8,29,6,30,228.0,48.0,0.9,22.7,78.0,37.03,25.49
2018,8,29,6,45,303.5,62.5,0.95,23.15,122.0,47.38,34.96
2018,8,29,7,0,379.0,77.0,1.0,23.6,166.0,57.36,43.81
2018,8,29,7,15,435.5,87.5,1.05,24.3,214.5,63.98,49.47
2018,8,29,7,30,492.0,98.0,1.1,25.0,263.0,70.33,54.7
2018,8,29,7,45,535.5,105.0,1.1,25.75,313.0,74.08,57.55
2018,8,29,8,0,579.0,112.0,1.1,26.5,363.0,103.66,63.6
2018,8,29,8,15,611.0,118.0,1.1,27.3,412.0,152.7,91.17
2018,8,29,8,30,643.0,124.0,1.1,28.1,461.0,205.8,129.8
2018,8,29,8,45,668.5,127.5,1.1,28.85,507.0,259.15,172.36
2018,8,29,9,0,694.0,131.0,1.1,29.6,553.0,315.18,217.79
2018,8,29,9,15,713.5,134.0,1.05,30.1,595.5,371.04,262.76
2018,8,29,9,30,733.0,137.0,1.0,30.6,638.0,428.29,307.43
2018,8,29,9,45,749.0,139.5,1.0,31.1,676.0,486.81,351.6
2018,8,29,10,0,765.0,142.0,1.0,31.6,714.0,542.83,392.47
2018,8,29,10,15,773.0,145.5,1.05,31.85,744.5,595.15,430.17
2018,8,29,10,30,781.0,149.0,1.1,32.1,775.0,646.55,466.12
2018,8,29,10,45,786.5,151.5,1.15,32.35,798.5,694.13,498.59
2018,8,29,11,0,792.0,154.0,1.2,32.6,822.0,740.08,529.21
2018,8,29,11,15,795.0,155.5,1.25,32.75,838.0,781.28,555.87
2018,8,29,11,30,798.0,157.0,1.3,32.9,854.0,820.21,580.12
2018,8,29,11,45,733.0,191.5,1.35,33.05,837.0,834.3,588.56
2018,8,29,12,0,668.0,226.0,1.4,33.2,820.0,838.89,590.84
2018,8,29,12,15,506.5,285.0,1.45,33.3,735.5,769.05,543.39
2018,8,29,12,30,345.0,344.0,1.5,33.4,651.0,680.1,482.95
2018,8,29,12,45,382.0,343.0,1.5,33.45,680.5,740.3,523.52
2018,8,29,13,0,419.0,342.0,1.5,33.5,710.0,787.71,554.3
2018,8,29,13,15,378.5,341.0,1.55,33.5,669.5,756.65,534.01
2018,8,29,13,30,338.0,340.0,1.6,33.5,629.0,707.26,502.59
2018,8,29,13,45,290.5,354.0,1.6,33.45,597.5,679.59,484.07
2018,8,29,14,0,243.0,368.0,1.6,33.4,566.0,650.56,464.3
2018,8,29,14,15,311.5,341.5,1.6,33.3,586.0,693.52,495.92
2018,8,29,14,30,380.0,315.0,1.6,33.2,606.0,733.66,524.91
2018,8,29,14,45,219.0,262.5,1.6,33.05,428.5,513.33,374.97
2018,8,29,15,0,58.0,210.0,1.6,32.9,251.0,263.42,195.0
2018,8,29,15,15,65.0,212.5,1.55,32.75,255.5,273.03,203.72
2018,8,29,15,30,72.0,215.0,1.5,32.6,260.0,282.49,211.41
2018,8,29,15,45,52.0,163.0,1.45,32.4,194.5,207.37,155.72
2018,8,29,16,0,32.0,111.0,1.4,32.2,129.0,134.37,100.38
2018,8,29,16,15,33.5,113.0,1.35,31.9,130.0,137.23,103.18
2018,8,29,16,30,35.0,115.0,1.3,31.6,131.0,140.28,105.97
2018,8,29,16,45,234.0,106.5,1.25,31.35,193.5,305.12,237.52
2018,8,29,17,0,433.0,98.0,1.2,31.1,256.0,442.83,341.91
2018,8,29,17,15,434.5,88.0,1.1,30.25,225.0,411.75,318.36
2018,8,29,17,30,436.0,78.0,1.0,29.4,194.0,379.44,293.69
2018,8,29,17,45,365.5,66.5,0.9,28.6,148.5,303.9,234.41
2018,8,29,18,0,295.0,55.0,0.8,27.8,103.0,235.58,178.84
2018,8,29,18,15,204.5,38.5,0.8,27.8,66.0,159.67,114.95
2018,8,29,18,30,114.0,22.0,0.8,27.8,29.0,84.99,23.36
2018,8,29,18,45,57.0,11.0,0.75,26.8,14.5,28.84,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,25.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,5,45,37.0,6.5,0.75,21.95,7.5,0.0,0.0
2018,8,30,6,0,74.0,13.0,0.8,22.2,15.0,11.82,0.0
2018,8,30,6,15,179.5,28.0,0.85,22.6,47.5,21.98,9.8
2018,8,30,6,30,285.0,43.0,0.9,23.0,80.0,33.3,22.29
2018,8,30,6,45,366.5,54.5,0.9,23.45,125.0,41.54,29.92
2018,8,30,7,0,448.0,66.0,0.9,23.9,170.0,50.65,38.01
2018,8,30,7,15,506.0,74.0,0.95,24.6,220.0,54.95,41.71
2018,8,30,7,30,564.0,82.0,1.0,25.3,270.0,59.11,45.11
2018,8,30,7,45,606.5,87.0,1.0,26.05,321.0,60.7,46.2
2018,8,30,8,0,649.0,92.0,1.0,26.8,372.0,92.04,52.4
2018,8,30,8,15,678.5,97.0,1.0,27.6,421.5,144.46,81.83
2018,8,30,8,30,708.0,102.0,1.0,28.4,471.0,200.48,122.94
2018,8,30,8,45,730.0,105.5,1.0,29.2,517.5,261.11,171.51
2018,8,30,9,0,752.0,109.0,1.0,30.0,564.0,319.11,218.8
2018,8,30,9,15,763.5,114.0,0.95,30.45,605.5,376.47,265.33
2018,8,30,9,30,775.0,119.0,0.9,30.9,647.0,434.21,310.59
2018,8,30,9,45,738.5,142.5,0.85,31.4,668.5,482.86,347.7
2018,8,30,10,0,702.0,166.0,0.8,31.9,690.0,529.21,381.17
2018,8,30,10,15,562.0,234.5,0.8,32.2,665.0,547.05,393.3
2018,8,30,10,30,422.0,303.0,0.8,32.5,640.0,550.71,394.44
2018,8,30,10,45,601.5,230.0,0.85,32.8,727.0,638.82,456.6
2018,8,30,11,0,781.0,157.0,0.9,33.1,814.0,735.56,522.5
2018,8,30,11,15,766.5,168.5,0.95,33.2,824.0,771.95,545.49
2018,8,30,11,30,752.0,180.0,1.0,33.3,834.0,804.84,565.99
2018,8,30,11,45,707.0,206.5,1.05,33.45,826.5,827.47,579.8
2018,8,30,12,0,662.0,233.0,1.1,33.6,819.0,841.12,587.51
2018,8,30,12,15,636.0,236.0,1.15,33.6,800.0,844.4,589.96
2018,8,30,12,30,610.0,239.0,1.2,33.6,781.0,843.71,590.02
2018,8,30,12,45,360.5,244.0,1.2,33.6,563.5,619.74,442.5
2018,8,30,13,0,111.0,249.0,1.2,33.6,346.0,360.41,261.63
2018,8,30,13,15,55.5,170.0,1.25,33.55,218.5,227.34,166.66
2018,8,30,13,30,0.0,91.0,1.3,33.5,91.0,81.04,56.35
2018,8,30,13,45,0.5,87.5,1.3,33.4,88.0,78.33,54.59
2018,8,30,14,0,1.0,84.0,1.3,33.3,85.0,75.67,52.69
2018,8,30,14,15,161.5,132.0,1.3,33.2,255.0,310.35,233.74
2018,8,30,14,30,322.0,180.0,1.3,33.1,425.0,543.71,400.92
2018,8,30,14,45,431.5,186.5,1.3,32.95,498.5,657.83,479.25
2018,8,30,15,0,541.0,193.0,1.3,32.8,572.0,775.04,557.94
2018,8,30,15,15,597.0,171.5,1.25,32.75,566.0,795.19,571.2
2018,8,30,15,30,653.0,150.0,1.2,32.7,560.0,809.61,581.33
2018,8,30,15,45,652.0,139.0,1.15,32.65,522.0,778.47,562.15
2018,8,30,16,0,651.0,128.0,1.1,32.6,484.0,744.63,541.55
2018,8,30,16,15,622.5,122.5,1.05,32.25,436.0,691.61,508.55
2018,8,30,16,30,594.0,117.0,1.0,31.9,388.0,638.24,474.74
2018,8,30,16,45,523.0,111.0,0.95,31.5,328.0,552.18,416.08
2018,8,30,17,0,452.0,105.0,0.9,31.1,268.0,464.81,354.54
2018,8,30,17,15,426.0,93.0,0.85,30.45,226.5,412.18,316.88
2018,8,30,17,30,400.0,81.0,0.8,29.8,185.0,361.02,278.29
2018,8,30,17,45,338.5,68.0,0.75,29.15,142.0,290.67,223.21
2018,8,30,18,0,277.0,55.0,0.7,28.5,99.0,226.61,171.03
2018,8,30,18,15,188.5,38.0,0.7,28.5,63.0,152.27,108.16
2018,8,30,18,30,100.0,21.0,0.7,28.5,27.0,77.23,7.56
2018,8,30,18,45,50.0,10.5,0.7,28.0,13.5,26.0,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.25,25.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.2,24.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,23.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.1,0.0,0.0,0.0
