Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,5,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,10,5,45,2.5,1.5,1.25,18.65,1.5,0.0,0.0
2018,9,10,6,0,5.0,3.0,1.3,18.7,3.0,2.73,0.0
2018,9,10,6,15,2.5,10.0,1.3,18.95,10.0,8.79,0.0
2018,9,10,6,30,0.0,17.0,1.3,19.2,17.0,14.95,6.6
2018,9,10,6,45,6.5,26.5,1.35,19.45,28.0,23.35,14.5
2018,9,10,7,0,13.0,36.0,1.4,19.7,39.0,32.11,22.43
2018,9,10,7,15,6.5,47.5,1.35,20.15,49.0,41.95,31.15
2018,9,10,7,30,0.0,59.0,1.3,20.6,59.0,52.12,39.99
2018,9,10,7,45,0.0,53.0,1.3,21.1,53.0,46.78,35.21
2018,9,10,8,0,0.0,47.0,1.3,21.6,47.0,41.47,28.92
2018,9,10,8,15,0.0,54.0,1.3,22.25,54.0,47.69,33.86
2018,9,10,8,30,0.0,61.0,1.3,22.9,61.0,53.92,38.72
2018,9,10,8,45,0.0,78.5,1.25,23.55,78.5,69.49,51.08
2018,9,10,9,0,0.0,96.0,1.2,24.2,96.0,84.96,63.15
2018,9,10,9,15,1.0,119.5,1.2,24.8,120.0,105.74,79.25
2018,9,10,9,30,2.0,143.0,1.2,25.4,144.0,126.78,95.3
2018,9,10,9,45,2.0,151.5,1.15,26.0,152.5,134.62,100.88
2018,9,10,10,0,2.0,160.0,1.1,26.6,161.0,142.5,106.48
2018,9,10,10,15,1.5,150.5,1.1,27.0,151.5,134.28,99.77
2018,9,10,10,30,1.0,141.0,1.1,27.4,142.0,125.86,92.99
2018,9,10,10,45,4.5,173.5,1.1,27.8,177.0,157.53,117.01
2018,9,10,11,0,8.0,206.0,1.1,28.2,212.0,189.87,141.11
2018,9,10,11,15,6.5,189.5,1.15,28.4,194.5,174.59,129.29
2018,9,10,11,30,5.0,173.0,1.2,28.6,177.0,158.99,117.39
2018,9,10,11,45,4.0,159.5,1.2,28.8,163.0,146.3,107.65
2018,9,10,12,0,3.0,146.0,1.2,29.0,149.0,133.44,97.78
2018,9,10,12,15,5.5,169.0,1.25,29.1,174.0,157.05,115.76
2018,9,10,12,30,8.0,192.0,1.3,29.2,199.0,181.05,133.85
2018,9,10,12,45,8.5,200.5,1.3,29.3,208.0,189.95,140.44
2018,9,10,13,0,9.0,209.0,1.3,29.4,217.0,198.94,147.16
2018,9,10,13,15,13.0,230.5,1.3,29.45,241.5,223.94,165.95
2018,9,10,13,30,17.0,252.0,1.3,29.5,266.0,249.46,184.98
2018,9,10,13,45,18.0,254.0,1.3,29.5,268.5,253.3,187.96
2018,9,10,14,0,19.0,256.0,1.3,29.5,271.0,257.2,191.11
2018,9,10,14,15,16.0,232.0,1.3,29.35,244.0,231.2,172.17
2018,9,10,14,30,13.0,208.0,1.3,29.2,217.0,205.11,153.07
2018,9,10,14,45,15.0,209.0,1.3,29.05,219.0,208.77,156.41
2018,9,10,15,0,17.0,210.0,1.3,28.9,221.0,212.57,159.8
2018,9,10,15,15,25.5,200.0,1.25,28.7,215.5,224.72,169.83
2018,9,10,15,30,34.0,190.0,1.2,28.5,210.0,222.76,169.22
2018,9,10,15,45,137.5,184.0,1.2,28.3,254.0,325.11,250.5
2018,9,10,16,0,241.0,178.0,1.2,28.1,298.0,421.13,324.43
2018,9,10,16,15,383.5,147.0,1.1,27.8,314.0,511.29,393.17
2018,9,10,16,30,526.0,116.0,1.0,27.5,330.0,570.9,438.39
2018,9,10,16,45,461.5,108.5,0.95,27.25,277.0,492.49,381.06
2018,9,10,17,0,397.0,101.0,0.9,27.0,224.0,418.47,326.24
2018,9,10,17,15,205.5,74.5,0.8,26.5,137.5,229.3,180.33
2018,9,10,17,30,14.0,48.0,0.7,26.0,51.0,54.82,39.08
2018,9,10,17,45,7.0,32.0,0.6,25.5,33.5,31.97,20.27
2018,9,10,18,0,0.0,16.0,0.5,25.0,16.0,14.07,5.25
2018,9,10,18,15,1.5,9.5,0.5,25.0,9.5,8.98,0.0
2018,9,10,18,30,3.0,3.0,0.5,25.0,3.0,3.83,0.0
2018,9,10,18,45,1.5,1.5,0.45,24.55,1.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,11,5,45,9.0,2.5,0.65,21.25,2.5,0.0,0.0
2018,9,11,6,0,18.0,5.0,0.7,21.3,5.0,4.55,0.0
2018,9,11,6,15,94.0,21.5,0.75,21.8,30.0,17.38,0.0
2018,9,11,6,30,170.0,38.0,0.8,22.3,55.0,29.62,18.15
2018,9,11,6,45,219.0,51.5,0.9,22.8,87.0,39.36,27.78
2018,9,11,7,0,268.0,65.0,1.0,23.3,119.0,48.73,36.26
2018,9,11,7,15,146.5,85.5,0.95,24.05,116.5,65.05,50.37
2018,9,11,7,30,25.0,106.0,0.9,24.8,114.0,85.38,67.53
2018,9,11,7,45,152.5,127.5,0.85,25.55,187.5,97.76,77.59
2018,9,11,8,0,280.0,149.0,0.8,26.3,261.0,124.35,87.04
2018,9,11,8,15,307.0,164.5,0.8,26.55,302.5,161.67,110.8
2018,9,11,8,30,334.0,180.0,0.8,26.8,344.0,202.53,140.82
2018,9,11,8,45,267.0,215.0,0.8,27.0,354.5,238.5,171.95
2018,9,11,9,0,200.0,250.0,0.8,27.2,365.0,268.53,197.62
2018,9,11,9,15,218.0,267.5,0.85,27.5,401.5,306.1,226.12
2018,9,11,9,30,236.0,285.0,0.9,27.8,438.0,345.8,255.85
2018,9,11,9,45,197.5,305.0,0.9,28.1,438.5,361.96,268.01
2018,9,11,10,0,159.0,325.0,0.9,28.4,439.0,373.75,276.38
2018,9,11,10,15,109.0,322.0,0.95,28.5,401.5,354.6,262.4
2018,9,11,10,30,59.0,319.0,1.0,28.6,364.0,325.03,240.5
2018,9,11,10,45,62.0,334.0,1.0,28.75,382.5,346.6,255.96
2018,9,11,11,0,65.0,349.0,1.0,28.9,401.0,368.61,271.32
2018,9,11,11,15,77.0,368.0,1.05,28.95,431.0,401.92,295.04
2018,9,11,11,30,89.0,387.0,1.1,29.0,461.0,436.48,319.41
2018,9,11,11,45,120.5,402.0,1.15,29.1,503.5,495.76,361.14
2018,9,11,12,0,152.0,417.0,1.2,29.2,546.0,547.73,397.19
2018,9,11,12,15,146.0,415.0,1.2,29.2,539.0,549.52,397.95
2018,9,11,12,30,140.0,413.0,1.2,29.2,532.0,550.22,398.39
2018,9,11,12,45,185.5,405.0,1.2,29.25,561.0,593.55,429.29
2018,9,11,13,0,231.0,397.0,1.2,29.3,590.0,637.44,459.93
2018,9,11,13,15,271.5,376.5,1.2,29.25,599.0,679.76,489.26
2018,9,11,13,30,312.0,356.0,1.2,29.2,608.0,704.95,507.42
2018,9,11,13,45,313.5,346.0,1.2,29.2,593.0,700.72,505.17
2018,9,11,14,0,315.0,336.0,1.2,29.2,578.0,694.77,502.15
2018,9,11,14,15,338.0,315.0,1.2,29.1,565.0,696.32,505.14
2018,9,11,14,30,361.0,294.0,1.2,29.0,552.0,695.53,506.61
2018,9,11,14,45,351.5,276.0,1.15,28.9,516.5,663.71,486.17
2018,9,11,15,0,342.0,258.0,1.1,28.8,481.0,630.33,464.8
2018,9,11,15,15,397.0,223.5,1.1,28.7,465.5,655.57,485.07
2018,9,11,15,30,452.0,189.0,1.1,28.6,450.0,658.02,489.71
2018,9,11,15,45,519.0,157.5,1.05,28.5,432.5,668.65,499.8
2018,9,11,16,0,586.0,126.0,1.0,28.4,415.0,680.78,509.68
2018,9,11,16,15,510.0,123.5,0.95,28.1,355.5,586.37,445.33
2018,9,11,16,30,434.0,121.0,0.9,27.8,296.0,504.81,387.94
2018,9,11,16,45,297.0,113.5,0.85,27.5,225.5,361.21,281.86
2018,9,11,17,0,160.0,106.0,0.8,27.2,155.0,233.76,183.32
2018,9,11,17,15,122.5,88.5,0.7,26.75,121.5,183.58,143.66
2018,9,11,17,30,85.0,71.0,0.6,26.3,88.0,136.91,105.46
2018,9,11,17,45,75.5,52.5,0.55,25.8,64.5,107.44,80.56
2018,9,11,18,0,66.0,34.0,0.5,25.3,41.0,78.3,53.84
2018,9,11,18,15,34.5,19.0,0.5,25.3,22.5,39.67,0.0
2018,9,11,18,30,3.0,4.0,0.5,25.3,4.0,4.73,0.0
2018,9,11,18,45,1.5,2.0,0.5,24.85,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,12,5,45,20.0,3.0,1.05,21.7,3.0,0.0,0.0
2018,9,12,6,0,40.0,6.0,1.1,21.8,6.0,5.46,0.0
2018,9,12,6,15,161.0,19.0,1.2,22.15,32.5,15.97,0.0
2018,9,12,6,30,282.0,32.0,1.3,22.5,59.0,26.3,15.28
2018,9,12,6,45,265.0,30.0,1.4,22.8,68.5,22.71,13.65
2018,9,12,7,0,248.0,28.0,1.5,23.1,78.0,20.07,11.68
2018,9,12,7,15,124.0,36.0,1.5,23.5,61.0,26.0,16.91
2018,9,12,7,30,0.0,44.0,1.5,23.9,44.0,38.8,27.97
2018,9,12,7,45,0.5,76.5,1.5,24.35,76.5,67.02,52.04
2018,9,12,8,0,1.0,109.0,1.5,24.8,109.0,93.57,70.83
2018,9,12,8,15,0.5,111.5,1.5,25.25,111.5,96.74,72.97
2018,9,12,8,30,0.0,114.0,1.5,25.7,114.0,99.5,74.81
2018,9,12,8,45,0.5,115.0,1.5,26.2,115.5,101.0,75.57
2018,9,12,9,0,1.0,116.0,1.5,26.7,117.0,102.4,76.27
2018,9,12,9,15,0.5,99.5,1.5,27.05,100.0,88.27,64.82
2018,9,12,9,30,0.0,83.0,1.5,27.4,83.0,73.57,52.99
2018,9,12,9,45,0.0,85.0,1.55,27.8,85.0,75.38,54.21
2018,9,12,10,0,0.0,87.0,1.6,28.2,87.0,77.2,55.42
2018,9,12,10,15,2.5,126.0,1.6,28.4,128.0,113.27,83.34
2018,9,12,10,30,5.0,165.0,1.6,28.6,169.0,149.79,111.15
2018,9,12,10,45,5.0,166.5,1.6,28.8,170.5,151.68,112.28
2018,9,12,11,0,5.0,168.0,1.6,29.0,172.0,153.54,113.49
2018,9,12,11,15,3.5,145.5,1.55,29.15,148.5,132.57,97.33
2018,9,12,11,30,2.0,123.0,1.5,29.3,125.0,111.35,80.98
2018,9,12,11,45,19.5,185.5,1.5,29.45,202.0,189.15,140.53
2018,9,12,12,0,37.0,248.0,1.5,29.6,279.0,266.5,198.11
2018,9,12,12,15,49.0,290.5,1.45,29.65,332.0,322.0,238.43
2018,9,12,12,30,61.0,333.0,1.4,29.7,385.0,379.39,279.47
2018,9,12,12,45,69.0,346.0,1.3,29.8,404.0,404.27,296.72
2018,9,12,13,0,77.0,359.0,1.2,29.9,423.0,429.6,314.29
2018,9,12,13,15,143.5,342.0,1.15,29.95,458.5,498.55,364.35
2018,9,12,13,30,210.0,325.0,1.1,30.0,494.0,568.92,414.0
2018,9,12,13,45,504.0,222.0,1.05,30.05,611.0,775.46,558.83
2018,9,12,14,0,798.0,119.0,1.0,30.1,728.0,960.87,674.88
2018,9,12,14,15,816.0,108.0,1.0,30.05,709.0,953.4,669.01
2018,9,12,14,30,834.0,97.0,1.0,30.0,690.0,952.88,670.11
2018,9,12,14,45,822.5,95.0,1.0,29.95,653.5,929.71,657.26
2018,9,12,15,0,811.0,93.0,1.0,29.9,617.0,913.16,648.85
2018,9,12,15,15,794.5,91.0,1.0,29.75,575.5,878.96,629.5
2018,9,12,15,30,778.0,89.0,1.0,29.6,534.0,842.23,608.53
2018,9,12,15,45,755.5,86.0,1.05,29.45,487.5,796.66,582.18
2018,9,12,16,0,733.0,83.0,1.1,29.3,441.0,749.5,554.19
2018,9,12,16,15,683.5,82.5,1.1,29.0,387.5,685.83,513.92
2018,9,12,16,30,634.0,82.0,1.1,28.7,334.0,620.09,471.02
2018,9,12,16,45,540.0,76.5,1.1,28.4,269.5,517.05,399.42
2018,9,12,17,0,446.0,71.0,1.1,28.1,205.0,420.62,328.35
2018,9,12,17,15,443.0,62.5,1.0,27.45,173.0,386.22,301.93
2018,9,12,17,30,440.0,54.0,0.9,26.8,141.0,350.78,272.28
2018,9,12,17,45,272.0,42.0,0.8,26.15,90.5,218.89,166.9
2018,9,12,18,0,104.0,30.0,0.7,25.5,40.0,99.41,68.22
2018,9,12,18,15,53.0,16.0,0.7,25.5,21.0,47.26,0.0
2018,9,12,18,30,2.0,2.0,0.7,25.5,2.0,1.82,0.0
2018,9,12,18,45,1.0,1.0,0.75,24.85,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.95,23.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.45,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,9,13,5,45,7.5,1.5,1.9,20.9,1.5,0.0,0.0
2018,9,13,6,0,15.0,3.0,2.0,21.0,3.0,2.73,0.0
2018,9,13,6,15,21.0,17.5,2.15,21.4,19.0,15.92,0.0
2018,9,13,6,30,27.0,32.0,2.3,21.8,35.0,27.1,15.73
2018,9,13,6,45,51.0,52.0,2.45,22.15,61.0,41.99,29.97
2018,9,13,7,0,75.0,72.0,2.6,22.5,87.0,57.16,43.53
2018,9,13,7,15,48.5,84.5,2.75,23.05,95.5,69.14,54.07
2018,9,13,7,30,22.0,97.0,2.9,23.6,104.0,79.18,62.65
2018,9,13,7,45,12.0,89.5,3.05,24.15,93.5,77.24,60.79
2018,9,13,8,0,2.0,82.0,3.2,24.7,83.0,72.15,53.52
2018,9,13,8,15,5.0,110.5,3.25,25.25,113.0,96.44,72.69
2018,9,13,8,30,8.0,139.0,3.3,25.8,143.0,121.3,91.99
2018,9,13,8,45,20.5,178.0,3.3,26.3,189.5,157.64,119.79
2018,9,13,9,0,33.0,217.0,3.3,26.8,236.0,193.52,146.94
2018,9,13,9,15,21.0,206.5,3.35,27.2,219.0,186.77,141.51
2018,9,13,9,30,9.0,196.0,3.4,27.6,202.0,175.21,132.27
2018,9,13,9,45,9.5,202.0,3.4,28.0,208.5,182.02,137.08
2018,9,13,10,0,10.0,208.0,3.4,28.4,215.0,188.84,141.85
2018,9,13,10,15,44.0,244.5,3.45,28.65,277.5,244.79,184.46
2018,9,13,10,30,78.0,281.0,3.5,28.9,340.0,303.9,228.92
2018,9,13,10,45,135.5,332.5,3.5,29.2,439.5,403.22,302.52
2018,9,13,11,0,193.0,384.0,3.5,29.5,539.0,504.39,375.57
2018,9,13,11,15,159.0,387.5,3.5,29.65,517.0,494.18,366.92
2018,9,13,11,30,125.0,391.0,3.5,29.8,495.0,480.61,356.2
2018,9,13,11,45,126.0,387.0,3.55,29.95,492.5,486.91,360.71
2018,9,13,12,0,127.0,383.0,3.6,30.1,490.0,492.53,364.69
2018,9,13,12,15,71.5,320.0,3.6,30.2,380.0,372.42,277.07
2018,9,13,12,30,16.0,257.0,3.6,30.3,270.0,249.82,185.42
2018,9,13,12,45,15.0,244.5,3.6,30.35,257.0,237.96,176.87
2018,9,13,13,0,14.0,232.0,3.6,30.4,244.0,225.9,167.92
2018,9,13,13,15,50.5,276.0,3.6,30.35,317.0,319.96,239.4
2018,9,13,13,30,87.0,320.0,3.6,30.3,390.0,405.46,303.09
2018,9,13,13,45,128.5,341.0,3.6,30.25,440.5,491.16,366.09
2018,9,13,14,0,170.0,362.0,3.6,30.2,491.0,560.02,416.32
2018,9,13,14,15,151.5,341.0,3.6,30.0,452.5,520.59,388.61
2018,9,13,14,30,133.0,320.0,3.6,29.8,414.0,480.35,360.5
2018,9,13,14,45,80.5,261.0,3.55,29.6,317.0,344.44,260.92
2018,9,13,15,0,28.0,202.0,3.5,29.4,220.0,228.89,173.35
2018,9,13,15,15,107.5,221.5,3.45,29.2,283.5,344.16,264.22
2018,9,13,15,30,187.0,241.0,3.4,29.0,347.0,440.57,338.75
2018,9,13,15,45,155.5,218.5,3.4,28.75,301.5,383.54,296.38
2018,9,13,16,0,124.0,196.0,3.4,28.5,256.0,327.7,254.66
2018,9,13,16,15,113.0,175.0,3.3,28.2,225.0,292.07,228.22
2018,9,13,16,30,102.0,154.0,3.2,27.9,194.0,256.77,201.48
2018,9,13,16,45,96.5,133.5,3.1,27.6,167.0,226.63,178.38
2018,9,13,17,0,91.0,113.0,3.0,27.3,140.0,196.61,154.76
2018,9,13,17,15,62.5,90.0,2.95,26.95,107.0,137.88,107.19
2018,9,13,17,30,34.0,67.0,2.9,26.6,74.0,93.05,70.06
2018,9,13,17,45,22.5,47.5,2.8,26.25,51.5,64.57,46.01
2018,9,13,18,0,11.0,28.0,2.7,25.9,29.0,35.99,20.68
2018,9,13,18,15,11.5,15.5,2.7,25.9,16.0,18.89,0.0
2018,9,13,18,30,12.0,3.0,2.7,25.9,3.0,0.0,0.0
2018,9,13,18,45,6.0,1.5,2.75,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.85,24.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.95,24.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.05,24.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.15,23.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,23.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.2,23.6,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.25,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.3,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.35,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.4,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.45,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.5,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.55,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,3.7,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,3.8,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,3.85,22.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,3.95,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,4.05,22.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,4.1,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,4.15,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,4.2,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,4.25,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,4.3,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,4.4,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,4.55,22.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,4.6,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,4.65,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,4.7,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,4.7,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,4.7,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,4.7,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,4.7,22.7,0.0,0.0,0.0
2018,9,14,5,45,6.0,1.5,4.75,22.75,1.5,0.0,0.0
2018,9,14,6,0,12.0,3.0,4.8,22.8,3.0,0.0,0.0
2018,9,14,6,15,30.0,16.5,4.85,22.95,18.5,15.01,0.0
2018,9,14,6,30,48.0,30.0,4.9,23.1,34.0,25.0,13.73
2018,9,14,6,45,154.0,45.5,4.95,23.3,73.0,36.24,24.91
2018,9,14,7,0,260.0,61.0,5.0,23.5,112.0,45.85,33.67
2018,9,14,7,15,249.0,80.5,5.05,23.8,141.0,62.04,47.83
2018,9,14,7,30,238.0,100.0,5.1,24.1,170.0,75.39,59.32
2018,9,14,7,45,168.0,119.5,5.2,24.4,174.0,92.57,73.84
2018,9,14,8,0,98.0,139.0,5.3,24.7,178.0,113.23,84.16
2018,9,14,8,15,49.5,122.5,5.35,25.05,142.0,108.84,80.93
2018,9,14,8,30,1.0,106.0,5.4,25.4,106.0,93.04,69.89
2018,9,14,8,45,1.0,115.0,5.5,25.75,115.5,101.11,76.04
2018,9,14,9,0,1.0,124.0,5.6,26.1,125.0,109.21,82.14
2018,9,14,9,15,2.0,142.5,5.6,26.3,144.0,125.83,94.99
2018,9,14,9,30,3.0,161.0,5.6,26.5,163.0,142.74,107.96
2018,9,14,9,45,3.5,162.0,5.65,26.7,164.5,144.53,109.03
2018,9,14,10,0,4.0,163.0,5.7,26.9,166.0,146.29,110.13
2018,9,14,10,15,2.5,145.0,5.7,27.05,147.0,130.08,97.21
2018,9,14,10,30,1.0,127.0,5.7,27.2,128.0,113.46,84.01
2018,9,14,10,45,4.0,160.0,5.7,27.3,163.5,145.21,108.67
2018,9,14,11,0,7.0,193.0,5.7,27.4,199.0,177.59,133.59
2018,9,14,11,15,7.5,193.5,5.7,27.45,200.0,179.14,134.64
2018,9,14,11,30,8.0,194.0,5.7,27.5,201.0,180.69,135.75
2018,9,14,11,45,9.0,208.0,5.7,27.55,215.5,195.07,146.74
2018,9,14,12,0,10.0,222.0,5.7,27.6,230.0,209.66,157.85
2018,9,14,12,15,11.0,230.5,5.65,27.6,239.5,219.31,165.22
2018,9,14,12,30,12.0,239.0,5.6,27.6,249.0,229.08,172.71
2018,9,14,12,45,11.5,233.5,5.6,27.55,243.0,224.2,169.07
2018,9,14,13,0,11.0,228.0,5.6,27.5,237.0,219.2,165.37
2018,9,14,13,15,13.0,244.5,5.55,27.4,255.0,237.79,179.81
2018,9,14,13,30,15.0,261.0,5.5,27.3,273.0,256.78,194.53
2018,9,14,13,45,12.0,235.5,5.45,27.2,245.0,229.58,173.95
2018,9,14,14,0,9.0,210.0,5.4,27.1,217.0,202.27,153.21
2018,9,14,14,15,8.0,200.0,5.35,26.95,206.0,192.05,145.65
2018,9,14,14,30,7.0,190.0,5.3,26.8,195.0,181.8,138.02
2018,9,14,14,45,6.0,168.0,5.3,26.65,172.0,159.71,121.16
2018,9,14,15,0,5.0,146.0,5.3,26.5,149.0,137.65,104.2
2018,9,14,15,15,2.5,116.0,5.25,26.3,117.5,106.57,79.87
2018,9,14,15,30,0.0,86.0,5.2,26.1,86.0,76.18,55.8
2018,9,14,15,45,26.5,127.0,5.15,25.9,139.5,148.02,114.62
2018,9,14,16,0,53.0,168.0,5.1,25.7,193.0,218.18,171.52
2018,9,14,16,15,44.5,135.0,5.05,25.45,154.5,173.41,136.25
2018,9,14,16,30,36.0,102.0,5.0,25.2,116.0,129.24,101.02
2018,9,14,16,45,18.0,60.5,4.9,25.0,67.5,70.14,52.63
2018,9,14,17,0,0.0,19.0,4.8,24.8,19.0,16.71,8.17
2018,9,14,17,15,0.0,13.5,4.8,24.55,13.5,11.86,4.14
2018,9,14,17,30,0.0,8.0,4.8,24.3,8.0,7.02,0.1
2018,9,14,17,45,0.0,6.5,4.8,24.05,6.5,5.7,0.0
2018,9,14,18,0,0.0,5.0,4.8,23.8,5.0,4.38,0.0
2018,9,14,18,15,0.0,3.0,4.8,23.8,3.0,2.73,0.0
2018,9,14,18,30,0.0,1.0,4.8,23.8,1.0,0.0,0.0
2018,9,14,18,45,0.0,0.5,4.85,23.45,0.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,23.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.95,23.05,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,5.05,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,5.1,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,5.15,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,5.2,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,5.25,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,5.3,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,5.3,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,5.3,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,5.35,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,5.4,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,5.45,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,5.5,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,5.5,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,5.5,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,5.5,22.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,5.5,22.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,5.5,22.15,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,5.5,22.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,5.45,22.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,5.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,5.4,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,5.35,21.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,5.3,21.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,5.25,21.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,5.2,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,5.2,21.85,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,5.15,21.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,5.1,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,5.1,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,5.1,21.9,0.0,0.0,0.0
2018,9,15,5,45,2.5,0.5,5.1,21.9,0.5,0.0,0.0
2018,9,15,6,0,5.0,1.0,5.1,21.9,1.0,0.0,0.0
2018,9,15,6,15,2.5,2.5,5.1,21.95,2.5,2.27,0.0
2018,9,15,6,30,0.0,4.0,5.1,22.0,4.0,3.5,0.0
2018,9,15,6,45,0.0,5.5,5.15,22.05,5.5,4.82,0.0
2018,9,15,7,0,0.0,7.0,5.2,22.1,7.0,6.14,0.0
2018,9,15,7,15,0.0,9.0,5.2,22.15,9.0,7.9,1.22
2018,9,15,7,30,0.0,11.0,5.2,22.2,11.0,9.66,2.78
2018,9,15,7,45,0.0,15.0,5.25,22.3,15.0,13.19,5.85
2018,9,15,8,0,0.0,19.0,5.3,22.4,19.0,16.72,8.27
2018,9,15,8,15,0.0,47.0,5.3,22.5,47.0,41.48,28.72
2018,9,15,8,30,0.0,75.0,5.3,22.6,75.0,66.35,49.0
2018,9,15,8,45,1.0,105.0,5.3,22.7,105.5,92.66,70.16
2018,9,15,9,0,2.0,135.0,5.3,22.8,136.0,118.83,90.98
2018,9,15,9,15,6.0,166.5,5.3,22.95,170.0,147.72,113.7
2018,9,15,9,30,10.0,198.0,5.3,23.1,204.0,177.41,136.87
2018,9,15,9,45,10.0,205.0,5.3,23.25,211.5,184.94,142.44
2018,9,15,10,0,10.0,212.0,5.3,23.4,219.0,192.43,147.99
2018,9,15,10,15,9.0,200.5,5.25,23.6,207.0,182.99,140.25
2018,9,15,10,30,8.0,189.0,5.2,23.8,195.0,173.15,132.26
2018,9,15,10,45,8.0,194.0,5.15,23.95,200.0,178.47,136.18
2018,9,15,11,0,8.0,199.0,5.1,24.1,205.0,183.78,140.1
2018,9,15,11,15,5.0,171.0,5.05,24.25,175.0,156.82,118.8
2018,9,15,11,30,2.0,143.0,5.0,24.4,145.0,129.41,97.15
2018,9,15,11,45,3.0,145.0,4.95,24.6,147.5,132.32,99.36
2018,9,15,12,0,4.0,147.0,4.9,24.8,150.0,135.29,101.62
2018,9,15,12,15,2.0,131.0,4.9,24.9,132.5,119.09,88.81
2018,9,15,12,30,0.0,115.0,4.9,25.0,115.0,102.73,75.88
2018,9,15,12,45,0.0,99.5,4.85,25.1,99.5,88.67,64.82
2018,9,15,13,0,0.0,84.0,4.8,25.2,84.0,74.67,53.78
2018,9,15,13,15,0.0,73.5,4.75,25.2,73.5,65.29,46.4
2018,9,15,13,30,0.0,63.0,4.7,25.2,63.0,55.92,39.02
2018,9,15,13,45,0.0,57.5,4.7,25.2,57.5,51.01,35.16
2018,9,15,14,0,0.0,52.0,4.7,25.2,52.0,46.1,31.3
2018,9,15,14,15,0.0,57.5,4.65,25.1,57.5,50.96,35.27
2018,9,15,14,30,0.0,63.0,4.6,25.0,63.0,55.83,39.25
2018,9,15,14,45,2.5,111.5,4.6,24.9,113.0,102.13,76.44
2018,9,15,15,0,5.0,160.0,4.6,24.8,163.0,151.46,115.84
2018,9,15,15,15,3.0,141.5,4.55,24.65,143.5,131.85,100.52
2018,9,15,15,30,1.0,123.0,4.5,24.5,124.0,112.33,85.23
2018,9,15,15,45,1.0,114.5,4.5,24.35,115.0,104.5,79.29
2018,9,15,16,0,1.0,106.0,4.5,24.2,106.0,96.72,73.33
2018,9,15,16,15,2.0,102.5,4.5,24.0,103.0,94.85,72.17
2018,9,15,16,30,3.0,99.0,4.5,23.8,100.0,93.22,71.15
2018,9,15,16,45,1.5,59.0,4.5,23.6,59.5,53.21,38.46
2018,9,15,17,0,0.0,19.0,4.5,23.4,19.0,16.71,8.24
2018,9,15,17,15,0.0,13.0,4.5,23.25,13.0,11.42,3.82
2018,9,15,17,30,0.0,7.0,4.5,23.1,7.0,6.14,0.0
2018,9,15,17,45,0.0,5.5,4.5,22.9,5.5,4.82,0.0
2018,9,15,18,0,0.0,4.0,4.5,22.7,4.0,3.5,0.0
2018,9,15,18,15,0.0,2.0,4.5,22.7,2.0,1.82,0.0
2018,9,15,18,30,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.55,22.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.6,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.6,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.65,21.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.7,21.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.7,21.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.7,21.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,4.7,21.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,4.75,21.45,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.8,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,4.85,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,4.9,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,4.9,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,4.9,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,4.95,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,5.0,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,5.0,21.1,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,5.0,21.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,5.05,21.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,5.1,21.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,5.1,21.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,5.1,21.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,5.05,21.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,5.0,21.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,5.0,21.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,5.0,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,4.95,21.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,4.9,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,4.8,21.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,4.7,21.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,4.65,21.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,4.55,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,4.45,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,4.4,21.1,0.0,0.0,0.0
2018,9,16,5,45,2.0,0.5,4.4,21.1,0.5,0.0,0.0
2018,9,16,6,0,4.0,1.0,4.4,21.1,1.0,0.0,0.0
2018,9,16,6,15,2.0,3.0,4.4,21.2,3.0,2.73,0.0
2018,9,16,6,30,0.0,5.0,4.4,21.3,5.0,4.38,0.0
2018,9,16,6,45,0.0,7.5,4.4,21.35,7.5,6.58,0.0
2018,9,16,7,0,0.0,10.0,4.4,21.4,10.0,8.78,1.94
2018,9,16,7,15,0.0,20.0,4.4,21.55,20.0,17.58,9.69
2018,9,16,7,30,0.0,30.0,4.4,21.7,30.0,26.41,17.43
2018,9,16,7,45,6.5,72.5,4.45,21.8,75.0,63.72,49.78
2018,9,16,8,0,13.0,115.0,4.5,21.9,120.0,98.65,75.65
2018,9,16,8,15,6.5,85.5,4.5,22.1,88.0,76.11,56.99
2018,9,16,8,30,0.0,56.0,4.5,22.3,56.0,49.47,35.2
2018,9,16,8,45,0.0,58.5,4.55,22.45,58.5,51.71,36.89
2018,9,16,9,0,0.0,61.0,4.6,22.6,61.0,53.95,38.57
2018,9,16,9,15,0.5,98.0,4.6,22.8,98.5,86.96,65.13
2018,9,16,9,30,1.0,135.0,4.6,23.0,136.0,119.48,90.94
2018,9,16,9,45,7.5,175.0,4.65,23.2,180.5,157.82,121.06
2018,9,16,10,0,14.0,215.0,4.7,23.4,225.0,197.29,151.77
2018,9,16,10,15,10.0,200.0,4.7,23.55,207.5,183.2,140.36
2018,9,16,10,30,6.0,185.0,4.7,23.7,190.0,168.33,128.42
2018,9,16,10,45,7.0,191.5,4.7,23.85,197.0,175.56,133.89
2018,9,16,11,0,8.0,198.0,4.7,24.0,204.0,182.92,139.44
2018,9,16,11,15,5.5,178.5,4.75,24.1,182.5,164.03,124.5
2018,9,16,11,30,3.0,159.0,4.8,24.2,161.0,144.75,109.27
2018,9,16,11,45,4.5,168.5,4.8,24.3,172.0,155.04,117.29
2018,9,16,12,0,6.0,178.0,4.8,24.4,183.0,165.5,125.42
2018,9,16,12,15,6.5,184.5,4.8,24.4,190.0,172.42,130.8
2018,9,16,12,30,7.0,191.0,4.8,24.4,197.0,179.4,136.25
2018,9,16,12,45,5.0,166.5,4.8,24.35,170.5,155.04,117.3
2018,9,16,13,0,3.0,142.0,4.8,24.3,144.0,130.58,98.19
2018,9,16,13,15,4.0,156.0,4.8,24.25,159.0,144.75,109.47
2018,9,16,13,30,5.0,170.0,4.8,24.2,174.0,159.14,120.88
2018,9,16,13,45,2.5,125.5,4.85,24.15,127.5,115.07,86.29
2018,9,16,14,0,0.0,81.0,4.9,24.1,81.0,71.89,52.07
2018,9,16,14,15,0.0,70.0,4.95,24.0,70.0,62.07,44.35
2018,9,16,14,30,0.0,59.0,5.0,23.9,59.0,52.27,36.58
2018,9,16,14,45,0.0,72.5,5.0,23.8,72.5,64.24,46.34
2018,9,16,15,0,0.0,86.0,5.0,23.7,86.0,76.23,56.13
2018,9,16,15,15,0.0,72.0,5.05,23.6,72.0,63.74,46.22
2018,9,16,15,30,0.0,58.0,5.1,23.5,58.0,51.28,36.27
2018,9,16,15,45,0.5,81.5,5.1,23.4,81.5,72.59,53.8
2018,9,16,16,0,1.0,105.0,5.1,23.3,105.0,95.81,72.93
2018,9,16,16,15,0.5,80.0,5.15,23.15,80.0,71.35,53.2
2018,9,16,16,30,0.0,55.0,5.2,23.0,55.0,48.56,34.61
2018,9,16,16,45,0.0,33.0,5.2,22.9,33.0,29.07,18.55
2018,9,16,17,0,0.0,11.0,5.2,22.8,11.0,9.66,2.4
2018,9,16,17,15,0.0,9.0,5.2,22.7,9.0,7.9,0.91
2018,9,16,17,30,0.0,7.0,5.2,22.6,7.0,6.14,0.0
2018,9,16,17,45,0.0,5.5,5.25,22.5,5.5,4.82,0.0
2018,9,16,18,0,0.0,4.0,5.3,22.4,4.0,3.5,0.0
2018,9,16,18,15,0.0,2.0,5.3,22.4,2.0,1.82,0.0
2018,9,16,18,30,0.0,0.0,5.3,22.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,5.3,22.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,5.3,22.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,5.3,22.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,5.3,22.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,5.3,22.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,5.3,22.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,5.25,22.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,5.2,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,5.15,22.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,5.1,22.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,5.05,22.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,5.0,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,4.9,22.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,4.65,22.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,4.5,22.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,4.4,22.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,4.3,22.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,4.15,22.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,3.85,22.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,3.55,22.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,3.4,22.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.25,22.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.95,23.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.45,23.4,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.25,23.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,17,5,45,2.0,1.0,2.35,23.6,1.0,0.0,0.0
2018,9,17,6,0,4.0,2.0,2.4,23.6,2.0,0.0,0.0
2018,9,17,6,15,26.0,15.5,2.4,23.75,17.5,14.1,0.0
2018,9,17,6,30,48.0,29.0,2.4,23.9,33.0,24.08,12.04
2018,9,17,6,45,89.0,48.5,2.45,24.05,62.5,39.36,27.3
2018,9,17,7,0,130.0,68.0,2.5,24.2,92.0,52.57,39.21
2018,9,17,7,15,132.5,87.5,2.55,24.4,119.0,68.85,53.46
2018,9,17,7,30,135.0,107.0,2.6,24.6,146.0,82.96,65.59
2018,9,17,7,45,167.0,124.5,2.65,24.8,182.5,95.57,76.19
2018,9,17,8,0,199.0,142.0,2.7,25.0,219.0,116.63,83.7
2018,9,17,8,15,169.5,132.5,2.8,25.25,204.5,123.87,87.73
2018,9,17,8,30,140.0,123.0,2.9,25.5,190.0,128.89,92.75
2018,9,17,8,45,70.0,100.0,3.0,25.75,133.5,103.64,75.66
2018,9,17,9,0,0.0,77.0,3.1,26.0,77.0,68.17,49.39
2018,9,17,9,15,22.0,129.5,3.15,26.3,143.5,121.92,91.57
2018,9,17,9,30,44.0,182.0,3.2,26.6,210.0,178.56,135.46
2018,9,17,9,45,37.0,206.5,3.3,26.9,231.0,200.26,151.95
2018,9,17,10,0,30.0,231.0,3.4,27.2,252.0,221.6,167.93
2018,9,17,10,15,25.5,212.5,3.4,27.45,231.0,205.91,155.56
2018,9,17,10,30,21.0,194.0,3.4,27.7,210.0,189.04,142.36
2018,9,17,10,45,27.0,158.0,3.45,27.95,179.0,162.55,122.08
2018,9,17,11,0,33.0,122.0,3.5,28.2,148.0,135.95,101.73
2018,9,17,11,15,79.5,160.0,3.5,28.35,224.5,216.2,164.53
2018,9,17,11,30,126.0,198.0,3.5,28.5,301.0,303.8,231.52
2018,9,17,11,45,373.0,200.5,3.5,28.65,508.5,539.18,409.76
2018,9,17,12,0,620.0,203.0,3.5,28.8,716.0,784.83,584.65
2018,9,17,12,15,600.0,202.0,3.5,28.85,698.0,787.1,584.53
2018,9,17,12,30,580.0,201.0,3.5,28.9,680.0,785.76,583.58
2018,9,17,12,45,453.5,193.5,3.45,28.95,565.5,671.0,502.63
2018,9,17,13,0,327.0,186.0,3.4,29.0,451.0,540.93,409.26
2018,9,17,13,15,473.0,171.5,3.35,29.0,546.5,685.88,515.83
2018,9,17,13,30,619.0,157.0,3.3,29.0,642.0,822.39,609.82
2018,9,17,13,45,538.5,164.5,3.25,29.0,577.0,754.7,562.99
2018,9,17,14,0,458.0,172.0,3.2,29.0,512.0,684.24,514.29
2018,9,17,14,15,595.0,156.0,3.1,28.9,578.0,802.66,598.11
2018,9,17,14,30,732.0,140.0,3.0,28.8,644.0,915.73,674.17
2018,9,17,14,45,721.5,134.0,2.9,28.7,608.0,889.93,657.02
2018,9,17,15,0,711.0,128.0,2.8,28.6,572.0,861.18,639.05
2018,9,17,15,15,668.5,127.5,2.65,28.45,521.0,806.44,603.17
2018,9,17,15,30,626.0,127.0,2.5,28.3,470.0,750.76,566.38
2018,9,17,15,45,614.5,119.0,2.4,28.15,430.5,713.09,541.99
2018,9,17,16,0,603.0,111.0,2.3,28.0,391.0,673.61,515.84
2018,9,17,16,15,586.5,103.0,2.15,27.75,349.0,628.48,485.14
2018,9,17,16,30,570.0,95.0,2.0,27.5,307.0,582.37,453.08
2018,9,17,16,45,519.0,87.0,1.9,27.25,257.5,510.49,400.21
2018,9,17,17,0,468.0,79.0,1.8,27.0,208.0,441.27,347.42
2018,9,17,17,15,395.5,68.5,1.7,26.7,161.0,355.83,280.16
2018,9,17,17,30,323.0,58.0,1.6,26.4,114.0,282.2,219.62
2018,9,17,17,45,225.5,43.0,1.5,26.05,75.5,197.11,147.99
2018,9,17,18,0,128.0,28.0,1.4,25.7,37.0,116.04,59.27
2018,9,17,18,15,66.0,14.5,1.4,25.7,19.0,40.17,0.0
2018,9,17,18,30,4.0,1.0,1.4,25.7,1.0,0.0,0.0
2018,9,17,18,45,2.0,0.5,1.45,25.45,0.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.55,24.95,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.6,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.75,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.75,22.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,18,6,15,0.0,2.0,1.65,21.4,2.0,1.82,0.0
2018,9,18,6,30,0.0,4.0,1.8,21.6,4.0,3.5,0.0
2018,9,18,6,45,0.0,7.0,1.9,21.85,7.0,6.14,0.0
2018,9,18,7,0,0.0,10.0,2.0,22.1,10.0,8.78,1.92
2018,9,18,7,15,0.0,24.0,2.05,22.45,24.0,21.11,12.72
2018,9,18,7,30,0.0,38.0,2.1,22.8,38.0,33.49,23.5
2018,9,18,7,45,11.5,70.0,2.15,23.2,74.5,61.67,47.74
2018,9,18,8,0,23.0,102.0,2.2,23.6,111.0,86.84,65.17
2018,9,18,8,15,53.0,141.5,2.2,24.05,165.5,123.49,92.81
2018,9,18,8,30,83.0,181.0,2.2,24.5,220.0,164.77,123.91
2018,9,18,8,45,85.5,207.0,2.2,24.95,251.0,193.86,146.53
2018,9,18,9,0,88.0,233.0,2.2,25.4,282.0,223.78,169.66
2018,9,18,9,15,116.0,258.0,2.2,25.7,328.0,262.94,199.29
2018,9,18,9,30,144.0,283.0,2.2,26.0,374.0,307.05,232.54
2018,9,18,9,45,141.0,299.0,2.2,26.3,392.5,332.07,251.29
2018,9,18,10,0,138.0,315.0,2.2,26.6,411.0,356.74,269.47
2018,9,18,10,15,218.0,321.0,2.2,26.75,480.0,422.25,318.41
2018,9,18,10,30,298.0,327.0,2.2,26.9,549.0,500.48,375.75
2018,9,18,10,45,228.5,344.5,2.15,27.1,518.0,481.71,360.66
2018,9,18,11,0,159.0,362.0,2.1,27.3,487.0,461.11,344.24
2018,9,18,11,15,295.0,339.0,2.05,27.45,576.0,566.49,421.8
2018,9,18,11,30,431.0,316.0,2.0,27.6,665.0,683.25,504.24
2018,9,18,11,45,603.5,234.0,2.0,27.7,728.0,777.05,571.15
2018,9,18,12,0,776.0,152.0,2.0,27.8,791.0,867.86,632.09
2018,9,18,12,15,613.0,220.0,2.0,27.9,724.5,817.69,597.19
2018,9,18,12,30,450.0,288.0,2.0,28.0,658.0,747.17,546.57
2018,9,18,12,45,290.0,333.0,2.0,28.05,570.5,637.81,469.21
2018,9,18,13,0,130.0,378.0,2.0,28.1,483.0,521.27,384.41
2018,9,18,13,15,136.5,374.0,1.95,28.15,482.0,528.99,390.87
2018,9,18,13,30,143.0,370.0,1.9,28.2,481.0,536.14,396.2
2018,9,18,13,45,152.0,359.5,1.9,28.2,474.5,537.88,398.26
2018,9,18,14,0,161.0,349.0,1.9,28.2,468.0,538.78,399.84
2018,9,18,14,15,138.5,327.5,1.9,28.2,426.5,494.6,368.84
2018,9,18,14,30,116.0,306.0,1.9,28.2,385.0,449.75,337.23
2018,9,18,14,45,172.5,291.0,1.85,28.15,401.5,489.31,368.49
2018,9,18,15,0,229.0,276.0,1.8,28.1,418.0,526.23,397.13
2018,9,18,15,15,336.5,223.5,1.75,27.95,415.0,580.39,439.72
2018,9,18,15,30,444.0,171.0,1.7,27.8,412.0,627.93,476.98
2018,9,18,15,45,299.0,170.0,1.6,27.7,326.0,468.85,360.95
2018,9,18,16,0,154.0,169.0,1.5,27.6,240.0,321.58,249.76
2018,9,18,16,15,135.5,155.0,1.45,27.25,212.0,287.2,224.69
2018,9,18,16,30,117.0,141.0,1.4,26.9,184.0,254.02,199.46
2018,9,18,16,45,202.0,114.0,1.3,26.55,174.0,293.27,232.22
2018,9,18,17,0,287.0,87.0,1.2,26.2,164.0,323.76,256.45
2018,9,18,17,15,325.0,67.5,1.1,25.55,136.5,309.99,244.67
2018,9,18,17,30,363.0,48.0,1.0,24.9,109.0,294.97,229.81
2018,9,18,17,45,286.0,35.5,0.9,24.25,73.0,220.12,165.13
2018,9,18,18,0,209.0,23.0,0.8,23.6,37.0,145.18,61.98
2018,9,18,18,15,104.5,11.5,0.8,23.6,18.5,52.98,0.0
2018,9,18,18,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,0.9,17.95,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,0.9,18.1,2.0,0.0,0.0
2018,9,19,6,15,95.0,17.0,1.05,18.6,24.0,15.46,0.0
2018,9,19,6,30,182.0,32.0,1.2,19.1,46.0,25.19,12.19
2018,9,19,6,45,287.0,45.0,1.35,19.65,87.5,34.87,23.95
2018,9,19,7,0,392.0,58.0,1.5,20.2,129.0,44.29,32.71
2018,9,19,7,15,463.0,67.0,1.45,20.85,178.0,51.61,39.34
2018,9,19,7,30,534.0,76.0,1.4,21.5,227.0,56.83,43.89
2018,9,19,7,45,581.5,82.5,1.3,22.1,277.5,59.73,46.27
2018,9,19,8,0,629.0,89.0,1.2,22.7,328.0,98.4,56.86
2018,9,19,8,15,662.5,94.5,1.2,23.5,377.5,151.32,89.3
2018,9,19,8,30,696.0,100.0,1.2,24.3,427.0,208.34,132.91
2018,9,19,8,45,720.0,104.5,1.15,25.1,473.5,266.02,180.49
2018,9,19,9,0,744.0,109.0,1.1,25.9,520.0,326.04,230.25
2018,9,19,9,15,761.0,112.0,1.1,26.3,561.5,386.95,280.32
2018,9,19,9,30,778.0,115.0,1.1,26.7,603.0,445.48,327.17
2018,9,19,9,45,790.5,118.0,1.1,27.1,639.0,502.44,371.28
2018,9,19,10,0,803.0,121.0,1.1,27.5,675.0,559.23,413.62
2018,9,19,10,15,811.5,123.5,1.1,27.75,704.5,612.7,452.41
2018,9,19,10,30,820.0,126.0,1.1,28.0,734.0,665.05,489.14
2018,9,19,10,45,825.5,128.0,1.05,28.2,756.5,713.44,521.68
2018,9,19,11,0,831.0,130.0,1.0,28.4,779.0,759.92,551.61
2018,9,19,11,15,834.0,131.0,1.05,28.6,793.5,801.3,577.72
2018,9,19,11,30,837.0,132.0,1.1,28.8,808.0,840.14,602.03
2018,9,19,11,45,837.0,133.5,1.1,28.95,814.5,874.18,622.57
2018,9,19,12,0,837.0,135.0,1.1,29.1,821.0,905.14,641.1
2018,9,19,12,15,836.0,135.0,1.1,29.2,819.5,930.38,656.16
2018,9,19,12,30,835.0,135.0,1.1,29.3,818.0,952.21,669.17
2018,9,19,12,45,830.5,135.0,1.05,29.35,808.5,967.16,677.32
2018,9,19,13,0,826.0,135.0,1.0,29.4,799.0,978.42,683.35
2018,9,19,13,15,820.5,134.0,1.0,29.45,782.0,983.88,686.89
2018,9,19,13,30,815.0,133.0,1.0,29.5,765.0,985.6,688.38
2018,9,19,13,45,805.5,132.5,1.0,29.5,740.5,980.16,685.84
2018,9,19,14,0,796.0,132.0,1.0,29.5,716.0,971.08,681.31
2018,9,19,14,15,784.5,130.0,0.95,29.45,684.5,954.77,671.74
2018,9,19,14,30,773.0,128.0,0.9,29.4,653.0,935.08,660.28
2018,9,19,14,45,757.0,125.5,0.9,29.35,615.5,907.21,644.7
2018,9,19,15,0,741.0,123.0,0.9,29.3,578.0,882.41,631.1
2018,9,19,15,15,721.0,119.0,0.85,29.35,535.5,843.72,607.49
2018,9,19,15,30,701.0,115.0,0.8,29.4,493.0,802.91,582.49
2018,9,19,15,45,673.5,110.0,0.7,29.4,446.0,752.48,550.27
2018,9,19,16,0,646.0,105.0,0.6,29.4,399.0,701.06,517.02
2018,9,19,16,15,609.0,99.0,0.6,29.15,349.5,640.16,478.42
2018,9,19,16,30,572.0,93.0,0.6,28.9,300.0,579.76,438.91
2018,9,19,16,45,520.0,85.0,0.65,28.65,250.5,507.15,388.48
2018,9,19,17,0,468.0,77.0,0.7,28.4,201.0,437.26,337.49
2018,9,19,17,15,394.0,66.0,0.7,27.85,154.0,350.88,271.6
2018,9,19,17,30,320.0,55.0,0.7,27.3,107.0,276.21,211.65
2018,9,19,17,45,218.5,39.5,0.7,26.8,69.0,189.1,138.76
2018,9,19,18,0,117.0,24.0,0.7,26.3,31.0,102.1,27.38
2018,9,19,18,15,58.5,12.0,0.7,26.3,15.5,34.61,0.0
2018,9,19,18,30,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.75,25.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,20,5,45,3.0,1.0,0.55,20.45,1.0,0.0,0.0
2018,9,20,6,0,6.0,2.0,0.5,20.5,2.0,0.0,0.0
2018,9,20,6,15,71.0,16.5,0.5,20.9,21.5,15.01,0.0
2018,9,20,6,30,136.0,31.0,0.5,21.3,41.0,24.36,10.83
2018,9,20,6,45,227.0,47.0,0.5,21.75,80.5,36.34,24.92
2018,9,20,7,0,318.0,63.0,0.5,22.2,120.0,47.93,35.53
2018,9,20,7,15,351.5,77.0,0.4,22.8,159.5,57.4,43.96
