Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,7,30,385.0,91.0,0.3,23.4,199.0,66.45,51.75
2018,9,20,7,45,470.0,97.5,0.25,23.95,256.0,70.07,54.68
2018,9,20,8,0,555.0,104.0,0.2,24.5,313.0,106.93,65.19
2018,9,20,8,15,590.5,111.0,0.3,25.15,361.5,156.58,95.4
2018,9,20,8,30,626.0,118.0,0.4,25.8,410.0,210.76,135.98
2018,9,20,8,45,652.5,123.0,0.55,26.45,455.5,265.25,180.16
2018,9,20,9,0,679.0,128.0,0.7,27.1,501.0,322.54,227.12
2018,9,20,9,15,705.0,129.5,0.7,27.4,544.0,379.11,272.85
2018,9,20,9,30,731.0,131.0,0.7,27.7,587.0,437.73,318.85
2018,9,20,9,45,753.5,129.5,0.75,28.05,624.0,495.22,362.86
2018,9,20,10,0,776.0,128.0,0.8,28.4,661.0,551.41,404.64
2018,9,20,10,15,785.0,131.0,0.8,28.6,690.5,604.27,442.56
2018,9,20,10,30,794.0,134.0,0.8,28.8,720.0,656.13,478.57
2018,9,20,10,45,799.5,136.5,0.8,29.05,742.5,703.81,510.61
2018,9,20,11,0,805.0,139.0,0.8,29.3,765.0,749.68,540.59
2018,9,20,11,15,784.0,149.0,0.8,29.4,768.5,779.96,559.02
2018,9,20,11,30,763.0,159.0,0.8,29.5,772.0,806.05,574.75
2018,9,20,11,45,765.0,160.5,0.8,29.65,780.0,839.49,595.01
2018,9,20,12,0,767.0,162.0,0.8,29.8,788.0,870.23,613.34
2018,9,20,12,15,786.0,155.0,0.75,29.85,796.0,905.14,633.54
2018,9,20,12,30,805.0,148.0,0.7,29.9,804.0,937.58,651.93
2018,9,20,12,45,779.0,158.5,0.7,29.95,787.5,942.28,654.42
2018,9,20,13,0,753.0,169.0,0.7,30.0,771.0,949.63,659.04
2018,9,20,13,15,642.5,209.0,0.65,30.0,715.0,895.28,625.28
2018,9,20,13,30,532.0,249.0,0.6,30.0,659.0,829.06,582.66
2018,9,20,13,45,481.0,258.5,0.55,30.0,620.5,793.06,559.67
2018,9,20,14,0,430.0,268.0,0.5,30.0,582.0,754.64,534.57
2018,9,20,14,15,491.0,236.0,0.45,29.9,579.5,780.27,553.54
2018,9,20,14,30,552.0,204.0,0.4,29.8,577.0,801.49,568.85
2018,9,20,14,45,577.5,182.5,0.35,29.7,553.0,803.49,570.91
2018,9,20,15,0,603.0,161.0,0.3,29.6,529.0,794.61,566.0
2018,9,20,15,15,636.0,143.0,0.35,29.5,505.5,792.31,567.24
2018,9,20,15,30,669.0,125.0,0.4,29.4,482.0,785.17,565.41
2018,9,20,15,45,639.0,119.5,0.45,29.35,435.0,732.81,534.08
2018,9,20,16,0,609.0,114.0,0.5,29.3,388.0,679.68,501.93
2018,9,20,16,15,569.5,108.0,0.55,28.85,339.5,617.92,463.49
2018,9,20,16,30,530.0,102.0,0.6,28.4,291.0,556.83,423.38
2018,9,20,16,45,476.0,92.5,0.65,28.0,242.0,478.1,368.2
2018,9,20,17,0,422.0,83.0,0.7,27.6,193.0,409.06,317.38
2018,9,20,17,15,349.0,70.0,0.7,26.9,147.0,327.94,254.81
2018,9,20,17,30,276.0,57.0,0.7,26.2,101.0,253.84,194.95
2018,9,20,17,45,184.0,40.0,0.65,25.5,64.5,172.56,125.75
2018,9,20,18,0,92.0,23.0,0.6,24.8,28.0,80.93,3.95
2018,9,20,18,15,46.0,11.5,0.6,24.8,14.0,29.01,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.65,22.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,0.8,20.65,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,0.8,20.7,1.0,0.0,0.0
2018,9,21,6,15,43.5,15.5,1.0,21.15,18.5,14.1,0.0
2018,9,21,6,30,85.0,30.0,1.2,21.6,36.0,23.99,9.76
2018,9,21,6,45,163.5,49.5,1.35,22.05,74.0,38.93,26.94
2018,9,21,7,0,242.0,69.0,1.5,22.5,112.0,53.53,40.18
2018,9,21,7,15,167.5,65.0,1.55,22.95,99.5,50.72,38.18
2018,9,21,7,30,93.0,61.0,1.6,23.4,87.0,50.7,38.26
2018,9,21,7,45,56.5,85.0,1.7,23.85,101.5,71.6,56.09
2018,9,21,8,0,20.0,109.0,1.8,24.3,116.0,91.78,69.06
2018,9,21,8,15,106.5,138.5,1.8,24.7,187.0,125.08,91.55
2018,9,21,8,30,193.0,168.0,1.8,25.1,258.0,173.65,126.12
2018,9,21,8,45,213.0,181.0,1.8,25.5,289.5,202.64,148.79
2018,9,21,9,0,233.0,194.0,1.8,25.9,321.0,236.9,175.96
2018,9,21,9,15,162.5,213.0,1.8,26.25,305.0,244.94,184.41
2018,9,21,9,30,92.0,232.0,1.8,26.6,289.0,242.17,183.29
2018,9,21,9,45,319.0,217.0,1.8,26.9,432.0,352.47,266.43
2018,9,21,10,0,546.0,202.0,1.8,27.2,575.0,489.39,367.77
2018,9,21,10,15,634.5,187.0,1.8,27.45,639.0,565.79,423.39
2018,9,21,10,30,723.0,172.0,1.8,27.7,703.0,646.68,481.33
2018,9,21,10,45,701.0,184.0,1.75,27.9,712.5,681.92,505.09
2018,9,21,11,0,679.0,196.0,1.7,28.1,722.0,713.28,525.79
2018,9,21,11,15,715.5,186.5,1.7,28.25,750.0,766.07,561.88
2018,9,21,11,30,752.0,177.0,1.7,28.4,778.0,818.89,596.64
2018,9,21,11,45,755.0,176.5,1.7,28.55,785.0,851.62,616.88
2018,9,21,12,0,758.0,176.0,1.7,28.7,792.0,881.64,635.45
2018,9,21,12,15,762.5,173.0,1.65,28.75,792.0,901.69,647.29
2018,9,21,12,30,767.0,170.0,1.6,28.8,792.0,924.26,660.81
2018,9,21,12,45,743.5,176.5,1.6,28.85,774.0,933.46,666.49
2018,9,21,13,0,720.0,183.0,1.6,28.9,756.0,932.55,666.05
2018,9,21,13,15,742.0,170.5,1.6,28.9,750.0,951.98,678.84
2018,9,21,13,30,764.0,158.0,1.6,28.9,744.0,961.06,685.0
2018,9,21,13,45,756.0,155.5,1.55,28.85,719.5,961.87,685.68
2018,9,21,14,0,748.0,153.0,1.5,28.8,695.0,952.27,680.05
2018,9,21,14,15,706.0,159.0,1.5,28.7,652.5,915.35,658.11
2018,9,21,14,30,664.0,165.0,1.5,28.6,610.0,875.66,634.51
2018,9,21,14,45,656.0,156.5,1.5,28.45,575.0,850.29,620.17
2018,9,21,15,0,648.0,148.0,1.5,28.3,540.0,822.09,603.75
2018,9,21,15,15,615.5,143.0,1.45,28.1,493.5,772.49,572.5
2018,9,21,15,30,583.0,138.0,1.4,27.9,447.0,721.68,540.14
2018,9,21,15,45,536.5,136.0,1.35,27.75,399.5,653.43,494.95
2018,9,21,16,0,490.0,134.0,1.3,27.6,352.0,595.15,455.23
2018,9,21,16,15,431.0,124.0,1.2,27.25,298.5,518.49,400.84
2018,9,21,16,30,372.0,114.0,1.1,26.9,245.0,444.94,347.17
2018,9,21,16,45,337.0,98.0,1.05,26.6,202.0,384.9,302.51
2018,9,21,17,0,302.0,82.0,1.0,26.3,159.0,326.94,257.66
2018,9,21,17,15,280.0,69.5,0.9,25.75,127.5,284.28,222.92
2018,9,21,17,30,258.0,57.0,0.8,25.2,96.0,243.67,187.8
2018,9,21,17,45,166.5,38.5,0.75,24.65,60.0,161.95,116.83
2018,9,21,18,0,75.0,20.0,0.7,24.1,24.0,67.44,0.0
2018,9,21,18,15,37.5,10.0,0.7,24.1,12.0,24.15,0.0
2018,9,21,18,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,22,5,45,3.5,1.0,0.8,19.3,1.0,0.0,0.0
2018,9,22,6,0,7.0,2.0,0.8,19.3,2.0,0.0,0.0
2018,9,22,6,15,85.5,15.0,0.9,19.75,21.0,13.64,0.0
2018,9,22,6,30,164.0,28.0,1.0,20.2,40.0,22.06,7.74
2018,9,22,6,45,264.0,42.0,1.15,20.65,79.5,32.6,21.74
2018,9,22,7,0,364.0,56.0,1.3,21.1,119.0,42.83,31.24
2018,9,22,7,15,433.5,66.0,1.3,21.65,166.5,51.09,38.71
2018,9,22,7,30,503.0,76.0,1.3,22.2,214.0,57.15,44.02
2018,9,22,7,45,550.5,84.0,1.35,22.7,264.0,61.22,47.45
2018,9,22,8,0,598.0,92.0,1.4,23.2,314.0,100.59,59.16
2018,9,22,8,15,632.0,98.0,1.3,23.8,362.5,152.05,91.1
2018,9,22,8,30,666.0,104.0,1.2,24.4,411.0,207.72,133.76
2018,9,22,8,45,690.0,109.0,1.15,25.0,456.5,263.99,180.27
2018,9,22,9,0,714.0,114.0,1.1,25.6,502.0,322.66,229.02
2018,9,22,9,15,738.0,115.5,1.0,26.15,544.5,380.39,276.07
2018,9,22,9,30,762.0,117.0,0.9,26.7,587.0,441.94,324.23
2018,9,22,9,45,783.0,116.0,0.75,27.25,624.5,498.46,366.57
2018,9,22,10,0,804.0,115.0,0.6,27.8,662.0,555.65,407.27
2018,9,22,10,15,812.5,117.0,0.5,28.15,691.0,608.52,443.73
2018,9,22,10,30,821.0,119.0,0.4,28.5,720.0,660.23,477.77
2018,9,22,10,45,825.5,122.0,0.3,28.85,742.0,708.7,508.19
2018,9,22,11,0,830.0,125.0,0.2,29.2,764.0,755.19,535.75
2018,9,22,11,15,833.0,126.5,0.25,29.4,778.5,796.79,561.18
2018,9,22,11,30,836.0,128.0,0.3,29.6,793.0,835.84,584.91
2018,9,22,11,45,835.5,129.0,0.35,29.8,799.0,868.63,604.7
2018,9,22,12,0,835.0,130.0,0.4,30.0,805.0,898.29,622.64
2018,9,22,12,15,827.0,134.5,0.45,30.05,802.0,921.52,637.12
2018,9,22,12,30,819.0,139.0,0.5,30.1,799.0,941.1,649.58
2018,9,22,12,45,680.0,196.5,0.55,30.2,740.5,893.64,621.48
2018,9,22,13,0,541.0,254.0,0.6,30.3,682.0,826.27,579.43
2018,9,22,13,15,408.0,292.5,0.6,30.25,611.5,745.39,526.63
2018,9,22,13,30,275.0,331.0,0.6,30.2,541.0,644.57,459.65
2018,9,22,13,45,320.0,299.5,0.6,30.15,536.0,658.85,472.51
2018,9,22,14,0,365.0,268.0,0.6,30.1,531.0,670.86,482.7
2018,9,22,14,15,528.5,211.5,0.65,30.0,573.5,789.4,565.02
2018,9,22,14,30,692.0,155.0,0.7,29.9,616.0,891.15,630.95
2018,9,22,14,45,697.0,144.0,0.75,29.75,585.0,874.86,621.99
2018,9,22,15,0,702.0,133.0,0.8,29.6,554.0,855.09,612.44
2018,9,22,15,15,679.5,129.5,0.8,29.55,512.0,815.38,589.0
2018,9,22,15,30,657.0,126.0,0.8,29.5,470.0,773.78,564.24
2018,9,22,15,45,621.0,121.5,0.75,29.45,422.0,717.65,528.71
2018,9,22,16,0,585.0,117.0,0.7,29.4,374.0,661.13,492.31
2018,9,22,16,15,553.5,108.0,0.75,28.9,327.0,603.19,455.88
2018,9,22,16,30,522.0,99.0,0.8,28.4,280.0,545.51,417.44
2018,9,22,16,45,469.0,89.0,0.8,27.9,231.5,467.43,361.69
2018,9,22,17,0,416.0,79.0,0.8,27.4,183.0,398.96,310.46
2018,9,22,17,15,342.0,66.5,0.75,26.7,138.0,318.5,247.52
2018,9,22,17,30,268.0,54.0,0.7,26.0,93.0,245.33,187.66
2018,9,22,17,45,174.5,36.0,0.65,25.3,57.5,162.92,115.18
2018,9,22,18,0,81.0,18.0,0.6,24.6,22.0,72.93,0.0
2018,9,22,18,15,40.5,9.0,0.6,24.6,11.0,8.19,0.0
2018,9,22,18,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,9,23,5,45,2.5,0.5,0.2,19.95,0.5,0.0,0.0
2018,9,23,6,0,5.0,1.0,0.1,20.0,1.0,0.0,0.0
2018,9,23,6,15,64.0,14.5,0.2,20.3,18.5,13.19,0.0
2018,9,23,6,30,123.0,28.0,0.3,20.6,36.0,22.05,6.67
2018,9,23,6,45,212.5,45.0,0.4,20.95,74.5,34.89,23.58
2018,9,23,7,0,302.0,62.0,0.5,21.3,113.0,47.3,35.03
2018,9,23,7,15,222.5,54.5,0.55,21.7,99.5,40.32,29.4
2018,9,23,7,30,143.0,47.0,0.6,22.1,86.0,37.3,26.89
2018,9,23,7,45,71.5,50.5,0.6,22.45,70.0,42.66,31.52
2018,9,23,8,0,0.0,54.0,0.6,22.8,54.0,47.67,33.98
2018,9,23,8,15,0.0,56.0,0.6,23.0,56.0,49.45,35.3
2018,9,23,8,30,0.0,58.0,0.6,23.2,58.0,51.24,36.61
2018,9,23,8,45,3.0,65.0,0.65,23.35,66.5,58.22,42.03
2018,9,23,9,0,6.0,72.0,0.7,23.5,75.0,65.59,47.77
2018,9,23,9,15,6.0,88.0,0.65,23.75,91.5,80.22,59.36
2018,9,23,9,30,6.0,104.0,0.6,24.0,108.0,94.69,70.67
2018,9,23,9,45,23.0,162.5,0.6,24.3,178.0,155.8,118.33
2018,9,23,10,0,40.0,221.0,0.6,24.6,248.0,219.25,166.48
2018,9,23,10,15,24.0,199.0,0.6,24.8,215.5,193.71,146.38
2018,9,23,10,30,8.0,177.0,0.6,25.0,183.0,162.73,122.32
2018,9,23,10,45,11.5,187.5,0.55,25.2,196.5,175.4,131.91
2018,9,23,11,0,15.0,198.0,0.5,25.4,210.0,188.46,141.58
2018,9,23,11,15,11.5,196.0,0.55,25.55,205.0,184.94,138.64
2018,9,23,11,30,8.0,194.0,0.6,25.7,200.0,181.05,135.51
2018,9,23,11,45,7.0,184.5,0.6,25.85,190.0,172.08,128.58
2018,9,23,12,0,6.0,175.0,0.6,26.0,180.0,162.93,121.55
2018,9,23,12,15,7.0,187.0,0.6,26.05,192.5,175.45,131.09
2018,9,23,12,30,8.0,199.0,0.6,26.1,205.0,188.15,140.66
2018,9,23,12,45,11.5,221.0,0.65,26.15,230.0,213.01,159.49
2018,9,23,13,0,15.0,243.0,0.7,26.2,255.0,238.44,178.62
2018,9,23,13,15,12.5,209.0,0.7,26.15,219.0,203.81,152.74
2018,9,23,13,30,10.0,175.0,0.7,26.1,183.0,169.17,126.8
2018,9,23,13,45,9.0,179.5,0.75,26.05,186.5,172.87,129.94
2018,9,23,14,0,8.0,184.0,0.8,26.0,190.0,176.68,133.04
2018,9,23,14,15,8.5,191.5,0.85,25.8,197.5,185.12,139.88
2018,9,23,14,30,9.0,199.0,0.9,25.6,205.0,193.9,147.01
2018,9,23,14,45,14.5,198.0,0.95,25.45,207.0,199.23,151.77
2018,9,23,15,0,20.0,197.0,1.0,25.3,209.0,204.61,156.64
2018,9,23,15,15,58.0,186.5,1.1,25.0,217.5,243.68,188.93
2018,9,23,15,30,96.0,176.0,1.2,24.7,226.0,282.72,220.91
2018,9,23,15,45,54.5,136.5,1.25,24.45,164.5,184.57,144.36
2018,9,23,16,0,13.0,97.0,1.3,24.2,103.0,98.51,75.16
2018,9,23,16,15,7.0,72.0,1.4,23.8,75.0,69.25,51.65
2018,9,23,16,30,1.0,47.0,1.5,23.4,47.0,42.22,29.43
2018,9,23,16,45,20.5,58.5,1.55,23.0,63.5,70.45,53.44
2018,9,23,17,0,40.0,70.0,1.6,22.6,80.0,98.65,76.87
2018,9,23,17,15,50.5,57.0,1.65,22.1,66.5,100.53,77.9
2018,9,23,17,30,61.0,44.0,1.7,21.6,53.0,91.12,68.89
2018,9,23,17,45,32.0,27.5,1.7,21.1,32.0,54.68,35.32
2018,9,23,18,0,3.0,11.0,1.7,20.6,11.0,11.36,0.0
2018,9,23,18,15,1.5,5.5,1.7,20.6,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.8,18.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.75,18.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,6,15,68.0,13.0,1.6,16.35,17.5,11.82,0.0
2018,9,24,6,30,136.0,26.0,1.7,16.6,35.0,20.49,4.72
2018,9,24,6,45,238.5,41.0,1.8,16.85,74.0,31.84,21.3
2018,9,24,7,0,341.0,56.0,1.9,17.1,113.0,42.86,31.74
2018,9,24,7,15,232.5,55.0,1.9,17.5,100.0,40.78,30.32
2018,9,24,7,30,124.0,54.0,1.9,17.9,87.0,42.41,31.87
2018,9,24,7,45,62.0,55.0,1.9,18.3,71.5,46.1,35.09
2018,9,24,8,0,0.0,56.0,1.9,18.7,56.0,49.45,36.06
2018,9,24,8,15,0.0,63.5,1.85,19.15,63.5,56.11,41.44
2018,9,24,8,30,0.0,71.0,1.8,19.6,71.0,62.79,46.75
2018,9,24,8,45,0.0,88.5,1.75,20.1,88.5,78.27,59.21
2018,9,24,9,0,0.0,106.0,1.7,20.6,106.0,93.49,71.26
2018,9,24,9,15,0.5,113.5,1.65,21.05,114.0,100.38,76.45
2018,9,24,9,30,1.0,121.0,1.6,21.5,122.0,107.36,81.69
2018,9,24,9,45,1.5,133.5,1.55,21.95,134.5,118.82,90.47
2018,9,24,10,0,2.0,146.0,1.5,22.4,147.0,130.43,99.28
2018,9,24,10,15,3.5,162.5,1.5,22.7,165.0,146.35,111.5
2018,9,24,10,30,5.0,179.0,1.5,23.0,183.0,162.59,123.87
2018,9,24,10,45,3.0,152.5,1.45,23.35,155.0,137.97,104.27
2018,9,24,11,0,1.0,126.0,1.4,23.7,127.0,112.96,84.43
2018,9,24,11,15,1.5,129.0,1.4,23.95,130.5,116.21,86.89
2018,9,24,11,30,2.0,132.0,1.4,24.2,134.0,119.52,89.34
2018,9,24,11,45,5.5,173.0,1.4,24.4,177.5,160.23,120.94
2018,9,24,12,0,9.0,214.0,1.4,24.6,221.0,201.92,152.77
2018,9,24,12,15,8.5,211.5,1.4,24.7,218.0,199.83,150.97
2018,9,24,12,30,8.0,209.0,1.4,24.8,215.0,197.65,149.27
2018,9,24,12,45,6.0,184.0,1.35,24.95,188.5,172.64,130.05
2018,9,24,13,0,4.0,159.0,1.3,25.1,162.0,147.52,110.7
2018,9,24,13,15,2.5,145.0,1.3,25.1,147.0,133.13,99.65
2018,9,24,13,30,1.0,131.0,1.3,25.1,132.0,118.67,88.47
2018,9,24,13,45,4.0,160.0,1.3,25.1,163.0,149.2,112.5
2018,9,24,14,0,7.0,189.0,1.3,25.1,194.0,180.66,137.0
2018,9,24,14,15,4.0,149.0,1.3,25.05,152.0,139.2,104.96
2018,9,24,14,30,1.0,109.0,1.3,25.0,110.0,98.35,73.1
2018,9,24,14,45,0.5,87.5,1.3,24.95,88.0,78.04,57.21
2018,9,24,15,0,0.0,66.0,1.3,24.9,66.0,58.41,41.65
2018,9,24,15,15,0.0,62.5,1.3,24.7,62.5,55.28,39.31
2018,9,24,15,30,0.0,59.0,1.3,24.5,59.0,52.15,36.95
2018,9,24,15,45,0.0,48.0,1.25,24.35,48.0,42.38,29.14
2018,9,24,16,0,0.0,37.0,1.2,24.2,37.0,32.63,21.27
2018,9,24,16,15,0.0,33.5,1.15,23.85,33.5,29.52,18.83
2018,9,24,16,30,0.0,30.0,1.1,23.5,30.0,26.42,16.34
2018,9,24,16,45,7.0,25.0,1.05,23.15,26.5,27.42,17.45
2018,9,24,17,0,14.0,20.0,1.0,22.8,23.0,27.23,17.41
2018,9,24,17,15,108.0,24.5,0.9,22.2,40.0,110.73,87.32
2018,9,24,17,30,202.0,29.0,0.8,21.6,57.0,169.93,132.41
2018,9,24,17,45,147.0,23.0,0.75,21.0,38.5,127.54,86.29
2018,9,24,18,0,92.0,17.0,0.7,20.4,20.0,56.8,0.0
2018,9,24,18,15,46.0,8.5,0.7,20.4,10.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,6,15,46.0,9.0,0.8,18.55,12.0,8.19,0.0
2018,9,25,6,30,92.0,18.0,0.9,19.1,24.0,14.08,0.38
2018,9,25,6,45,62.5,32.5,1.0,19.7,38.0,27.33,17.19
2018,9,25,7,0,33.0,47.0,1.1,20.3,52.0,40.11,28.93
2018,9,25,7,15,20.0,56.5,1.1,20.9,60.0,48.28,36.35
2018,9,25,7,30,7.0,66.0,1.1,21.5,68.0,57.43,44.39
2018,9,25,7,45,3.5,50.5,1.05,22.1,51.5,44.59,33.2
2018,9,25,8,0,0.0,35.0,1.0,22.7,35.0,30.84,20.06
2018,9,25,8,15,0.0,36.5,1.0,23.2,36.5,32.18,21.06
2018,9,25,8,30,0.0,38.0,1.0,23.7,38.0,33.52,22.03
2018,9,25,8,45,5.5,91.0,1.0,24.2,94.0,81.79,60.9
2018,9,25,9,0,11.0,144.0,1.0,24.7,150.0,129.28,98.18
2018,9,25,9,15,25.5,193.5,0.95,25.0,208.5,177.72,135.32
2018,9,25,9,30,40.0,243.0,0.9,25.3,267.0,229.48,174.3
2018,9,25,9,45,49.0,264.0,0.9,25.65,295.5,257.02,194.46
2018,9,25,10,0,58.0,285.0,0.9,26.0,324.0,285.95,215.54
2018,9,25,10,15,47.0,286.0,0.9,26.25,318.5,286.16,215.09
2018,9,25,10,30,36.0,287.0,0.9,26.5,313.0,284.89,213.6
2018,9,25,10,45,74.0,322.0,0.85,26.75,377.5,348.46,260.26
2018,9,25,11,0,112.0,357.0,0.8,27.0,442.0,416.48,308.66
2018,9,25,11,15,154.5,368.0,0.8,27.15,488.0,478.11,352.07
2018,9,25,11,30,197.0,379.0,0.8,27.3,534.0,534.73,391.37
2018,9,25,11,45,202.0,381.5,0.75,27.45,541.5,553.15,402.98
2018,9,25,12,0,207.0,384.0,0.7,27.6,549.0,571.13,414.52
2018,9,25,12,15,279.5,352.5,0.7,27.65,574.5,629.4,455.6
2018,9,25,12,30,352.0,321.0,0.7,27.7,600.0,675.98,488.2
2018,9,25,12,45,355.0,314.0,0.65,27.8,593.0,682.49,491.68
2018,9,25,13,0,358.0,307.0,0.6,27.9,586.0,687.27,494.52
2018,9,25,13,15,371.5,286.5,0.6,27.9,570.0,703.16,505.71
2018,9,25,13,30,385.0,266.0,0.6,27.9,554.0,700.76,505.25
2018,9,25,13,45,390.5,262.5,0.6,27.85,546.5,706.62,510.02
2018,9,25,14,0,396.0,259.0,0.6,27.8,539.0,710.46,513.46
2018,9,25,14,15,386.0,240.0,0.55,27.7,502.5,679.66,493.76
2018,9,25,14,30,376.0,221.0,0.5,27.6,466.0,646.69,472.93
2018,9,25,14,45,311.5,213.0,0.45,27.5,408.0,552.06,408.97
2018,9,25,15,0,247.0,205.0,0.4,27.4,350.0,478.16,357.84
2018,9,25,15,15,233.5,181.0,0.35,27.35,309.5,433.53,327.63
2018,9,25,15,30,220.0,157.0,0.3,27.3,269.0,388.16,296.05
2018,9,25,15,45,279.5,134.5,0.25,27.25,262.5,407.36,312.65
2018,9,25,16,0,339.0,112.0,0.2,27.2,256.0,439.67,337.44
2018,9,25,16,15,408.5,94.0,0.25,26.9,245.5,460.44,354.87
2018,9,25,16,30,478.0,76.0,0.3,26.6,235.0,482.64,372.64
2018,9,25,16,45,514.0,64.5,0.3,26.3,208.5,472.77,365.42
2018,9,25,17,0,550.0,53.0,0.3,26.0,182.0,457.92,353.24
2018,9,25,17,15,468.0,45.5,0.35,25.45,135.5,371.25,285.94
2018,9,25,17,30,386.0,38.0,0.4,24.9,89.0,291.77,220.82
2018,9,25,17,45,251.5,26.0,0.45,24.3,53.5,186.44,119.34
2018,9,25,18,0,117.0,14.0,0.5,23.7,18.0,65.05,0.0
2018,9,25,18,15,58.5,7.0,0.5,23.7,9.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.35,21.2,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.35,20.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,26,6,15,94.5,11.5,0.8,18.7,17.0,10.46,0.0
2018,9,26,6,30,189.0,23.0,0.9,19.3,34.0,18.2,0.48
2018,9,26,6,45,305.0,34.5,1.05,19.9,74.0,28.03,17.65
2018,9,26,7,0,421.0,46.0,1.2,20.5,114.0,36.47,25.75
2018,9,26,7,15,492.5,53.5,1.3,21.05,161.5,41.04,30.06
2018,9,26,7,30,564.0,61.0,1.4,21.6,209.0,45.54,34.07
2018,9,26,7,45,610.5,66.5,1.45,22.2,258.5,48.22,36.34
2018,9,26,8,0,657.0,72.0,1.5,22.8,308.0,89.99,48.46
2018,9,26,8,15,689.0,76.0,1.7,23.4,356.0,143.23,81.88
2018,9,26,8,30,721.0,80.0,1.9,24.0,404.0,203.63,129.18
2018,9,26,8,45,743.5,84.0,2.1,24.65,449.5,261.36,178.05
2018,9,26,9,0,766.0,88.0,2.3,25.3,495.0,321.17,229.23
2018,9,26,9,15,781.5,91.0,2.4,25.65,535.5,379.23,278.74
2018,9,26,9,30,797.0,94.0,2.5,26.0,576.0,437.92,327.45
2018,9,26,9,45,807.0,97.0,2.55,26.4,610.5,494.27,372.78
2018,9,26,10,0,817.0,100.0,2.6,26.8,645.0,550.09,416.19
2018,9,26,10,15,802.5,111.0,2.6,27.05,666.0,598.11,452.48
2018,9,26,10,30,788.0,122.0,2.6,27.3,687.0,642.78,485.15
2018,9,26,10,45,745.0,143.0,2.6,27.6,690.5,673.68,506.65
2018,9,26,11,0,702.0,164.0,2.6,27.9,694.0,701.01,524.91
2018,9,26,11,15,460.5,214.5,2.55,28.05,565.0,589.38,442.98
2018,9,26,11,30,219.0,265.0,2.5,28.2,436.0,450.61,339.26
2018,9,26,11,45,160.5,286.0,2.45,28.4,412.0,421.73,317.18
2018,9,26,12,0,102.0,307.0,2.4,28.6,388.0,399.01,298.65
2018,9,26,12,15,148.5,294.5,2.4,28.7,412.0,434.94,326.32
2018,9,26,12,30,195.0,282.0,2.4,28.8,436.0,486.78,364.77
2018,9,26,12,45,117.5,280.0,2.35,28.85,372.5,402.09,301.45
2018,9,26,13,0,40.0,278.0,2.3,28.9,309.0,312.66,233.82
2018,9,26,13,15,170.0,290.5,2.3,28.85,417.5,473.94,356.11
2018,9,26,13,30,300.0,303.0,2.3,28.8,526.0,639.2,475.19
2018,9,26,13,45,326.0,292.5,2.3,28.8,527.5,657.54,488.13
2018,9,26,14,0,352.0,282.0,2.3,28.8,529.0,674.15,500.98
2018,9,26,14,15,341.0,270.0,2.25,28.6,500.0,650.44,485.42
2018,9,26,14,30,330.0,258.0,2.2,28.4,471.0,625.18,469.01
2018,9,26,14,45,505.0,193.5,2.15,28.25,497.5,735.56,551.52
2018,9,26,15,0,680.0,129.0,2.1,28.1,524.0,826.05,614.73
2018,9,26,15,15,584.0,143.0,1.95,27.8,463.5,739.39,555.99
2018,9,26,15,30,488.0,157.0,1.8,27.5,403.0,647.43,492.94
2018,9,26,15,45,422.0,152.0,1.65,27.15,349.5,570.84,439.08
2018,9,26,16,0,356.0,147.0,1.5,26.8,296.0,496.83,385.57
2018,9,26,16,15,201.5,113.0,1.4,26.4,195.0,303.02,239.28
2018,9,26,16,30,47.0,79.0,1.3,26.0,94.0,113.33,87.78
2018,9,26,16,45,23.5,43.5,1.15,25.6,51.0,56.56,41.52
2018,9,26,17,0,0.0,8.0,1.0,25.2,8.0,7.02,0.13
2018,9,26,17,15,0.0,6.5,0.9,24.85,6.5,5.7,0.0
2018,9,26,17,30,0.0,5.0,0.8,24.5,5.0,4.38,0.0
2018,9,26,17,45,0.0,3.5,0.7,24.15,3.5,3.07,0.0
2018,9,26,18,0,0.0,2.0,0.6,23.8,2.0,1.82,0.0
2018,9,26,18,15,0.0,1.0,0.6,23.8,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.35,22.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,21.2,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,21.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,9,27,6,15,0.0,2.0,1.35,20.6,2.0,1.82,0.0
2018,9,27,6,30,0.0,4.0,1.4,20.7,4.0,3.5,0.0
2018,9,27,6,45,0.0,7.5,1.5,20.8,7.5,6.58,0.0
2018,9,27,7,0,0.0,11.0,1.6,20.9,11.0,9.65,2.66
2018,9,27,7,15,0.0,20.5,1.6,21.1,20.5,18.02,10.06
2018,9,27,7,30,0.0,30.0,1.6,21.3,30.0,26.41,17.47
2018,9,27,7,45,0.0,38.5,1.55,21.5,38.5,33.93,24.04
2018,9,27,8,0,0.0,47.0,1.5,21.7,47.0,41.46,29.0
2018,9,27,8,15,0.0,59.5,1.5,21.85,59.5,52.56,38.07
2018,9,27,8,30,0.0,72.0,1.5,22.0,72.0,63.67,47.04
2018,9,27,8,45,2.0,96.0,1.5,22.2,97.0,85.16,64.27
2018,9,27,9,0,4.0,120.0,1.5,22.4,122.0,106.73,81.34
2018,9,27,9,15,2.5,130.5,1.45,22.65,132.0,115.81,88.3
2018,9,27,9,30,1.0,141.0,1.4,22.9,142.0,124.77,95.09
2018,9,27,9,45,1.0,136.0,1.35,23.15,137.0,120.79,91.59
2018,9,27,10,0,1.0,131.0,1.3,23.4,132.0,116.67,88.05
2018,9,27,10,15,2.0,147.0,1.2,23.7,148.5,131.73,99.61
2018,9,27,10,30,3.0,163.0,1.1,24.0,165.0,147.04,111.23
2018,9,27,10,45,8.0,197.5,1.05,24.25,203.5,182.14,138.11
2018,9,27,11,0,13.0,232.0,1.0,24.5,242.0,218.23,165.29
2018,9,27,11,15,34.0,273.5,1.0,24.7,300.0,282.64,213.77
2018,9,27,11,30,55.0,315.0,1.0,24.9,358.0,343.99,258.87
2018,9,27,11,45,34.0,261.5,1.05,25.15,288.0,277.18,208.75
2018,9,27,12,0,13.0,208.0,1.1,25.4,218.0,200.06,150.5
2018,9,27,12,15,45.5,274.0,1.15,25.5,309.5,305.83,231.04
2018,9,27,12,30,78.0,340.0,1.2,25.6,401.0,408.06,305.84
2018,9,27,12,45,46.0,265.5,1.25,25.7,301.5,303.15,228.3
2018,9,27,13,0,14.0,191.0,1.3,25.8,202.0,187.68,141.27
2018,9,27,13,15,60.5,205.0,1.3,25.8,250.0,258.9,197.68
2018,9,27,13,30,107.0,219.0,1.3,25.8,298.0,336.94,257.39
2018,9,27,13,45,69.0,222.5,1.35,25.8,273.0,288.75,220.19
2018,9,27,14,0,31.0,226.0,1.4,25.8,248.0,256.21,194.75
2018,9,27,14,15,176.0,219.5,1.4,25.7,333.5,410.82,315.77
2018,9,27,14,30,321.0,213.0,1.4,25.6,419.0,563.31,429.27
2018,9,27,14,45,168.0,178.0,1.4,25.55,285.5,372.23,286.97
2018,9,27,15,0,15.0,143.0,1.4,25.5,152.0,145.19,110.39
2018,9,27,15,15,52.5,143.5,1.35,25.35,170.5,190.93,148.68
2018,9,27,15,30,90.0,144.0,1.3,25.2,189.0,239.97,188.42
2018,9,27,15,45,93.0,143.0,1.3,25.05,185.5,240.94,189.61
2018,9,27,16,0,96.0,142.0,1.3,24.9,182.0,242.11,191.12
2018,9,27,16,15,58.5,107.0,1.25,24.65,130.5,155.14,122.1
2018,9,27,16,30,21.0,72.0,1.2,24.4,79.0,85.97,65.64
2018,9,27,16,45,11.0,53.0,1.15,24.15,56.5,54.54,39.74
2018,9,27,17,0,1.0,34.0,1.1,23.9,34.0,30.61,19.68
2018,9,27,17,15,83.5,35.0,1.05,23.65,45.0,100.89,77.95
2018,9,27,17,30,166.0,36.0,1.0,23.4,56.0,163.02,124.02
2018,9,27,17,45,104.0,23.5,1.0,23.15,34.0,103.36,53.77
2018,9,27,18,0,42.0,11.0,1.0,22.9,12.0,28.61,0.0
2018,9,27,18,15,21.0,5.5,1.0,22.9,6.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.25,22.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.95,22.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.8,22.35,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.45,21.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,28,6,15,11.0,4.5,0.9,20.85,5.0,4.09,0.0
2018,9,28,6,30,22.0,9.0,1.0,21.0,10.0,7.61,0.0
2018,9,28,6,45,11.0,17.0,1.1,21.15,17.5,15.26,6.86
2018,9,28,7,0,0.0,25.0,1.2,21.3,25.0,22.01,13.23
2018,9,28,7,15,0.0,33.5,1.25,21.4,33.5,29.52,20.01
2018,9,28,7,30,0.0,42.0,1.3,21.5,42.0,37.04,26.7
2018,9,28,7,45,11.0,72.0,1.35,21.6,76.0,62.85,49.11
2018,9,28,8,0,22.0,102.0,1.4,21.7,110.0,86.62,65.56
2018,9,28,8,15,30.5,135.0,1.4,21.95,147.5,116.07,88.62
2018,9,28,8,30,39.0,168.0,1.4,22.2,185.0,147.43,113.1
2018,9,28,8,45,42.0,184.0,1.4,22.45,204.5,166.21,127.67
2018,9,28,9,0,45.0,200.0,1.4,22.7,224.0,185.47,142.6
2018,9,28,9,15,40.0,215.0,1.4,23.0,237.5,201.38,154.87
2018,9,28,9,30,35.0,230.0,1.4,23.3,251.0,216.81,166.54
2018,9,28,9,45,132.5,246.0,1.4,23.65,332.5,286.02,219.27
2018,9,28,10,0,230.0,262.0,1.4,24.0,414.0,368.17,281.17
2018,9,28,10,15,275.0,280.0,1.4,24.3,469.5,428.55,325.67
2018,9,28,10,30,320.0,298.0,1.4,24.6,525.0,493.38,372.66
2018,9,28,10,45,279.5,325.0,1.35,24.85,528.0,510.79,383.53
2018,9,28,11,0,239.0,352.0,1.3,25.1,531.0,515.94,385.71
2018,9,28,11,15,160.0,325.0,1.3,25.25,446.0,441.82,331.55
2018,9,28,11,30,81.0,298.0,1.3,25.4,361.0,348.99,262.87
2018,9,28,11,45,78.5,310.5,1.25,25.6,372.0,364.4,274.16
2018,9,28,12,0,76.0,323.0,1.2,25.8,383.0,379.71,284.7
2018,9,28,12,15,104.0,323.5,1.1,25.9,405.0,424.81,317.49
2018,9,28,12,30,132.0,324.0,1.0,26.0,427.0,457.62,340.96
2018,9,28,12,45,82.0,298.0,0.95,26.1,361.5,371.95,278.13
2018,9,28,13,0,32.0,272.0,0.9,26.2,296.0,299.08,223.85
2018,9,28,13,15,44.0,284.5,0.85,26.2,317.0,326.65,244.94
2018,9,28,13,30,56.0,297.0,0.8,26.2,338.0,354.88,265.79
2018,9,28,13,45,66.5,285.0,0.7,26.25,332.0,354.74,265.9
2018,9,28,14,0,77.0,273.0,0.6,26.3,326.0,354.2,265.95
2018,9,28,14,15,144.0,280.0,0.6,26.25,373.5,449.14,336.58
2018,9,28,14,30,211.0,287.0,0.6,26.2,421.0,524.84,391.43
2018,9,28,14,45,247.5,262.0,0.55,26.1,410.0,549.19,409.21
2018,9,28,15,0,284.0,237.0,0.5,26.0,399.0,551.99,412.89
2018,9,28,15,15,283.0,216.5,0.5,25.9,367.0,522.73,393.93
2018,9,28,15,30,282.0,196.0,0.5,25.8,335.0,492.07,374.04
2018,9,28,15,45,271.0,177.0,0.5,25.7,299.5,453.41,347.74
2018,9,28,16,0,260.0,158.0,0.5,25.6,264.0,414.27,320.54
2018,9,28,16,15,286.5,133.0,0.45,25.3,235.5,396.44,309.23
2018,9,28,16,30,313.0,108.0,0.4,25.0,207.0,390.77,305.82
2018,9,28,16,45,209.0,94.0,0.4,24.7,155.0,273.46,215.46
2018,9,28,17,0,105.0,80.0,0.4,24.4,103.0,169.29,132.42
2018,9,28,17,15,73.0,59.5,0.45,23.9,73.5,121.87,93.49
2018,9,28,17,30,41.0,39.0,0.5,23.4,44.0,76.57,55.02
2018,9,28,17,45,31.5,23.0,0.5,22.95,25.5,48.29,17.77
2018,9,28,18,0,22.0,7.0,0.5,22.5,7.0,16.07,0.0
2018,9,28,18,15,11.0,3.5,0.5,22.5,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,29,6,15,9.5,8.0,0.95,16.05,8.5,7.28,0.0
2018,9,29,6,30,19.0,16.0,1.1,16.4,17.0,13.72,0.0
2018,9,29,6,45,54.5,35.0,1.2,16.75,42.5,28.88,18.23
2018,9,29,7,0,90.0,54.0,1.3,17.1,68.0,43.7,32.28
2018,9,29,7,15,252.0,64.5,1.25,17.75,124.0,48.25,36.74
2018,9,29,7,30,414.0,75.0,1.2,18.4,180.0,55.57,43.31
2018,9,29,7,45,301.5,102.0,1.15,19.05,187.5,73.23,58.64
2018,9,29,8,0,189.0,129.0,1.1,19.7,195.0,109.35,79.49
2018,9,29,8,15,178.5,155.5,1.1,20.45,225.5,147.01,107.75
2018,9,29,8,30,168.0,182.0,1.1,21.2,256.0,180.59,134.55
2018,9,29,8,45,252.0,194.0,1.05,21.95,318.5,225.16,167.08
2018,9,29,9,0,336.0,206.0,1.0,22.7,381.0,281.82,209.83
2018,9,29,9,15,409.5,204.0,0.95,23.15,435.0,334.15,250.04
2018,9,29,9,30,483.0,202.0,0.9,23.6,489.0,393.99,295.69
2018,9,29,9,45,659.5,150.5,0.85,24.05,568.0,470.57,352.97
2018,9,29,10,0,836.0,99.0,0.8,24.5,647.0,560.32,418.91
2018,9,29,10,15,851.5,98.5,0.8,24.8,678.5,614.73,458.25
2018,9,29,10,30,867.0,98.0,0.8,25.1,710.0,669.01,496.49
2018,9,29,10,45,792.5,130.5,0.75,25.4,703.5,695.31,512.69
2018,9,29,11,0,718.0,163.0,0.7,25.7,697.0,712.49,522.18
2018,9,29,11,15,543.5,234.5,0.65,25.8,643.5,675.25,493.55
2018,9,29,11,30,369.0,306.0,0.6,25.9,590.0,616.5,450.31
2018,9,29,11,45,326.0,326.5,0.6,26.05,579.0,617.81,450.61
2018,9,29,12,0,283.0,347.0,0.6,26.2,568.0,615.65,447.78
2018,9,29,12,15,217.0,347.0,0.55,26.3,516.0,553.41,403.96
2018,9,29,12,30,151.0,347.0,0.5,26.4,464.0,500.29,366.08
2018,9,29,12,45,122.5,318.5,0.5,26.45,412.5,448.94,330.68
2018,9,29,13,0,94.0,290.0,0.5,26.5,361.0,395.36,293.01
2018,9,29,13,15,316.0,254.5,0.5,26.45,486.5,595.71,439.66
2018,9,29,13,30,538.0,219.0,0.5,26.4,612.0,800.18,577.37
2018,9,29,13,45,287.5,206.5,0.5,26.4,415.5,521.33,385.92
2018,9,29,14,0,37.0,194.0,0.5,26.4,219.0,228.09,170.94
2018,9,29,14,15,95.0,208.5,0.55,26.3,269.5,318.8,242.57
2018,9,29,14,30,153.0,223.0,0.6,26.2,320.0,393.11,298.68
2018,9,29,14,45,347.0,196.5,0.65,26.1,398.0,586.21,440.95
2018,9,29,15,0,541.0,170.0,0.7,26.0,476.0,732.31,544.13
2018,9,29,15,15,427.5,176.5,0.75,25.85,406.5,625.25,469.67
2018,9,29,15,30,314.0,183.0,0.8,25.7,337.0,504.27,385.46
2018,9,29,15,45,279.5,169.0,0.8,25.5,295.5,450.57,348.37
2018,9,29,16,0,245.0,155.0,0.8,25.3,254.0,398.12,310.54
2018,9,29,16,15,306.0,128.0,0.8,24.9,234.5,405.13,318.82
2018,9,29,16,30,367.0,101.0,0.8,24.5,215.0,421.81,332.83
2018,9,29,16,45,355.0,88.0,0.8,24.15,181.5,382.33,302.37
2018,9,29,17,0,343.0,75.0,0.8,23.8,148.0,343.07,270.77
2018,9,29,17,15,269.0,59.0,0.75,23.2,106.5,263.15,205.51
2018,9,29,17,30,195.0,43.0,0.7,22.6,65.0,190.97,143.09
2018,9,29,17,45,113.0,26.0,0.65,21.95,37.0,101.78,29.71
2018,9,29,18,0,31.0,9.0,0.6,21.3,9.0,21.8,0.0
2018,9,29,18,15,15.5,4.5,0.6,21.3,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,6,15,59.5,10.0,0.7,16.3,13.0,9.1,0.0
2018,9,30,6,30,119.0,20.0,0.8,16.8,26.0,15.82,0.0
2018,9,30,6,45,232.5,35.5,0.95,17.3,64.5,27.75,17.08
2018,9,30,7,0,346.0,51.0,1.1,17.8,103.0,39.33,28.38
2018,9,30,7,15,424.0,61.0,1.05,18.45,150.0,47.93,36.33
2018,9,30,7,30,502.0,71.0,1.0,19.1,197.0,54.2,41.98
2018,9,30,7,45,556.0,77.5,1.0,19.75,246.5,57.25,44.6
2018,9,30,8,0,610.0,84.0,1.0,20.4,296.0,98.49,57.1
2018,9,30,8,15,646.5,90.0,1.0,21.05,345.0,151.07,90.69
2018,9,30,8,30,683.0,96.0,1.0,21.7,394.0,208.1,135.14
