Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,8,45,709.0,100.0,1.05,22.3,439.5,264.97,182.87
2018,9,30,9,0,735.0,104.0,1.1,22.9,485.0,324.37,233.06
2018,9,30,9,15,719.5,116.5,1.05,23.25,515.0,377.98,278.67
2018,9,30,9,30,704.0,129.0,1.0,23.6,545.0,428.9,320.38
2018,9,30,9,45,747.0,125.0,0.95,24.0,590.5,490.67,367.93
2018,9,30,10,0,790.0,121.0,0.9,24.4,636.0,556.22,416.46
2018,9,30,10,15,799.0,123.5,0.85,24.65,665.0,608.86,454.36
2018,9,30,10,30,808.0,126.0,0.8,24.9,694.0,660.39,490.18
2018,9,30,10,45,812.0,129.0,0.8,25.15,715.0,707.55,522.38
2018,9,30,11,0,816.0,132.0,0.8,25.4,736.0,752.68,552.25
2018,9,30,11,15,784.0,148.5,0.75,25.55,738.0,780.74,568.61
2018,9,30,11,30,752.0,165.0,0.7,25.7,740.0,807.7,584.29
2018,9,30,11,45,522.5,247.0,0.7,25.8,648.0,718.87,522.22
2018,9,30,12,0,293.0,329.0,0.7,25.9,556.0,606.25,442.61
2018,9,30,12,15,195.0,338.0,0.7,26.0,489.0,524.12,385.49
2018,9,30,12,30,97.0,347.0,0.7,26.1,422.0,434.52,320.99
2018,9,30,12,45,74.0,327.0,0.75,26.2,384.0,395.79,294.0
2018,9,30,13,0,51.0,307.0,0.8,26.3,346.0,355.6,265.08
2018,9,30,13,15,51.0,303.0,0.8,26.35,341.0,354.35,264.67
2018,9,30,13,30,51.0,299.0,0.8,26.4,336.0,352.93,263.91
2018,9,30,13,45,68.0,302.0,0.85,26.4,349.5,376.16,281.89
2018,9,30,14,0,85.0,305.0,0.9,26.4,363.0,399.61,299.87
2018,9,30,14,15,81.0,287.0,0.9,26.35,340.0,377.73,284.48
2018,9,30,14,30,77.0,269.0,0.9,26.3,317.0,355.43,268.99
2018,9,30,14,45,82.5,252.5,0.95,26.2,301.0,343.69,261.71
2018,9,30,15,0,88.0,236.0,1.0,26.1,285.0,331.41,253.9
2018,9,30,15,15,70.5,214.0,1.0,25.85,251.5,290.73,223.92
2018,9,30,15,30,53.0,192.0,1.0,25.6,218.0,250.52,193.87
2018,9,30,15,45,51.0,171.0,1.05,25.4,194.0,225.51,175.58
2018,9,30,16,0,49.0,150.0,1.1,25.2,170.0,200.34,156.71
2018,9,30,16,15,25.5,116.5,1.05,24.75,127.0,142.03,110.51
2018,9,30,16,30,2.0,83.0,1.0,24.3,84.0,78.57,59.0
2018,9,30,16,45,38.0,63.0,0.95,23.9,71.0,89.09,68.77
2018,9,30,17,0,74.0,43.0,0.9,23.5,58.0,97.66,76.1
2018,9,30,17,15,83.0,33.0,0.85,22.8,45.5,98.52,75.62
2018,9,30,17,30,92.0,23.0,0.8,22.1,33.0,88.23,64.05
2018,9,30,17,45,62.5,15.0,0.8,21.45,20.0,55.87,2.72
2018,9,30,18,0,33.0,7.0,0.8,20.8,7.0,20.8,0.0
2018,9,30,18,15,16.5,3.5,0.8,20.8,3.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,6,15,71.0,9.5,0.6,16.25,13.0,8.64,0.0
2018,10,1,6,30,142.0,19.0,0.6,16.8,26.0,15.06,0.0
2018,10,1,6,45,269.0,32.0,0.65,17.4,64.5,26.28,15.69
2018,10,1,7,0,396.0,45.0,0.7,18.0,103.0,36.18,25.62
2018,10,1,7,15,475.5,52.5,0.75,18.65,150.5,40.75,30.04
2018,10,1,7,30,555.0,60.0,0.8,19.3,198.0,45.28,34.17
2018,10,1,7,45,607.0,65.5,0.85,19.9,248.0,48.01,36.53
2018,10,1,8,0,659.0,71.0,0.9,20.5,298.0,91.35,49.59
2018,10,1,8,15,693.0,76.0,0.95,21.15,347.0,145.79,84.41
2018,10,1,8,30,727.0,81.0,1.0,21.8,396.0,207.63,133.01
2018,10,1,8,45,751.5,84.0,1.0,22.45,441.5,265.3,181.67
2018,10,1,9,0,776.0,87.0,1.0,23.1,487.0,325.24,232.49
2018,10,1,9,15,796.0,89.0,0.95,23.5,528.5,384.53,282.02
2018,10,1,9,30,816.0,91.0,0.9,23.9,570.0,444.92,330.7
2018,10,1,9,45,832.0,92.0,0.85,24.3,606.5,503.17,375.96
2018,10,1,10,0,848.0,93.0,0.8,24.7,643.0,560.94,419.02
2018,10,1,10,15,856.0,95.0,0.75,25.0,672.0,614.2,457.34
2018,10,1,10,30,864.0,97.0,0.7,25.3,701.0,666.05,493.2
2018,10,1,10,45,869.5,98.5,0.65,25.6,722.5,714.01,525.14
2018,10,1,11,0,875.0,100.0,0.6,25.9,744.0,759.87,553.09
2018,10,1,11,15,878.5,101.0,0.6,26.1,758.5,801.33,578.47
2018,10,1,11,30,882.0,102.0,0.6,26.3,773.0,840.11,601.87
2018,10,1,11,45,882.5,103.0,0.6,26.5,779.0,873.46,621.66
2018,10,1,12,0,883.0,104.0,0.6,26.7,785.0,903.61,639.39
2018,10,1,12,15,880.0,105.0,0.6,26.8,782.5,927.23,653.31
2018,10,1,12,30,877.0,106.0,0.6,26.9,780.0,947.26,665.14
2018,10,1,12,45,870.5,108.0,0.65,27.0,769.5,961.39,674.55
2018,10,1,13,0,864.0,110.0,0.7,27.1,759.0,971.77,681.87
2018,10,1,13,15,858.5,109.0,0.75,27.1,741.0,976.02,685.93
2018,10,1,13,30,853.0,108.0,0.8,27.1,723.0,976.51,687.92
2018,10,1,13,45,845.0,106.5,0.8,27.1,697.5,970.23,684.95
2018,10,1,14,0,837.0,105.0,0.8,27.1,672.0,970.82,686.46
2018,10,1,14,15,762.5,122.5,0.85,27.0,620.0,914.5,653.79
2018,10,1,14,30,688.0,140.0,0.9,26.9,568.0,862.59,623.96
2018,10,1,14,45,716.0,123.0,0.9,26.8,544.0,859.95,624.62
2018,10,1,15,0,744.0,106.0,0.9,26.7,520.0,847.34,618.32
2018,10,1,15,15,741.0,98.5,0.9,26.5,482.5,819.33,602.35
2018,10,1,15,30,738.0,91.0,0.9,26.3,445.0,788.31,584.38
2018,10,1,15,45,707.0,87.0,0.9,26.1,397.0,739.71,554.25
2018,10,1,16,0,676.0,83.0,0.9,25.9,349.0,685.66,519.72
2018,10,1,16,15,634.0,78.0,0.85,25.45,300.0,621.43,476.82
2018,10,1,16,30,592.0,73.0,0.8,25.0,251.0,558.19,433.03
2018,10,1,16,45,529.5,65.0,0.75,24.6,201.5,478.49,374.08
2018,10,1,17,0,467.0,57.0,0.7,24.2,152.0,402.72,314.92
2018,10,1,17,15,371.5,46.5,0.7,23.5,108.0,309.02,239.61
2018,10,1,17,30,276.0,36.0,0.7,22.8,64.0,225.36,165.45
2018,10,1,17,45,161.5,22.0,0.65,22.1,36.0,124.05,0.0
2018,10,1,18,0,47.0,8.0,0.6,21.4,8.0,27.74,0.0
2018,10,1,18,15,23.5,4.0,0.6,21.4,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,15,3.5,6.0,0.85,16.85,6.0,5.46,0.0
2018,10,2,6,30,7.0,12.0,1.0,17.4,12.0,10.91,0.0
2018,10,2,6,45,17.0,30.5,1.1,18.0,32.5,25.99,15.16
2018,10,2,7,0,27.0,49.0,1.2,18.6,53.0,40.89,29.51
2018,10,2,7,15,165.5,65.0,1.25,19.1,104.0,50.63,38.51
2018,10,2,7,30,304.0,81.0,1.3,19.6,155.0,59.75,46.68
2018,10,2,7,45,387.5,88.0,1.35,20.15,205.0,63.87,50.26
2018,10,2,8,0,471.0,95.0,1.4,20.7,255.0,98.92,61.7
2018,10,2,8,15,592.5,88.5,1.5,21.35,322.0,143.83,87.2
2018,10,2,8,30,714.0,82.0,1.6,22.0,389.0,206.37,132.87
2018,10,2,8,45,589.0,119.5,1.75,22.65,391.5,252.11,177.43
2018,10,2,9,0,464.0,157.0,1.9,23.3,394.0,283.27,208.91
2018,10,2,9,15,599.0,137.0,1.95,23.7,469.5,351.5,262.41
2018,10,2,9,30,734.0,117.0,2.0,24.1,545.0,431.66,325.19
2018,10,2,9,45,758.0,115.5,2.05,24.45,582.0,489.0,370.92
2018,10,2,10,0,782.0,114.0,2.1,24.8,619.0,545.52,414.87
2018,10,2,10,15,792.5,116.5,2.1,25.05,648.0,598.43,454.78
2018,10,2,10,30,803.0,119.0,2.1,25.3,677.0,650.39,492.83
2018,10,2,10,45,730.5,155.0,2.1,25.55,675.0,677.52,511.05
2018,10,2,11,0,658.0,191.0,2.1,25.8,673.0,695.6,522.32
2018,10,2,11,15,751.5,152.0,2.1,25.95,712.5,758.43,567.51
2018,10,2,11,30,845.0,113.0,2.1,26.1,752.0,820.58,608.37
2018,10,2,11,45,790.0,136.5,2.1,26.25,738.0,836.09,617.57
2018,10,2,12,0,735.0,160.0,2.1,26.4,724.0,843.45,621.83
2018,10,2,12,15,603.0,215.0,2.05,26.45,677.0,803.91,593.88
2018,10,2,12,30,471.0,270.0,2.0,26.5,630.0,750.19,554.51
2018,10,2,12,45,429.5,287.0,2.0,26.55,612.0,741.55,548.21
2018,10,2,13,0,388.0,304.0,2.0,26.6,594.0,713.9,528.92
2018,10,2,13,15,413.0,290.0,2.0,26.55,592.0,747.45,553.08
2018,10,2,13,30,438.0,276.0,2.0,26.5,590.0,763.27,565.07
2018,10,2,13,45,412.5,272.0,1.95,26.45,559.0,737.75,547.68
2018,10,2,14,0,387.0,268.0,1.9,26.4,528.0,692.42,517.39
2018,10,2,14,15,440.0,238.5,1.9,26.3,520.5,729.3,545.63
2018,10,2,14,30,493.0,209.0,1.9,26.2,513.0,744.49,558.75
2018,10,2,14,45,431.5,211.5,1.85,26.1,465.5,683.25,516.08
2018,10,2,15,0,370.0,214.0,1.8,26.0,418.0,604.33,461.15
2018,10,2,15,15,412.0,184.5,1.7,25.8,394.0,619.1,474.33
2018,10,2,15,30,454.0,155.0,1.6,25.6,370.0,611.37,471.12
2018,10,2,15,45,559.5,118.0,1.5,25.45,354.5,650.67,501.65
2018,10,2,16,0,665.0,81.0,1.4,25.3,339.0,672.86,517.96
2018,10,2,16,15,612.5,76.0,1.3,24.8,288.0,600.96,467.52
2018,10,2,16,30,560.0,71.0,1.2,24.3,237.0,530.99,417.52
2018,10,2,16,45,477.0,64.0,1.1,23.85,186.0,439.9,348.14
2018,10,2,17,0,394.0,57.0,1.0,23.4,135.0,354.63,280.25
2018,10,2,17,15,324.0,45.5,0.95,22.8,96.5,276.52,215.64
2018,10,2,17,30,254.0,34.0,0.9,22.2,58.0,210.69,152.88
2018,10,2,17,45,144.5,20.0,0.9,21.6,32.0,111.33,0.0
2018,10,2,18,0,35.0,6.0,0.9,21.0,6.0,5.46,0.0
2018,10,2,18,15,17.5,3.0,0.9,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,6,15,62.0,9.0,0.7,18.05,11.5,0.0,0.0
2018,10,3,6,30,124.0,18.0,0.8,18.6,23.0,16.37,0.0
2018,10,3,6,45,246.0,31.0,0.95,19.2,59.5,25.57,14.46
2018,10,3,7,0,368.0,44.0,1.1,19.8,96.0,35.49,24.7
2018,10,3,7,15,448.0,52.5,1.05,20.3,142.5,40.92,29.91
2018,10,3,7,30,528.0,61.0,1.0,20.8,189.0,46.26,34.76
2018,10,3,7,45,580.5,67.0,0.95,21.3,238.0,49.31,37.43
2018,10,3,8,0,633.0,73.0,0.9,21.8,287.0,92.08,50.63
2018,10,3,8,15,663.0,78.5,0.85,22.65,333.5,144.76,84.34
2018,10,3,8,30,693.0,84.0,0.8,23.5,380.0,200.98,128.2
2018,10,3,8,45,721.0,87.5,0.8,24.35,426.0,261.29,178.07
2018,10,3,9,0,749.0,91.0,0.8,25.2,472.0,320.87,227.59
2018,10,3,9,15,740.0,103.5,0.75,25.65,506.0,377.2,274.46
2018,10,3,9,30,731.0,116.0,0.7,26.1,540.0,429.67,316.55
2018,10,3,9,45,782.0,104.5,0.65,26.6,583.5,490.66,362.72
2018,10,3,10,0,833.0,93.0,0.6,27.1,627.0,552.75,408.05
2018,10,3,10,15,833.5,98.0,0.65,27.3,653.5,603.47,445.1
2018,10,3,10,30,834.0,103.0,0.7,27.5,680.0,652.14,479.7
2018,10,3,10,45,847.5,102.0,0.7,27.75,704.0,701.77,513.48
2018,10,3,11,0,861.0,101.0,0.7,28.0,728.0,750.0,544.0
2018,10,3,11,15,863.5,102.0,0.7,28.15,741.0,789.97,568.52
2018,10,3,11,30,866.0,103.0,0.7,28.3,754.0,827.23,591.13
2018,10,3,11,45,866.0,104.5,0.75,28.45,760.0,859.99,611.59
2018,10,3,12,0,866.0,106.0,0.8,28.6,766.0,889.58,630.08
2018,10,3,12,15,792.5,138.0,0.8,28.6,741.0,890.36,630.17
2018,10,3,12,30,719.0,170.0,0.8,28.6,716.0,882.43,625.33
2018,10,3,12,45,509.0,253.0,0.8,28.65,637.0,781.38,558.65
2018,10,3,13,0,299.0,336.0,0.8,28.7,558.0,663.1,477.37
2018,10,3,13,15,255.0,333.5,0.75,28.65,519.5,624.7,452.11
2018,10,3,13,30,211.0,331.0,0.7,28.6,481.0,566.15,412.39
2018,10,3,13,45,145.5,310.5,0.65,28.55,412.0,482.12,353.97
2018,10,3,14,0,80.0,290.0,0.6,28.5,343.0,378.66,280.49
2018,10,3,14,15,146.5,279.0,0.55,28.4,370.5,452.18,335.91
2018,10,3,14,30,213.0,268.0,0.5,28.3,398.0,505.42,374.9
2018,10,3,14,45,379.5,214.5,0.45,28.25,428.5,617.93,456.6
2018,10,3,15,0,546.0,161.0,0.4,28.2,459.0,723.41,529.7
2018,10,3,15,15,626.5,126.5,0.4,28.1,441.5,752.54,549.12
2018,10,3,15,30,707.0,92.0,0.4,28.0,424.0,764.56,558.41
2018,10,3,15,45,631.5,96.0,0.35,27.85,368.5,684.64,506.38
2018,10,3,16,0,556.0,100.0,0.3,27.7,313.0,606.36,455.04
2018,10,3,16,15,552.0,87.0,0.3,27.35,273.0,566.44,429.71
2018,10,3,16,30,548.0,74.0,0.3,27.0,233.0,524.76,401.39
2018,10,3,16,45,432.0,68.0,0.3,26.65,178.0,412.49,318.46
2018,10,3,17,0,316.0,62.0,0.3,26.3,123.0,307.08,237.47
2018,10,3,17,15,242.5,47.5,0.3,26.05,85.5,231.37,176.13
2018,10,3,17,30,169.0,33.0,0.3,25.8,48.0,163.87,113.36
2018,10,3,17,45,92.5,18.5,0.35,25.6,26.0,61.57,0.0
2018,10,3,18,0,16.0,4.0,0.4,25.4,4.0,0.0,0.0
2018,10,3,18,15,8.0,2.0,0.4,25.4,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,15,54.0,9.0,0.7,18.9,11.0,0.0,0.0
2018,10,4,6,30,108.0,18.0,0.8,19.5,22.0,16.37,0.0
2018,10,4,6,45,224.5,31.5,0.9,20.1,57.0,24.72,13.41
2018,10,4,7,0,341.0,45.0,1.0,20.7,92.0,36.51,25.42
2018,10,4,7,15,422.0,54.5,1.0,21.2,138.0,42.75,31.34
2018,10,4,7,30,503.0,64.0,1.0,21.7,184.0,48.84,36.84
2018,10,4,7,45,556.5,70.5,1.0,22.2,232.5,52.15,39.73
2018,10,4,8,0,610.0,77.0,1.0,22.7,281.0,94.25,52.9
2018,10,4,8,15,647.5,82.0,1.1,23.45,329.0,146.02,85.83
2018,10,4,8,30,685.0,87.0,1.2,24.2,377.0,202.3,129.53
2018,10,4,8,45,713.0,90.0,1.25,24.9,422.0,258.69,176.63
2018,10,4,9,0,741.0,93.0,1.3,25.6,467.0,320.39,228.24
2018,10,4,9,15,762.5,95.0,1.3,26.1,508.0,378.08,276.22
2018,10,4,9,30,784.0,97.0,1.3,26.6,549.0,437.1,323.76
2018,10,4,9,45,780.0,105.5,1.35,27.05,579.0,490.73,366.07
2018,10,4,10,0,776.0,114.0,1.4,27.5,609.0,542.4,405.38
2018,10,4,10,15,823.5,100.5,1.35,27.8,647.5,601.43,448.65
2018,10,4,10,30,871.0,87.0,1.3,28.1,686.0,660.37,490.53
2018,10,4,10,45,878.5,87.5,1.25,28.4,708.0,708.71,523.29
2018,10,4,11,0,886.0,88.0,1.2,28.7,730.0,755.05,552.02
2018,10,4,11,15,890.5,88.0,1.1,28.9,744.0,796.31,576.51
2018,10,4,11,30,895.0,88.0,1.0,29.1,758.0,834.88,598.76
2018,10,4,11,45,897.0,88.5,0.95,29.3,764.5,869.0,618.49
2018,10,4,12,0,899.0,89.0,0.9,29.5,771.0,899.93,636.03
2018,10,4,12,15,899.5,88.5,0.9,29.6,769.0,925.07,650.98
2018,10,4,12,30,900.0,88.0,0.9,29.7,767.0,946.68,663.84
2018,10,4,12,45,898.5,87.0,0.85,29.8,757.5,962.18,672.12
2018,10,4,13,0,897.0,86.0,0.8,29.9,748.0,973.9,678.23
2018,10,4,13,15,883.0,89.5,0.8,29.85,727.5,974.84,679.36
2018,10,4,13,30,869.0,93.0,0.8,29.8,707.0,971.9,678.44
2018,10,4,13,45,809.0,110.5,0.85,29.8,666.0,946.85,665.02
2018,10,4,14,0,749.0,128.0,0.9,29.8,625.0,907.87,643.14
2018,10,4,14,15,613.5,154.0,0.9,29.7,547.5,809.37,582.52
2018,10,4,14,30,478.0,180.0,0.9,29.6,470.0,695.01,509.03
2018,10,4,14,45,515.5,149.0,0.9,29.5,443.5,697.34,514.16
2018,10,4,15,0,553.0,118.0,0.9,29.4,417.0,686.61,508.43
2018,10,4,15,15,663.5,95.0,0.85,29.3,424.0,745.86,549.35
2018,10,4,15,30,774.0,72.0,0.8,29.2,431.0,792.1,580.35
2018,10,4,15,45,734.0,71.0,0.75,29.15,382.0,733.81,542.2
2018,10,4,16,0,694.0,70.0,0.7,29.1,333.0,675.19,504.18
2018,10,4,16,15,652.5,64.5,0.7,28.65,283.5,614.29,464.66
2018,10,4,16,30,611.0,59.0,0.7,28.2,234.0,550.5,421.25
2018,10,4,16,45,555.5,52.5,0.7,27.7,187.0,477.38,368.38
2018,10,4,17,0,500.0,46.0,0.7,27.2,140.0,407.78,314.19
2018,10,4,17,15,391.5,38.0,0.7,26.75,97.0,309.14,234.76
2018,10,4,17,30,283.0,30.0,0.7,26.3,54.0,220.14,148.77
2018,10,4,17,45,154.5,17.5,0.75,25.8,29.0,90.32,0.0
2018,10,4,18,0,26.0,5.0,0.8,25.3,4.0,0.0,0.0
2018,10,4,18,15,13.0,2.5,0.8,25.3,2.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,6,15,66.5,8.0,0.85,20.55,10.5,0.0,0.0
2018,10,5,6,30,133.0,16.0,1.0,21.0,21.0,14.55,0.0
2018,10,5,6,45,261.0,28.0,1.15,21.4,57.0,23.01,11.65
2018,10,5,7,0,389.0,40.0,1.3,21.8,93.0,32.15,21.55
2018,10,5,7,15,470.0,47.5,1.25,22.25,139.0,36.91,26.15
2018,10,5,7,30,551.0,55.0,1.2,22.7,185.0,41.62,30.45
2018,10,5,7,45,603.0,60.5,1.15,23.15,234.0,44.52,33.0
2018,10,5,8,0,655.0,66.0,1.1,23.6,283.0,88.43,46.5
2018,10,5,8,15,690.0,69.5,1.05,24.25,330.5,144.76,82.76
2018,10,5,8,30,725.0,73.0,1.0,24.9,378.0,201.36,126.75
2018,10,5,8,45,750.5,76.0,0.95,25.6,423.0,258.94,174.82
2018,10,5,9,0,776.0,79.0,0.9,26.3,468.0,318.88,224.95
2018,10,5,9,15,792.5,82.0,0.9,26.8,508.5,377.49,273.52
2018,10,5,9,30,809.0,85.0,0.9,27.3,549.0,436.78,320.99
2018,10,5,9,45,820.5,87.0,0.9,27.8,583.0,493.04,364.55
2018,10,5,10,0,832.0,89.0,0.9,28.3,617.0,548.29,405.7
2018,10,5,10,15,840.5,91.5,0.9,28.55,645.5,601.19,444.1
2018,10,5,10,30,849.0,94.0,0.9,28.8,674.0,652.78,480.3
2018,10,5,10,45,854.5,95.5,0.9,29.05,695.0,699.72,512.3
2018,10,5,11,0,860.0,97.0,0.9,29.3,716.0,744.59,540.61
2018,10,5,11,15,863.0,98.0,0.9,29.45,729.5,784.71,565.42
2018,10,5,11,30,866.0,99.0,0.9,29.6,743.0,822.14,588.3
2018,10,5,11,45,866.5,99.5,0.9,29.75,748.5,854.07,607.51
2018,10,5,12,0,867.0,100.0,0.9,29.9,754.0,882.84,624.7
2018,10,5,12,15,825.0,117.0,0.85,29.95,738.0,896.0,631.59
2018,10,5,12,30,783.0,134.0,0.8,30.0,722.0,896.55,630.9
2018,10,5,12,45,800.0,125.0,0.75,30.1,718.5,919.73,644.34
2018,10,5,13,0,817.0,116.0,0.7,30.2,715.0,939.67,655.44
2018,10,5,13,15,831.5,107.0,0.65,30.15,703.5,943.63,657.28
2018,10,5,13,30,846.0,98.0,0.6,30.1,692.0,954.04,663.38
2018,10,5,13,45,827.0,100.0,0.55,30.1,663.0,940.65,654.94
2018,10,5,14,0,808.0,102.0,0.5,30.1,634.0,934.16,651.19
2018,10,5,14,15,745.0,115.5,0.5,30.0,587.0,884.94,622.51
2018,10,5,14,30,682.0,129.0,0.5,29.9,540.0,839.65,596.45
2018,10,5,14,45,627.0,134.0,0.45,29.8,492.5,784.65,562.84
2018,10,5,15,0,572.0,139.0,0.4,29.7,445.0,728.35,527.96
2018,10,5,15,15,423.5,150.5,0.4,29.55,366.5,587.34,434.73
2018,10,5,15,30,275.0,162.0,0.4,29.4,288.0,442.93,334.05
2018,10,5,15,45,433.0,123.0,0.45,29.3,296.5,539.74,408.68
2018,10,5,16,0,591.0,84.0,0.5,29.2,305.0,613.12,461.41
2018,10,5,16,15,581.5,74.0,0.55,28.7,265.0,571.03,433.42
2018,10,5,16,30,572.0,64.0,0.6,28.2,225.0,527.62,404.39
2018,10,5,16,45,504.0,57.0,0.6,27.7,177.5,446.99,344.95
2018,10,5,17,0,436.0,50.0,0.6,27.2,130.0,370.95,285.74
2018,10,5,17,15,333.0,39.5,0.6,26.5,89.0,275.68,208.87
2018,10,5,17,30,230.0,29.0,0.6,25.8,48.0,188.4,121.79
2018,10,5,17,45,122.0,15.5,0.65,25.1,25.0,72.59,0.0
2018,10,5,18,0,14.0,2.0,0.7,24.4,2.0,0.0,0.0
2018,10,5,18,15,7.0,1.0,0.7,24.4,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,6,6,15,38.5,7.5,1.05,19.4,8.5,0.0,0.0
2018,10,6,6,30,77.0,15.0,1.2,19.7,17.0,13.64,0.0
2018,10,6,6,45,189.0,30.0,1.35,19.95,51.0,23.54,11.71
2018,10,6,7,0,301.0,45.0,1.5,20.2,85.0,34.85,23.94
2018,10,6,7,15,274.5,45.5,1.5,20.65,94.5,34.41,24.16
2018,10,6,7,30,248.0,46.0,1.5,21.1,104.0,34.0,24.03
2018,10,6,7,45,124.0,51.5,1.5,21.5,80.5,40.49,29.74
2018,10,6,8,0,0.0,57.0,1.5,21.9,57.0,50.33,36.36
2018,10,6,8,15,0.0,55.5,1.45,22.4,55.5,49.0,35.1
2018,10,6,8,30,0.0,54.0,1.4,22.9,54.0,47.68,33.84
2018,10,6,8,45,9.5,80.5,1.35,23.4,85.0,73.65,54.53
2018,10,6,9,0,19.0,107.0,1.3,23.9,116.0,100.42,75.65
2018,10,6,9,15,32.5,162.5,1.25,24.25,180.0,155.19,118.67
2018,10,6,9,30,46.0,218.0,1.2,24.6,244.0,212.53,162.72
2018,10,6,9,45,31.5,220.0,1.1,25.0,238.5,211.98,161.64
2018,10,6,10,0,17.0,222.0,1.0,25.4,233.0,206.39,156.73
2018,10,6,10,15,30.0,250.5,0.95,25.7,270.5,246.14,186.56
2018,10,6,10,30,43.0,279.0,0.9,26.0,308.0,284.83,214.95
2018,10,6,10,45,33.0,267.5,0.85,26.3,290.0,271.27,204.02
2018,10,6,11,0,23.0,256.0,0.8,26.6,272.0,248.73,186.66
2018,10,6,11,15,14.0,221.5,0.75,26.85,231.5,211.19,158.17
2018,10,6,11,30,5.0,187.0,0.7,27.1,191.0,172.7,128.77
2018,10,6,11,45,5.0,187.0,0.65,27.35,191.0,173.22,129.1
2018,10,6,12,0,5.0,187.0,0.6,27.6,191.0,173.73,129.28
2018,10,6,12,15,5.0,185.5,0.55,27.75,189.5,172.8,128.45
2018,10,6,12,30,5.0,184.0,0.5,27.9,188.0,171.84,127.63
2018,10,6,12,45,9.5,211.0,0.5,28.0,218.0,202.58,150.87
2018,10,6,13,0,14.0,238.0,0.5,28.1,248.0,234.26,174.45
2018,10,6,13,15,16.0,240.0,0.5,28.1,251.5,239.29,178.24
2018,10,6,13,30,18.0,242.0,0.5,28.1,255.0,244.47,182.33
2018,10,6,13,45,36.0,257.0,0.45,28.15,281.0,296.13,220.93
2018,10,6,14,0,54.0,272.0,0.4,28.2,307.0,333.58,248.43
2018,10,6,14,15,65.5,263.0,0.45,28.1,303.5,337.18,252.02
2018,10,6,14,30,77.0,254.0,0.5,28.0,300.0,340.46,255.69
2018,10,6,14,45,335.0,193.0,0.55,27.9,373.5,548.96,412.91
2018,10,6,15,0,593.0,132.0,0.6,27.8,447.0,738.7,545.09
2018,10,6,15,15,628.5,116.0,0.6,27.65,424.0,738.56,544.36
2018,10,6,15,30,664.0,100.0,0.6,27.5,401.0,733.49,542.88
2018,10,6,15,45,627.0,95.5,0.65,27.35,354.5,676.75,507.11
2018,10,6,16,0,590.0,91.0,0.7,27.2,308.0,619.89,470.58
2018,10,6,16,15,542.5,84.0,0.65,26.85,260.5,552.24,424.21
2018,10,6,16,30,495.0,77.0,0.6,26.5,213.0,486.21,376.49
2018,10,6,16,45,426.5,67.0,0.6,26.15,167.0,404.62,314.95
2018,10,6,17,0,358.0,57.0,0.6,25.8,121.0,326.23,253.04
2018,10,6,17,15,261.0,43.5,0.6,25.2,82.0,236.88,179.74
2018,10,6,17,30,164.0,30.0,0.6,24.6,43.0,153.19,92.71
2018,10,6,17,45,86.0,16.0,0.6,24.05,22.5,55.61,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.5,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.5,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.3,20.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.3,20.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.25,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.7,16.0,12.73,0.0
2018,10,7,6,45,175.5,29.5,0.5,21.1,49.0,23.16,10.85
2018,10,7,7,0,282.0,45.0,0.5,21.5,82.0,34.86,23.77
2018,10,7,7,15,262.0,56.0,0.45,22.15,102.5,42.37,30.81
2018,10,7,7,30,242.0,67.0,0.4,22.8,123.0,49.49,37.2
2018,10,7,7,45,257.0,88.0,0.4,23.4,160.0,67.3,52.49
2018,10,7,8,0,272.0,109.0,0.4,24.0,197.0,101.28,68.8
2018,10,7,8,15,315.0,121.5,0.4,24.5,239.5,137.72,92.68
2018,10,7,8,30,358.0,134.0,0.4,25.0,282.0,178.51,123.03
2018,10,7,8,45,304.0,162.5,0.4,25.45,298.5,215.21,154.97
2018,10,7,9,0,250.0,191.0,0.4,25.9,315.0,244.59,180.33
2018,10,7,9,15,378.5,179.0,0.35,26.3,384.5,303.96,224.03
2018,10,7,9,30,507.0,167.0,0.3,26.7,454.0,376.24,277.37
2018,10,7,9,45,510.5,179.0,0.3,27.05,483.5,421.97,311.68
2018,10,7,10,0,514.0,191.0,0.3,27.4,513.0,467.29,344.76
2018,10,7,10,15,556.5,186.5,0.3,27.65,550.0,519.98,382.45
2018,10,7,10,30,599.0,182.0,0.3,27.9,587.0,579.36,423.62
2018,10,7,10,45,637.0,174.5,0.35,28.15,617.5,631.31,459.45
2018,10,7,11,0,675.0,167.0,0.4,28.4,648.0,684.36,495.4
2018,10,7,11,15,747.5,144.5,0.45,28.6,686.5,746.67,537.2
2018,10,7,11,30,820.0,122.0,0.5,28.8,725.0,813.82,579.33
2018,10,7,11,45,823.0,121.5,0.5,28.95,731.0,846.24,598.21
2018,10,7,12,0,826.0,121.0,0.5,29.1,737.0,875.72,615.62
2018,10,7,12,15,825.5,120.5,0.55,29.2,734.5,898.94,630.25
2018,10,7,12,30,825.0,120.0,0.6,29.3,732.0,918.77,642.98
2018,10,7,12,45,751.5,147.0,0.65,29.4,698.5,896.08,629.72
2018,10,7,13,0,678.0,174.0,0.7,29.5,665.0,875.05,618.05
2018,10,7,13,15,558.5,213.0,0.75,29.45,610.5,803.79,574.06
2018,10,7,13,30,439.0,252.0,0.8,29.4,556.0,736.63,530.06
2018,10,7,13,45,437.5,243.0,0.85,29.4,536.5,728.88,527.33
2018,10,7,14,0,436.0,234.0,0.9,29.4,517.0,718.84,522.44
2018,10,7,14,15,505.0,198.5,0.9,29.3,510.0,744.48,542.77
2018,10,7,14,30,574.0,163.0,0.9,29.2,503.0,773.56,564.15
2018,10,7,14,45,651.0,132.5,0.95,29.05,494.0,803.47,585.76
2018,10,7,15,0,728.0,102.0,1.0,28.9,485.0,825.35,602.27
2018,10,7,15,15,702.0,99.5,0.95,28.75,442.5,782.95,575.46
2018,10,7,15,30,676.0,97.0,0.9,28.6,400.0,738.95,547.95
2018,10,7,15,45,640.5,92.0,0.9,28.4,353.5,682.54,512.1
2018,10,7,16,0,605.0,87.0,0.9,28.2,307.0,625.92,475.09
2018,10,7,16,15,556.5,80.5,0.85,27.7,259.0,557.7,428.47
2018,10,7,16,30,508.0,74.0,0.8,27.2,211.0,491.15,380.6
2018,10,7,16,45,437.0,64.5,0.75,26.75,164.5,408.07,317.46
2018,10,7,17,0,366.0,55.0,0.7,26.3,118.0,328.18,254.04
2018,10,7,17,15,266.5,42.0,0.7,25.7,79.5,238.03,179.63
2018,10,7,17,30,167.0,29.0,0.7,25.1,41.0,151.45,82.95
2018,10,7,17,45,87.5,15.5,0.65,24.55,21.5,55.69,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,6,15,51.0,7.0,0.95,19.55,8.5,0.0,0.0
2018,10,8,6,30,102.0,14.0,1.1,20.1,17.0,12.73,0.0
2018,10,8,6,45,236.0,26.0,1.25,20.7,51.0,21.46,9.04
2018,10,8,7,0,370.0,38.0,1.4,21.3,85.0,30.68,20.18
2018,10,8,7,15,372.5,47.5,1.5,21.85,113.5,36.98,26.17
2018,10,8,7,30,375.0,57.0,1.6,22.4,142.0,42.95,31.59
2018,10,8,7,45,194.5,85.5,1.65,23.0,130.0,65.26,50.85
2018,10,8,8,0,14.0,114.0,1.7,23.6,118.0,96.63,73.51
2018,10,8,8,15,10.5,125.0,1.75,24.05,128.5,107.8,82.25
2018,10,8,8,30,7.0,136.0,1.8,24.5,139.0,118.3,90.48
2018,10,8,8,45,4.5,143.0,1.9,24.95,145.0,125.2,95.68
2018,10,8,9,0,2.0,150.0,2.0,25.4,151.0,131.6,100.4
2018,10,8,9,15,12.5,176.5,2.0,25.7,183.5,159.18,121.57
2018,10,8,9,30,23.0,203.0,2.0,26.0,216.0,188.41,143.85
2018,10,8,9,45,24.0,208.0,2.0,26.3,222.5,195.67,149.05
2018,10,8,10,0,25.0,213.0,2.0,26.6,229.0,206.07,156.69
2018,10,8,10,15,17.5,205.0,2.05,26.8,216.5,193.31,146.52
2018,10,8,10,30,10.0,197.0,2.1,27.0,204.0,182.68,138.0
2018,10,8,10,45,12.5,198.5,2.1,27.25,207.5,186.77,140.94
2018,10,8,11,0,15.0,200.0,2.1,27.5,211.0,191.03,144.0
2018,10,8,11,15,39.5,246.5,2.1,27.65,275.5,263.05,198.98
2018,10,8,11,30,64.0,293.0,2.1,27.8,340.0,332.63,250.89
2018,10,8,11,45,82.0,312.5,2.1,27.95,373.0,372.33,280.04
2018,10,8,12,0,100.0,332.0,2.1,28.1,406.0,413.6,310.16
2018,10,8,12,15,108.0,317.0,2.1,28.15,396.5,425.1,318.63
2018,10,8,12,30,116.0,302.0,2.1,28.2,387.0,422.29,317.07
2018,10,8,12,45,142.5,291.5,2.1,28.25,395.0,441.31,331.96
2018,10,8,13,0,169.0,281.0,2.1,28.3,403.0,460.29,346.74
2018,10,8,13,15,153.5,290.0,2.1,28.3,398.5,460.04,346.18
2018,10,8,13,30,138.0,299.0,2.1,28.3,394.0,459.36,345.46
2018,10,8,13,45,214.5,258.5,2.1,28.25,399.5,509.45,384.75
2018,10,8,14,0,291.0,218.0,2.1,28.2,405.0,539.0,409.14
2018,10,8,14,15,357.0,186.5,2.1,28.05,404.5,586.58,445.7
2018,10,8,14,30,423.0,155.0,2.1,27.9,404.0,609.97,465.31
2018,10,8,14,45,412.5,146.0,2.1,27.8,375.0,584.43,448.13
2018,10,8,15,0,402.0,137.0,2.1,27.7,346.0,557.36,430.0
2018,10,8,15,15,373.5,126.5,2.0,27.45,307.5,510.89,397.06
2018,10,8,15,30,345.0,116.0,1.9,27.2,269.0,464.24,363.51
2018,10,8,15,45,509.5,93.0,1.85,26.95,290.0,572.81,446.84
2018,10,8,16,0,674.0,70.0,1.8,26.7,311.0,658.02,508.94
2018,10,8,16,15,632.0,64.0,1.65,26.25,263.0,593.1,461.96
2018,10,8,16,30,590.0,58.0,1.5,25.8,215.0,529.43,415.36
2018,10,8,16,45,484.5,52.5,1.3,25.35,162.5,425.15,334.74
2018,10,8,17,0,379.0,47.0,1.1,24.9,110.0,328.83,256.9
2018,10,8,17,15,229.5,32.0,1.05,24.4,66.0,200.33,151.65
2018,10,8,17,30,80.0,17.0,1.0,23.9,22.0,82.65,36.77
2018,10,8,17,45,46.5,10.0,1.0,23.35,12.0,31.11,0.0
2018,10,8,18,0,13.0,3.0,1.0,22.8,2.0,0.0,0.0
2018,10,8,18,15,6.5,1.5,1.0,22.8,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,9,6,15,15.5,5.5,1.25,19.35,6.0,0.0,0.0
2018,10,9,6,30,31.0,11.0,1.4,19.7,12.0,10.01,0.0
2018,10,9,6,45,59.5,27.0,1.55,20.05,33.0,22.38,8.91
2018,10,9,7,0,88.0,43.0,1.7,20.4,54.0,35.19,23.98
2018,10,9,7,15,157.0,61.5,1.8,20.8,92.0,47.99,35.7
2018,10,9,7,30,226.0,80.0,1.9,21.2,130.0,61.51,47.76
2018,10,9,7,45,179.0,102.0,2.05,21.65,148.0,76.45,60.75
2018,10,9,8,0,132.0,124.0,2.2,22.1,166.0,106.06,77.91
2018,10,9,8,15,177.0,143.5,2.25,22.55,209.5,138.91,100.85
2018,10,9,8,30,222.0,163.0,2.3,23.0,253.0,176.74,129.21
2018,10,9,8,45,217.0,185.0,2.4,23.4,281.5,211.84,158.23
2018,10,9,9,0,212.0,207.0,2.5,23.8,310.0,245.53,185.99
2018,10,9,9,15,147.5,221.0,2.5,24.1,295.5,249.79,191.33
2018,10,9,9,30,83.0,235.0,2.5,24.4,281.0,243.74,187.5
2018,10,9,9,45,72.5,245.5,2.55,24.75,287.5,255.2,196.25
2018,10,9,10,0,62.0,256.0,2.6,25.1,294.0,265.39,203.72
2018,10,9,10,15,60.5,269.5,2.55,25.3,308.0,282.58,216.49
2018,10,9,10,30,59.0,283.0,2.5,25.5,322.0,299.73,229.05
2018,10,9,10,45,69.0,297.5,2.5,25.7,345.0,325.83,248.51
2018,10,9,11,0,79.0,312.0,2.5,25.9,368.0,353.0,268.6
2018,10,9,11,15,57.5,292.5,2.45,26.0,333.5,322.66,245.22
2018,10,9,11,30,36.0,273.0,2.4,26.1,299.0,289.93,220.06
2018,10,9,11,45,22.5,240.5,2.4,26.2,257.0,248.87,188.75
2018,10,9,12,0,9.0,208.0,2.4,26.3,215.0,197.3,149.1
2018,10,9,12,15,19.0,218.0,2.3,26.3,232.0,216.7,164.41
2018,10,9,12,30,29.0,228.0,2.2,26.3,249.0,248.39,188.82
2018,10,9,12,45,84.5,223.5,2.15,26.25,284.0,312.86,239.56
2018,10,9,13,0,140.0,219.0,2.1,26.2,319.0,364.52,280.05
2018,10,9,13,15,280.0,244.5,2.05,26.05,438.0,549.12,418.24
2018,10,9,13,30,420.0,270.0,2.0,25.9,557.0,736.91,551.07
2018,10,9,13,45,290.5,265.5,1.95,25.8,460.5,591.88,446.86
2018,10,9,14,0,161.0,261.0,1.9,25.7,364.0,444.37,339.21
2018,10,9,14,15,97.0,218.0,1.9,25.55,279.0,333.79,257.23
2018,10,9,14,30,33.0,175.0,1.9,25.4,194.0,207.47,159.85
2018,10,9,14,45,122.0,195.0,1.85,25.3,259.0,332.72,259.89
2018,10,9,15,0,211.0,215.0,1.8,25.2,324.0,440.26,343.0
2018,10,9,15,15,249.5,191.0,1.75,25.05,308.5,461.01,359.77
2018,10,9,15,30,288.0,167.0,1.7,24.9,293.0,460.41,361.43
2018,10,9,15,45,208.0,143.5,1.6,24.75,229.0,357.59,282.99
2018,10,9,16,0,128.0,120.0,1.5,24.6,165.0,243.61,193.95
2018,10,9,16,15,134.5,107.5,1.35,24.3,148.5,231.66,185.28
2018,10,9,16,30,141.0,95.0,1.2,24.0,132.0,219.29,175.29
2018,10,9,16,45,96.0,76.5,1.05,23.7,99.0,162.69,128.4
2018,10,9,17,0,51.0,58.0,0.9,23.4,66.0,99.41,75.66
2018,10,9,17,15,62.0,38.5,0.85,22.95,45.0,91.1,66.59
2018,10,9,17,30,73.0,19.0,0.8,22.5,24.0,71.85,23.29
2018,10,9,17,45,36.5,9.5,0.75,22.0,12.0,25.85,0.0
2018,10,9,18,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,10,6,15,2.0,2.0,1.3,19.65,2.0,0.0,0.0
2018,10,10,6,30,4.0,4.0,1.4,19.9,4.0,3.64,0.0
2018,10,10,6,45,2.0,7.5,1.5,20.1,7.5,6.58,0.0
2018,10,10,7,0,0.0,11.0,1.6,20.3,11.0,9.66,2.47
2018,10,10,7,15,0.0,17.0,1.7,20.6,17.0,14.94,7.27
2018,10,10,7,30,0.0,23.0,1.8,20.9,23.0,20.23,12.02
2018,10,10,7,45,0.0,35.0,1.85,21.15,35.0,30.83,21.35
2018,10,10,8,0,0.0,47.0,1.9,21.4,47.0,41.46,29.07
2018,10,10,8,15,0.0,59.0,2.0,21.7,59.0,52.11,37.81
2018,10,10,8,30,0.0,71.0,2.1,22.0,71.0,62.78,46.45
2018,10,10,8,45,0.0,69.0,2.2,22.3,69.0,61.0,44.79
2018,10,10,9,0,0.0,67.0,2.3,22.6,67.0,59.24,43.15
2018,10,10,9,15,0.0,77.0,2.4,22.95,77.0,68.15,50.2
2018,10,10,9,30,0.0,87.0,2.5,23.3,87.0,77.06,57.2
