Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,20,6,45,6.5,1.5,1.0,6.8,1.5,0.0,0.0
2018,11,20,7,0,13.0,3.0,1.0,6.8,3.0,0.0,0.0
2018,11,20,7,15,16.5,15.0,1.15,7.3,16.0,13.64,0.0
2018,11,20,7,30,20.0,27.0,1.3,7.8,29.0,23.05,11.89
2018,11,20,7,45,160.5,41.0,1.45,8.3,67.5,32.81,23.29
2018,11,20,8,0,301.0,55.0,1.6,8.8,106.0,51.29,33.12
2018,11,20,8,15,366.0,64.5,1.75,9.3,144.5,86.89,54.52
2018,11,20,8,30,431.0,74.0,1.9,9.8,183.0,130.15,87.1
2018,11,20,8,45,498.5,82.0,2.0,10.3,229.5,182.46,130.46
2018,11,20,9,0,566.0,90.0,2.1,10.8,276.0,240.29,180.2
2018,11,20,9,15,635.5,89.5,2.25,11.25,322.0,297.91,230.52
2018,11,20,9,30,705.0,89.0,2.4,11.7,368.0,362.17,286.25
2018,11,20,9,45,769.0,84.5,2.5,12.1,412.0,426.46,341.42
2018,11,20,10,0,833.0,80.0,2.6,12.5,456.0,494.98,398.93
2018,11,20,10,15,846.0,82.0,2.6,12.7,483.5,547.34,442.64
2018,11,20,10,30,859.0,84.0,2.6,12.9,511.0,598.84,484.47
2018,11,20,10,45,867.0,85.5,2.6,13.1,531.5,645.53,521.5
2018,11,20,11,0,875.0,87.0,2.6,13.3,552.0,690.39,556.23
2018,11,20,11,15,879.5,88.5,2.6,13.4,565.0,730.73,586.65
2018,11,20,11,30,884.0,90.0,2.6,13.5,578.0,768.54,613.55
2018,11,20,11,45,885.0,90.0,2.55,13.6,582.5,799.24,634.78
2018,11,20,12,0,886.0,90.0,2.5,13.7,587.0,826.83,653.71
2018,11,20,12,15,887.5,89.5,2.5,13.75,585.0,851.01,670.7
2018,11,20,12,30,889.0,89.0,2.5,13.8,583.0,871.86,685.4
2018,11,20,12,45,888.0,87.0,2.5,13.8,572.5,885.33,695.12
2018,11,20,13,0,887.0,85.0,2.5,13.8,562.0,895.18,702.5
2018,11,20,13,15,879.0,84.0,2.45,13.75,544.0,896.47,703.71
2018,11,20,13,30,871.0,83.0,2.4,13.7,526.0,894.07,702.54
2018,11,20,13,45,859.0,81.0,2.4,13.6,500.0,883.22,696.14
2018,11,20,14,0,847.0,79.0,2.4,13.5,474.0,868.84,687.39
2018,11,20,14,15,830.0,77.0,2.35,13.3,442.0,846.71,672.93
2018,11,20,14,30,813.0,75.0,2.3,13.1,410.0,821.46,656.21
2018,11,20,14,45,789.5,71.5,2.25,12.9,372.5,785.92,631.74
2018,11,20,15,0,766.0,68.0,2.2,12.7,335.0,747.96,605.09
2018,11,20,15,15,733.0,64.0,2.0,12.2,294.0,699.61,569.51
2018,11,20,15,30,700.0,60.0,1.8,11.7,253.0,649.9,531.82
2018,11,20,15,45,649.0,55.0,1.6,11.2,209.5,591.47,485.87
2018,11,20,16,0,598.0,50.0,1.4,10.7,166.0,527.81,433.76
2018,11,20,16,15,513.0,42.0,1.35,9.85,123.0,438.72,359.65
2018,11,20,16,30,428.0,34.0,1.3,9.0,80.0,354.6,281.24
2018,11,20,16,45,280.5,24.0,1.25,8.15,48.0,223.79,88.46
2018,11,20,17,0,133.0,14.0,1.2,7.3,16.0,86.55,0.0
2018,11,20,17,15,66.5,7.0,1.2,7.0,8.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.95,1.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.8,0.35,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.7,-0.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.75,-0.95,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.8,-1.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.8,-1.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,11,21,6,45,31.0,3.5,0.8,-1.5,3.0,0.0,0.0
2018,11,21,7,0,62.0,7.0,0.8,-1.5,6.0,0.0,0.0
2018,11,21,7,15,232.0,17.5,0.8,-0.7,32.5,15.92,0.0
2018,11,21,7,30,402.0,28.0,0.8,0.1,59.0,23.55,12.11
2018,11,21,7,45,505.0,35.0,0.85,0.9,101.0,28.42,20.03
2018,11,21,8,0,608.0,42.0,0.9,1.7,143.0,51.51,29.3
2018,11,21,8,15,669.0,46.5,0.95,2.4,188.0,100.22,55.22
2018,11,21,8,30,730.0,51.0,1.0,3.1,233.0,156.09,97.78
2018,11,21,8,45,770.0,54.0,1.1,3.8,276.5,212.94,147.77
2018,11,21,9,0,810.0,57.0,1.2,4.5,320.0,273.64,203.29
2018,11,21,9,15,837.0,59.5,1.2,5.0,360.0,333.18,258.33
2018,11,21,9,30,864.0,62.0,1.2,5.5,400.0,394.26,313.49
2018,11,21,9,45,883.5,63.0,1.25,6.05,434.5,451.47,364.17
2018,11,21,10,0,903.0,64.0,1.3,6.6,469.0,508.82,413.28
2018,11,21,10,15,915.0,65.0,1.35,7.1,496.5,562.02,457.62
2018,11,21,10,30,927.0,66.0,1.4,7.6,524.0,614.05,499.62
2018,11,21,10,45,933.5,66.5,1.45,8.05,543.5,660.66,536.37
2018,11,21,11,0,940.0,67.0,1.5,8.5,563.0,705.12,570.53
2018,11,21,11,15,945.0,67.5,1.55,8.9,576.0,746.14,599.95
2018,11,21,11,30,950.0,68.0,1.6,9.3,589.0,784.48,626.63
2018,11,21,11,45,952.0,68.0,1.7,9.65,594.5,817.06,649.66
2018,11,21,12,0,954.0,68.0,1.8,10.0,600.0,846.41,670.41
2018,11,21,12,15,953.0,67.5,1.8,10.25,596.5,869.33,685.79
2018,11,21,12,30,952.0,67.0,1.8,10.5,593.0,888.65,698.74
2018,11,21,12,45,946.5,66.5,1.85,10.75,581.5,900.43,707.11
2018,11,21,13,0,941.0,66.0,1.9,11.0,570.0,908.37,713.03
2018,11,21,13,15,934.0,65.0,1.85,11.15,551.5,910.53,714.18
2018,11,21,13,30,927.0,64.0,1.8,11.3,533.0,908.88,712.87
2018,11,21,13,45,915.5,63.0,1.8,11.4,507.0,899.51,707.08
2018,11,21,14,0,904.0,62.0,1.8,11.5,481.0,886.53,698.94
2018,11,21,14,15,887.0,60.0,1.7,11.45,448.0,863.93,683.26
2018,11,21,14,30,870.0,58.0,1.6,11.4,415.0,838.17,665.37
2018,11,21,14,45,847.0,56.5,1.55,11.35,377.5,805.14,642.66
2018,11,21,15,0,824.0,55.0,1.5,11.3,340.0,769.77,617.9
2018,11,21,15,15,791.5,52.0,1.3,10.8,298.0,730.21,588.77
2018,11,21,15,30,759.0,49.0,1.1,10.3,256.0,681.22,551.6
2018,11,21,15,45,708.0,45.0,0.9,9.8,211.5,616.05,500.78
2018,11,21,16,0,657.0,41.0,0.7,9.3,167.0,551.47,448.26
2018,11,21,16,15,573.0,35.5,0.75,8.45,124.0,463.7,377.49
2018,11,21,16,30,489.0,30.0,0.8,7.6,81.0,379.48,299.29
2018,11,21,16,45,312.5,20.5,0.85,6.7,47.0,239.34,82.42
2018,11,21,17,0,136.0,11.0,0.9,5.8,13.0,85.43,0.0
2018,11,21,17,15,68.0,5.5,0.9,5.55,6.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.8,0.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.8,0.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.5,0.75,-0.75,1.5,0.0,0.0
2018,11,22,7,0,14.0,3.0,0.7,-0.7,3.0,0.0,0.0
2018,11,22,7,15,119.5,17.0,0.85,0.05,25.5,15.46,0.0
2018,11,22,7,30,225.0,31.0,1.0,0.8,48.0,24.5,11.87
2018,11,22,7,45,324.5,43.0,1.15,1.6,86.0,35.73,26.4
2018,11,22,8,0,424.0,55.0,1.3,2.4,124.0,55.29,36.06
2018,11,22,8,15,490.5,63.5,1.4,3.05,166.5,97.17,59.93
2018,11,22,8,30,557.0,72.0,1.5,3.7,209.0,147.11,97.84
2018,11,22,8,45,602.0,78.0,1.6,4.4,250.5,198.06,141.91
2018,11,22,9,0,647.0,84.0,1.7,5.1,292.0,253.78,191.99
2018,11,22,9,15,679.5,88.5,1.75,5.6,330.5,308.51,242.03
2018,11,22,9,30,712.0,93.0,1.8,6.1,369.0,365.87,293.58
2018,11,22,9,45,735.5,95.5,1.85,6.65,402.5,419.69,341.17
2018,11,22,10,0,759.0,98.0,1.9,7.2,436.0,474.46,388.16
2018,11,22,10,15,774.5,100.5,1.85,7.55,463.0,525.63,430.84
2018,11,22,10,30,790.0,103.0,1.8,7.9,490.0,576.38,471.82
2018,11,22,10,45,800.5,104.5,1.75,8.25,510.5,620.59,506.58
2018,11,22,11,0,811.0,106.0,1.7,8.6,531.0,664.62,540.19
2018,11,22,11,15,817.0,107.0,1.65,8.9,544.0,703.31,568.99
2018,11,22,11,30,823.0,108.0,1.6,9.2,557.0,739.74,594.84
2018,11,22,11,45,825.0,108.5,1.55,9.45,562.0,770.15,615.34
2018,11,22,12,0,827.0,109.0,1.5,9.7,567.0,797.71,633.66
2018,11,22,12,15,841.0,103.0,1.45,9.85,567.0,824.86,651.83
2018,11,22,12,30,855.0,97.0,1.4,10.0,567.0,849.14,667.88
2018,11,22,12,45,871.5,88.0,1.35,10.2,559.5,868.85,680.6
2018,11,22,13,0,888.0,79.0,1.3,10.4,552.0,876.92,685.29
2018,11,22,13,15,879.5,78.5,1.25,10.45,534.0,878.23,685.91
2018,11,22,13,30,871.0,78.0,1.2,10.5,516.0,884.52,690.2
2018,11,22,13,45,857.5,77.0,1.15,10.55,490.5,873.74,682.71
2018,11,22,14,0,844.0,76.0,1.1,10.6,465.0,859.48,673.1
2018,11,22,14,15,825.0,74.0,1.15,10.5,433.0,835.82,658.86
2018,11,22,14,30,806.0,72.0,1.2,10.4,401.0,809.11,642.35
2018,11,22,14,45,779.0,69.5,1.2,10.25,363.5,772.2,617.61
2018,11,22,15,0,752.0,67.0,1.2,10.1,326.0,733.03,590.74
2018,11,22,15,15,714.5,63.5,1.15,9.65,285.0,682.23,554.45
2018,11,22,15,30,677.0,60.0,1.1,9.2,244.0,636.61,520.86
2018,11,22,15,45,621.0,54.5,1.0,8.7,200.5,568.58,468.03
2018,11,22,16,0,565.0,49.0,0.9,8.2,157.0,501.88,413.99
2018,11,22,16,15,474.0,41.5,0.9,7.4,115.5,410.85,338.02
2018,11,22,16,30,383.0,34.0,0.9,6.6,74.0,325.09,257.5
2018,11,22,16,45,235.5,22.5,0.9,5.75,43.0,193.91,55.44
2018,11,22,17,0,88.0,11.0,0.9,4.9,12.0,58.78,0.0
2018,11,22,17,15,44.0,5.5,1.0,4.7,6.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.15,0.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.45,-1.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.65,-1.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,-2.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.8,-2.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.75,-3.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.65,-3.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,1.7,-3.5,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,1.7,-3.5,3.0,0.0,0.0
2018,11,23,7,15,156.0,16.5,1.85,-3.15,26.5,15.01,0.0
2018,11,23,7,30,292.0,29.0,2.0,-2.8,50.0,24.73,11.12
2018,11,23,7,45,243.5,32.0,2.15,-2.4,58.0,25.39,17.35
2018,11,23,8,0,195.0,35.0,2.3,-2.0,66.0,31.5,19.47
2018,11,23,8,15,109.0,47.5,2.3,-1.6,66.0,49.98,34.83
2018,11,23,8,30,23.0,60.0,2.3,-1.2,66.0,56.34,44.16
2018,11,23,8,45,11.5,76.0,2.3,-0.75,79.0,69.18,56.3
2018,11,23,9,0,0.0,92.0,2.3,-0.3,92.0,81.17,67.4
2018,11,23,9,15,3.0,112.5,2.25,0.15,113.5,100.66,84.41
2018,11,23,9,30,6.0,133.0,2.2,0.6,135.0,120.84,101.83
2018,11,23,9,45,10.0,147.0,2.15,1.05,151.0,136.12,114.8
2018,11,23,10,0,14.0,161.0,2.1,1.5,167.0,152.0,128.2
2018,11,23,10,15,14.5,168.5,2.05,1.9,175.0,160.43,135.09
2018,11,23,10,30,15.0,176.0,2.0,2.3,183.0,168.95,142.03
2018,11,23,10,45,24.5,190.5,1.95,2.7,203.0,189.95,159.72
2018,11,23,11,0,34.0,205.0,1.9,3.1,223.0,220.89,185.61
2018,11,23,11,15,40.5,215.5,1.85,3.45,237.0,239.16,200.61
2018,11,23,11,30,47.0,226.0,1.8,3.8,251.0,258.18,216.19
2018,11,23,11,45,61.5,234.0,1.75,4.15,267.5,281.26,235.28
2018,11,23,12,0,76.0,242.0,1.7,4.5,284.0,305.41,255.11
2018,11,23,12,15,80.0,242.5,1.65,4.75,286.5,313.3,261.38
2018,11,23,12,30,84.0,243.0,1.6,5.0,289.0,321.31,267.84
2018,11,23,12,45,64.5,230.5,1.55,5.25,265.5,293.89,244.76
2018,11,23,13,0,45.0,218.0,1.5,5.5,242.0,265.55,220.97
2018,11,23,13,15,46.0,211.5,1.45,5.6,235.5,261.73,218.14
2018,11,23,13,30,47.0,205.0,1.4,5.7,229.0,257.88,215.21
2018,11,23,13,45,76.0,201.5,1.4,5.85,237.5,282.51,236.86
2018,11,23,14,0,105.0,198.0,1.4,6.0,246.0,307.31,258.41
2018,11,23,14,15,111.0,185.0,1.4,5.9,232.5,315.37,265.6
2018,11,23,14,30,117.0,172.0,1.4,5.8,219.0,306.68,259.29
2018,11,23,14,45,120.5,156.5,1.4,5.7,201.0,291.86,247.86
2018,11,23,15,0,124.0,141.0,1.4,5.6,183.0,276.44,235.75
2018,11,23,15,15,106.0,123.5,1.3,5.2,156.5,240.22,205.29
2018,11,23,15,30,88.0,106.0,1.2,4.8,130.0,204.36,174.61
2018,11,23,15,45,75.0,88.0,1.1,4.4,106.0,171.96,146.38
2018,11,23,16,0,62.0,70.0,1.0,4.0,82.0,139.8,117.68
2018,11,23,16,15,41.5,52.5,0.95,3.45,59.5,92.28,75.15
2018,11,23,16,30,21.0,35.0,0.9,2.9,37.0,57.11,42.16
2018,11,23,16,45,17.0,20.5,0.9,2.4,21.5,34.23,3.37
2018,11,23,17,0,13.0,6.0,0.9,1.9,6.0,12.66,0.0
2018,11,23,17,15,6.5,3.0,0.95,1.75,3.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.55,0.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.75,-0.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.85,0.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.95,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.05,1.8,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.75,1.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,11,24,6,45,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,11,24,7,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,24,7,15,0.0,3.0,0.9,2.45,3.0,2.73,0.0
2018,11,24,7,30,0.0,6.0,0.8,2.7,6.0,5.26,0.0
2018,11,24,7,45,0.0,9.0,0.65,3.0,9.0,7.9,1.37
2018,11,24,8,0,0.0,12.0,0.5,3.3,12.0,10.53,3.62
2018,11,24,8,15,0.0,13.5,0.6,3.65,13.5,11.86,4.9
2018,11,24,8,30,0.0,15.0,0.7,4.0,15.0,13.18,6.14
2018,11,24,8,45,3.5,22.5,0.75,4.4,23.5,20.49,12.53
2018,11,24,9,0,7.0,30.0,0.8,4.8,32.0,28.77,19.78
2018,11,24,9,15,5.0,46.0,0.75,5.25,47.5,42.15,31.67
2018,11,24,9,30,3.0,62.0,0.7,5.7,63.0,55.89,43.68
2018,11,24,9,45,26.0,90.5,0.6,6.15,101.5,93.44,75.97
2018,11,24,10,0,49.0,119.0,0.5,6.6,140.0,132.88,109.42
2018,11,24,10,15,43.5,110.0,0.65,6.8,129.5,124.3,102.1
2018,11,24,10,30,38.0,101.0,0.8,7.0,119.0,114.96,94.22
2018,11,24,10,45,20.0,112.0,0.9,7.15,121.5,116.49,95.2
2018,11,24,11,0,2.0,123.0,1.0,7.3,124.0,111.74,90.62
2018,11,24,11,15,1.5,109.5,1.25,7.25,110.5,98.89,79.69
2018,11,24,11,30,1.0,96.0,1.5,7.2,97.0,86.04,68.73
2018,11,24,11,45,0.5,79.5,1.7,7.15,80.0,70.76,55.64
2018,11,24,12,0,0.0,63.0,1.9,7.1,63.0,55.72,42.7
2018,11,24,12,15,0.0,61.5,1.9,6.95,61.5,54.39,41.59
2018,11,24,12,30,0.0,60.0,1.9,6.8,60.0,53.05,40.48
2018,11,24,12,45,0.5,68.0,1.9,6.65,68.5,60.58,47.06
2018,11,24,13,0,1.0,76.0,1.9,6.5,77.0,68.12,53.65
2018,11,24,13,15,76.0,124.5,1.8,6.45,162.5,201.02,169.96
2018,11,24,13,30,151.0,173.0,1.7,6.4,248.0,326.08,275.45
2018,11,24,13,45,210.5,156.0,1.55,6.3,255.0,376.8,318.11
2018,11,24,14,0,270.0,139.0,1.4,6.2,262.0,409.49,346.3
2018,11,24,14,15,353.5,115.5,1.4,6.15,265.0,472.11,398.95
2018,11,24,14,30,437.0,92.0,1.4,6.1,268.0,521.2,439.74
2018,11,24,14,45,580.5,81.5,1.4,6.05,292.5,623.64,520.5
2018,11,24,15,0,724.0,71.0,1.4,6.0,317.0,712.86,588.4
2018,11,24,15,15,661.5,68.0,1.35,5.9,271.0,649.83,539.51
2018,11,24,15,30,599.0,65.0,1.3,5.8,225.0,581.46,486.64
2018,11,24,15,45,564.5,59.0,1.3,5.7,188.5,531.19,446.43
2018,11,24,16,0,530.0,53.0,1.3,5.6,152.0,480.84,403.78
2018,11,24,16,15,437.5,44.5,1.25,5.4,111.5,388.66,323.56
2018,11,24,16,30,345.0,36.0,1.2,5.2,71.0,301.5,239.23
2018,11,24,16,45,209.0,23.0,1.15,5.0,41.0,176.46,28.85
2018,11,24,17,0,73.0,10.0,1.1,4.8,11.0,49.51,0.0
2018,11,24,17,15,36.5,5.0,1.05,4.7,5.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,25,6,45,9.5,1.5,1.1,3.15,1.0,0.0,0.0
2018,11,25,7,0,19.0,3.0,1.1,3.2,2.0,0.0,0.0
2018,11,25,7,15,154.0,15.0,1.1,3.35,24.0,13.64,0.0
2018,11,25,7,30,289.0,27.0,1.1,3.5,46.0,23.07,6.78
2018,11,25,7,45,402.0,35.5,1.1,3.65,84.5,29.22,20.05
2018,11,25,8,0,515.0,44.0,1.1,3.8,123.0,44.63,26.92
2018,11,25,8,15,584.0,50.0,1.05,4.2,166.5,89.58,49.89
2018,11,25,8,30,653.0,56.0,1.0,4.6,210.0,142.61,89.06
2018,11,25,8,45,691.5,60.5,0.95,4.95,251.0,197.6,136.69
2018,11,25,9,0,730.0,65.0,0.9,5.3,292.0,254.44,188.11
2018,11,25,9,15,696.0,77.5,0.85,5.8,316.0,298.9,231.34
2018,11,25,9,30,662.0,90.0,0.8,6.3,340.0,340.06,270.24
2018,11,25,9,45,662.5,98.5,0.75,6.8,367.5,387.19,311.64
2018,11,25,10,0,663.0,107.0,0.7,7.3,395.0,433.2,350.43
2018,11,25,10,15,657.5,115.5,0.65,7.95,416.0,474.8,384.04
2018,11,25,10,30,652.0,124.0,0.6,8.6,437.0,514.39,414.72
2018,11,25,10,45,542.5,156.5,0.6,9.25,424.5,507.67,408.82
2018,11,25,11,0,433.0,189.0,0.6,9.9,412.0,495.44,398.16
2018,11,25,11,15,429.0,196.0,0.65,10.45,421.5,520.41,417.25
2018,11,25,11,30,425.0,203.0,0.7,11.0,431.0,543.79,434.4
2018,11,25,11,45,410.5,208.5,0.75,11.55,430.5,555.97,442.91
2018,11,25,12,0,396.0,214.0,0.8,12.1,430.0,552.54,440.15
2018,11,25,12,15,416.0,208.0,0.9,12.35,434.0,589.19,468.35
2018,11,25,12,30,436.0,202.0,1.0,12.6,438.0,611.52,485.79
2018,11,25,12,45,433.0,198.5,1.1,12.9,429.5,615.88,489.64
2018,11,25,13,0,430.0,195.0,1.2,13.2,421.0,618.23,492.22
2018,11,25,13,15,391.0,196.0,1.2,13.2,396.0,575.94,461.11
2018,11,25,13,30,352.0,197.0,1.2,13.2,371.0,548.27,440.61
2018,11,25,13,45,376.5,182.0,1.2,13.2,360.0,554.74,447.29
2018,11,25,14,0,401.0,167.0,1.2,13.2,349.0,576.86,464.99
2018,11,25,14,15,371.0,159.0,1.2,13.05,318.5,523.58,425.55
2018,11,25,14,30,341.0,151.0,1.2,12.9,288.0,486.97,398.44
2018,11,25,14,45,331.0,137.0,1.15,12.75,260.0,458.61,377.4
2018,11,25,15,0,321.0,123.0,1.1,12.6,232.0,429.17,355.02
2018,11,25,15,15,369.5,102.0,1.0,12.05,212.0,453.07,375.2
2018,11,25,15,30,418.0,81.0,0.9,11.5,192.0,455.43,377.65
2018,11,25,15,45,317.5,64.0,0.8,11.0,139.5,347.24,289.51
2018,11,25,16,0,217.0,47.0,0.7,10.5,87.0,243.2,202.62
2018,11,25,16,15,129.5,30.0,0.75,9.95,52.0,152.18,124.51
2018,11,25,16,30,42.0,13.0,0.8,9.4,17.0,50.09,35.56
2018,11,25,16,45,41.5,9.5,0.85,8.85,11.5,41.78,0.0
2018,11,25,17,0,41.0,6.0,0.9,8.3,6.0,28.14,0.0
2018,11,25,17,15,20.5,3.0,0.9,8.1,3.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,11,26,6,45,3.5,0.5,2.25,7.45,0.5,0.0,0.0
2018,11,26,7,0,7.0,1.0,2.3,7.6,1.0,0.0,0.0
2018,11,26,7,15,21.5,5.0,2.25,7.8,6.0,4.55,0.0
2018,11,26,7,30,36.0,9.0,2.2,8.0,11.0,7.63,0.0
2018,11,26,7,45,175.0,27.0,2.2,8.2,51.5,20.89,12.33
2018,11,26,8,0,314.0,45.0,2.2,8.4,92.0,40.04,25.27
2018,11,26,8,15,239.0,40.0,2.3,8.7,82.5,52.42,30.57
2018,11,26,8,30,164.0,35.0,2.4,9.0,73.0,54.32,34.2
2018,11,26,8,45,82.5,47.0,2.5,9.3,66.0,59.68,42.93
2018,11,26,9,0,1.0,59.0,2.6,9.6,59.0,52.37,40.02
2018,11,26,9,15,6.0,85.5,2.7,9.95,87.5,77.54,61.55
2018,11,26,9,30,11.0,112.0,2.8,10.3,116.0,103.67,83.7
2018,11,26,9,45,225.5,117.0,2.85,10.65,214.0,210.65,172.26
2018,11,26,10,0,440.0,122.0,2.9,11.0,312.0,337.34,276.99
2018,11,26,10,15,221.0,110.5,3.05,11.3,206.0,228.22,188.52
2018,11,26,10,30,2.0,99.0,3.2,11.6,100.0,89.22,70.53
2018,11,26,10,45,1.0,82.5,3.35,11.9,83.0,73.64,57.29
2018,11,26,11,0,0.0,66.0,3.5,12.2,66.0,58.36,44.2
2018,11,26,11,15,1.5,107.0,3.6,12.4,108.0,96.58,76.43
2018,11,26,11,30,3.0,148.0,3.7,12.6,150.0,136.83,109.97
2018,11,26,11,45,4.5,147.0,3.85,12.8,149.5,137.33,110.27
2018,11,26,12,0,6.0,146.0,4.0,13.0,149.0,137.92,110.74
2018,11,26,12,15,4.5,140.0,4.05,13.05,142.5,131.25,105.13
2018,11,26,12,30,3.0,134.0,4.1,13.1,136.0,124.49,99.48
2018,11,26,12,45,6.0,134.5,4.15,13.1,138.0,127.9,102.52
2018,11,26,13,0,9.0,135.0,4.2,13.1,140.0,131.46,105.71
2018,11,26,13,15,4.5,97.5,4.2,12.9,100.0,91.02,71.82
2018,11,26,13,30,0.0,60.0,4.2,12.7,60.0,53.03,39.64
2018,11,26,13,45,0.0,78.5,4.2,12.45,78.5,69.46,53.74
2018,11,26,14,0,0.0,97.0,4.2,12.2,97.0,87.42,69.14
2018,11,26,14,15,262.5,91.0,4.1,11.8,196.0,360.07,306.41
2018,11,26,14,30,525.0,85.0,4.0,11.4,295.0,586.25,492.37
2018,11,26,14,45,657.0,73.5,3.9,11.0,311.0,675.75,563.01
2018,11,26,15,0,789.0,62.0,3.8,10.6,327.0,753.45,623.85
2018,11,26,15,15,755.5,58.0,3.6,10.05,286.0,704.99,586.61
2018,11,26,15,30,722.0,54.0,3.4,9.5,245.0,655.19,547.92
2018,11,26,15,45,670.0,49.0,3.15,9.0,201.5,589.45,494.62
2018,11,26,16,0,618.0,44.0,2.9,8.5,158.0,524.23,439.42
2018,11,26,16,15,529.5,37.5,2.7,7.85,116.0,442.29,367.59
2018,11,26,16,30,441.0,31.0,2.5,7.2,74.0,358.35,282.0
2018,11,26,16,45,277.5,21.0,2.25,6.55,43.0,214.74,8.75
2018,11,26,17,0,114.0,11.0,2.0,5.9,12.0,73.07,0.0
2018,11,26,17,15,57.0,5.5,2.0,5.6,6.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,0.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.95,-1.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,7,15,69.5,11.0,1.05,-1.75,15.0,10.01,0.0
2018,11,27,7,30,139.0,22.0,1.2,-1.1,30.0,17.34,0.5
2018,11,27,7,45,214.0,34.5,1.35,-0.45,59.5,26.87,18.03
2018,11,27,8,0,289.0,47.0,1.5,0.2,89.0,40.61,27.3
2018,11,27,8,15,420.5,55.0,1.65,0.7,139.5,79.65,48.68
2018,11,27,8,30,552.0,63.0,1.8,1.2,190.0,132.85,86.47
2018,11,27,8,45,663.0,62.5,1.95,1.75,244.0,189.51,132.74
2018,11,27,9,0,774.0,62.0,2.1,2.3,298.0,259.59,193.8
2018,11,27,9,15,800.0,65.0,2.15,2.65,336.5,316.84,247.97
2018,11,27,9,30,826.0,68.0,2.2,3.0,375.0,375.75,302.9
2018,11,27,9,45,846.5,70.0,2.2,3.4,409.5,432.7,354.84
2018,11,27,10,0,867.0,72.0,2.2,3.8,444.0,490.06,405.51
2018,11,27,10,15,880.0,74.0,2.2,4.1,472.0,543.64,451.72
2018,11,27,10,30,893.0,76.0,2.2,4.4,500.0,596.32,495.75
2018,11,27,10,45,901.5,77.5,2.2,4.7,521.0,641.15,532.47
2018,11,27,11,0,910.0,79.0,2.2,5.0,542.0,686.85,568.8
2018,11,27,11,15,915.5,79.5,2.2,5.25,555.5,727.3,600.08
2018,11,27,11,30,921.0,80.0,2.2,5.5,569.0,765.22,627.34
2018,11,27,11,45,923.0,80.5,2.25,5.7,574.5,797.8,650.96
2018,11,27,12,0,925.0,81.0,2.3,5.9,580.0,827.3,672.29
2018,11,27,12,15,790.0,111.5,2.35,6.0,536.5,788.72,643.54
2018,11,27,12,30,655.0,142.0,2.4,6.1,493.0,730.88,600.73
2018,11,27,12,45,440.5,183.0,2.4,6.2,417.0,603.25,500.06
2018,11,27,13,0,226.0,224.0,2.4,6.3,341.0,444.26,370.88
2018,11,27,13,15,229.0,215.5,2.45,6.25,331.0,441.83,370.75
2018,11,27,13,30,232.0,207.0,2.5,6.2,321.0,455.16,382.12
2018,11,27,13,45,237.0,194.5,2.5,6.2,306.0,447.79,377.05
2018,11,27,14,0,242.0,182.0,2.5,6.2,291.0,439.22,371.14
2018,11,27,14,15,442.0,137.5,2.5,6.05,319.5,575.18,486.3
2018,11,27,14,30,642.0,93.0,2.5,5.9,348.0,695.7,582.45
2018,11,27,14,45,578.5,96.0,2.5,5.7,309.5,637.97,537.62
2018,11,27,15,0,515.0,99.0,2.5,5.5,271.0,573.48,487.83
2018,11,27,15,15,456.5,89.0,2.35,5.1,227.0,504.53,432.76
2018,11,27,15,30,398.0,79.0,2.2,4.7,183.0,436.69,376.42
2018,11,27,15,45,511.0,62.5,2.0,4.25,171.5,494.26,423.4
2018,11,27,16,0,624.0,46.0,1.8,3.8,160.0,530.0,447.99
2018,11,27,16,15,443.0,40.5,1.7,3.15,110.0,387.35,325.65
2018,11,27,16,30,262.0,35.0,1.6,2.5,60.0,249.72,198.25
2018,11,27,16,45,185.5,23.0,1.5,1.85,36.0,163.67,0.0
2018,11,27,17,0,109.0,11.0,1.4,1.2,12.0,70.31,0.0
2018,11,27,17,15,54.5,5.5,1.5,0.95,6.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.95,-1.6,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.95,-2.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.9,-2.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.85,-2.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.75,-3.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.7,-3.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.7,-3.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.7,-4.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.65,-4.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.6,-4.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.55,-4.4,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.5,-4.55,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.5,-4.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.45,-4.65,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.35,-4.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.3,-4.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.3,-4.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.25,-5.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,-5.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,-5.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,-5.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,-5.35,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.2,-5.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,7,15,158.0,12.0,1.45,-4.6,21.0,10.91,0.0
2018,11,28,7,30,316.0,24.0,1.7,-4.1,42.0,20.57,0.0
2018,11,28,7,45,448.0,32.0,1.95,-3.6,82.5,26.42,17.68
2018,11,28,8,0,580.0,40.0,2.2,-3.1,123.0,41.82,26.69
2018,11,28,8,15,649.0,45.0,2.35,-2.75,168.0,88.64,48.64
2018,11,28,8,30,718.0,50.0,2.5,-2.4,213.0,143.67,89.45
2018,11,28,8,45,761.5,54.0,2.6,-2.0,257.0,200.58,139.92
2018,11,28,9,0,805.0,58.0,2.7,-1.6,301.0,261.81,197.39
2018,11,28,9,15,834.0,60.5,2.75,-1.2,341.0,321.08,254.42
2018,11,28,9,30,863.0,63.0,2.8,-0.8,381.0,382.28,312.47
2018,11,28,9,45,883.5,64.5,2.8,-0.45,416.0,439.78,366.21
2018,11,28,10,0,904.0,66.0,2.8,-0.1,451.0,497.74,418.75
2018,11,28,10,15,918.5,67.0,2.8,0.3,479.5,552.06,466.63
2018,11,28,10,30,933.0,68.0,2.8,0.7,508.0,605.48,512.25
2018,11,28,10,45,943.5,68.5,2.75,1.05,530.0,654.73,553.07
2018,11,28,11,0,954.0,69.0,2.7,1.4,552.0,702.18,591.28
2018,11,28,11,15,960.0,69.0,2.7,1.75,565.5,743.9,623.58
2018,11,28,11,30,966.0,69.0,2.7,2.1,579.0,783.0,652.02
2018,11,28,11,45,969.0,69.0,2.65,2.4,585.0,817.01,676.14
2018,11,28,12,0,972.0,69.0,2.6,2.7,591.0,847.85,697.73
2018,11,28,12,15,971.5,69.0,2.6,2.95,589.0,872.55,715.21
2018,11,28,12,30,971.0,69.0,2.6,3.2,587.0,893.66,730.12
2018,11,28,12,45,968.0,68.0,2.6,3.4,576.5,907.74,740.11
2018,11,28,13,0,965.0,67.0,2.6,3.6,566.0,917.98,747.49
2018,11,28,13,15,958.5,66.0,2.55,3.7,548.0,921.37,749.84
2018,11,28,13,30,952.0,65.0,2.5,3.8,530.0,920.88,749.58
2018,11,28,13,45,941.5,64.0,2.5,3.9,505.0,913.11,744.66
2018,11,28,14,0,931.0,63.0,2.5,4.0,480.0,901.64,737.2
2018,11,28,14,15,915.5,61.5,2.45,3.95,448.0,881.65,723.43
2018,11,28,14,30,900.0,60.0,2.4,3.9,416.0,858.38,707.22
2018,11,28,14,45,877.5,57.5,2.3,3.85,378.0,824.82,682.66
2018,11,28,15,0,855.0,55.0,2.2,3.8,340.0,788.74,655.82
2018,11,28,15,15,821.5,52.0,1.9,3.2,297.5,748.32,624.47
2018,11,28,15,30,788.0,49.0,1.6,2.6,255.0,698.57,584.69
2018,11,28,15,45,736.0,45.0,1.35,2.05,210.0,632.65,530.98
2018,11,28,16,0,684.0,41.0,1.1,1.5,165.0,567.09,475.15
2018,11,28,16,15,595.5,35.0,1.05,0.55,121.5,475.44,397.22
2018,11,28,16,30,507.0,29.0,1.0,-0.4,78.0,387.28,306.58
2018,11,28,16,45,322.5,20.0,1.0,-1.4,45.0,239.82,0.0
2018,11,28,17,0,138.0,11.0,1.0,-2.4,12.0,86.36,0.0
2018,11,28,17,15,69.0,5.5,1.0,-2.55,6.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.95,-3.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.9,-3.75,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.65,-4.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.55,-3.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.5,-3.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.5,-3.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.5,-3.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.5,-2.95,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.5,-2.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.55,-3.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.7,-3.85,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.7,-3.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,11,29,7,15,144.0,11.0,0.85,-2.7,18.5,10.01,0.0
2018,11,29,7,30,288.0,22.0,1.0,-2.0,37.0,18.68,0.0
2018,11,29,7,45,418.0,29.5,1.15,-1.3,75.5,24.16,15.36
2018,11,29,8,0,548.0,37.0,1.3,-0.6,114.0,37.42,28.75
2018,11,29,8,15,617.0,42.0,1.25,0.05,157.0,82.22,44.0
2018,11,29,8,30,686.0,47.0,1.2,0.7,200.0,135.15,82.33
2018,11,29,8,45,730.0,50.5,1.15,1.3,242.5,189.62,129.47
2018,11,29,9,0,774.0,54.0,1.1,1.9,285.0,248.48,183.24
2018,11,29,9,15,803.5,56.0,1.0,2.5,324.0,305.47,236.25
2018,11,29,9,30,833.0,58.0,0.9,3.1,363.0,364.47,289.88
2018,11,29,9,45,854.0,59.0,0.8,3.65,396.5,419.92,339.04
2018,11,29,10,0,875.0,60.0,0.7,4.2,430.0,475.9,386.59
2018,11,29,10,15,887.0,62.0,0.65,4.7,457.5,528.45,429.9
2018,11,29,10,30,899.0,64.0,0.6,5.2,485.0,579.98,470.67
2018,11,29,10,45,907.5,64.0,0.55,5.7,505.0,625.88,505.68
2018,11,29,11,0,916.0,64.0,0.5,6.2,525.0,669.9,538.03
2018,11,29,11,15,921.5,64.5,0.55,6.6,538.5,710.34,567.78
2018,11,29,11,30,927.0,65.0,0.6,7.0,552.0,748.26,594.02
2018,11,29,11,45,929.0,65.5,0.65,7.35,558.0,780.85,616.44
2018,11,29,12,0,931.0,66.0,0.7,7.7,564.0,810.38,636.7
2018,11,29,12,15,930.5,66.0,0.8,7.95,562.0,834.08,654.02
2018,11,29,12,30,930.0,66.0,0.9,8.2,560.0,854.34,669.12
2018,11,29,12,45,926.5,65.5,1.0,8.4,550.0,867.94,679.84
2018,11,29,13,0,923.0,65.0,1.1,8.6,540.0,877.89,688.24
2018,11,29,13,15,913.5,64.0,1.15,8.7,521.5,878.34,689.62
2018,11,29,13,30,904.0,63.0,1.2,8.8,503.0,875.06,688.67
2018,11,29,13,45,892.0,62.5,1.25,8.85,478.5,866.65,684.38
2018,11,29,14,0,880.0,62.0,1.3,8.9,454.0,854.77,677.74
2018,11,29,14,15,862.5,61.0,1.25,8.8,423.5,834.17,663.89
2018,11,29,14,30,845.0,60.0,1.2,8.7,393.0,810.56,647.9
2018,11,29,14,45,818.0,58.5,1.2,8.55,356.0,783.69,630.13
2018,11,29,15,0,791.0,57.0,1.2,8.4,319.0,746.12,604.08
2018,11,29,15,15,752.5,54.0,1.1,7.75,278.0,695.38,567.35
2018,11,29,15,30,714.0,51.0,1.0,7.1,237.0,643.56,528.56
2018,11,29,15,45,471.0,56.5,0.9,6.4,170.0,456.72,382.7
2018,11,29,16,0,228.0,62.0,0.8,5.7,103.0,274.45,230.89
2018,11,29,16,15,123.5,46.5,0.9,4.95,68.0,162.46,134.7
2018,11,29,16,30,19.0,31.0,1.0,4.2,33.0,49.81,34.91
2018,11,29,16,45,21.0,18.5,1.05,3.4,19.5,40.09,0.0
2018,11,29,17,0,23.0,6.0,1.1,2.6,6.0,18.18,0.0
2018,11,29,17,15,11.5,3.0,1.1,2.4,3.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
