Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,30,7,15,8.5,7.5,1.9,4.9,8.0,6.82,0.0
2018,11,30,7,30,17.0,15.0,2.1,5.4,16.0,12.93,0.0
2018,11,30,7,45,25.5,31.5,2.35,5.9,34.5,26.75,16.76
2018,11,30,8,0,34.0,48.0,2.6,6.4,53.0,40.34,30.42
2018,11,30,8,15,70.5,64.5,2.6,7.05,79.0,59.66,43.55
2018,11,30,8,30,107.0,81.0,2.6,7.7,105.0,84.61,63.16
2018,11,30,8,45,91.5,96.0,2.65,8.3,119.0,103.12,80.15
2018,11,30,9,0,76.0,111.0,2.7,8.9,133.0,117.9,93.97
2018,11,30,9,15,61.0,124.5,2.8,9.5,144.0,131.11,106.08
2018,11,30,9,30,46.0,138.0,2.9,10.1,155.0,142.75,116.4
2018,11,30,9,45,53.5,150.5,2.95,10.75,172.0,161.2,131.8
2018,11,30,10,0,61.0,163.0,3.0,11.4,189.0,180.55,147.82
2018,11,30,10,15,66.0,176.5,3.05,11.85,206.0,200.52,164.29
2018,11,30,10,30,71.0,190.0,3.1,12.3,223.0,221.15,181.15
2018,11,30,10,45,120.0,195.5,3.15,12.75,254.5,269.17,220.93
2018,11,30,11,0,169.0,201.0,3.2,13.2,286.0,313.55,257.45
2018,11,30,11,15,142.5,205.5,3.2,13.5,278.5,308.93,253.01
2018,11,30,11,30,116.0,210.0,3.2,13.8,271.0,302.07,246.76
2018,11,30,11,45,199.0,215.5,3.15,14.05,321.0,376.24,307.91
2018,11,30,12,0,282.0,221.0,3.1,14.3,371.0,468.47,381.64
2018,11,30,12,15,317.5,213.5,3.0,14.45,382.0,498.57,405.41
2018,11,30,12,30,353.0,206.0,2.9,14.6,393.0,528.88,429.48
2018,11,30,12,45,293.5,203.0,2.8,14.75,356.5,484.62,393.9
2018,11,30,13,0,234.0,200.0,2.7,14.9,320.0,437.39,356.01
2018,11,30,13,15,180.0,198.5,2.55,14.95,289.0,378.09,308.55
2018,11,30,13,30,126.0,197.0,2.4,15.0,258.0,333.53,271.99
2018,11,30,13,45,141.5,188.5,2.2,15.0,254.0,339.89,277.96
2018,11,30,14,0,157.0,180.0,2.0,15.0,250.0,345.74,283.28
2018,11,30,14,15,92.0,136.5,1.85,14.85,177.0,236.19,194.06
2018,11,30,14,30,27.0,93.0,1.7,14.7,104.0,115.16,92.82
2018,11,30,14,45,31.0,103.5,1.55,14.6,115.0,132.34,107.68
2018,11,30,15,0,35.0,114.0,1.4,14.5,126.0,151.97,124.19
2018,11,30,15,15,55.5,83.5,1.35,14.2,99.5,130.93,107.6
2018,11,30,15,30,76.0,53.0,1.3,13.9,73.0,120.22,99.38
2018,11,30,15,45,71.5,43.0,1.2,13.65,59.0,103.61,84.86
2018,11,30,16,0,67.0,33.0,1.1,13.4,45.0,97.58,78.86
2018,11,30,16,15,33.5,23.0,1.1,13.1,29.0,50.39,37.41
2018,11,30,16,30,0.0,13.0,1.1,12.8,13.0,11.42,3.3
2018,11,30,16,45,4.0,8.0,1.05,12.45,8.0,9.54,0.0
2018,11,30,17,0,8.0,3.0,1.0,12.1,3.0,7.15,0.0
2018,11,30,17,15,4.0,1.5,1.0,12.0,1.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,1,7,15,3.0,3.0,0.65,8.6,3.0,2.73,0.0
2018,12,1,7,30,6.0,6.0,0.7,8.9,6.0,5.37,0.0
2018,12,1,7,45,3.0,6.5,0.7,9.2,6.5,5.82,0.0
2018,12,1,8,0,0.0,7.0,0.7,9.5,7.0,6.14,0.0
2018,12,1,8,15,0.0,10.0,0.8,9.65,10.0,8.78,1.95
2018,12,1,8,30,0.0,13.0,0.9,9.8,13.0,11.42,4.32
2018,12,1,8,45,0.0,13.0,0.95,9.9,13.0,11.42,4.36
2018,12,1,9,0,0.0,13.0,1.0,10.0,13.0,11.42,4.37
2018,12,1,9,15,0.0,36.0,1.1,10.15,36.0,31.72,22.1
2018,12,1,9,30,0.0,59.0,1.2,10.3,59.0,52.11,39.7
2018,12,1,9,45,0.0,62.0,1.25,10.4,62.0,54.78,41.89
2018,12,1,10,0,0.0,65.0,1.3,10.5,65.0,57.44,44.08
2018,12,1,10,15,0.0,66.0,1.4,10.7,66.0,58.34,44.73
2018,12,1,10,30,0.0,67.0,1.5,10.9,67.0,59.23,45.38
2018,12,1,10,45,0.0,68.5,1.6,11.05,68.5,60.57,46.42
2018,12,1,11,0,0.0,70.0,1.7,11.2,70.0,61.91,47.47
2018,12,1,11,15,0.0,77.0,1.8,11.7,77.0,68.14,52.61
2018,12,1,11,30,0.0,84.0,1.9,12.2,84.0,74.37,57.72
2018,12,1,11,45,0.0,93.5,2.0,12.65,93.5,83.06,64.88
2018,12,1,12,0,0.0,103.0,2.1,13.1,103.0,91.98,72.23
2018,12,1,12,15,0.0,96.0,1.95,13.55,96.0,85.43,66.6
2018,12,1,12,30,0.0,89.0,1.8,14.0,89.0,78.89,61.03
2018,12,1,12,45,0.0,85.5,1.6,14.4,85.5,75.71,58.31
2018,12,1,13,0,0.0,82.0,1.4,14.8,82.0,72.59,55.66
2018,12,1,13,15,0.0,82.0,1.2,14.5,82.0,72.59,55.78
2018,12,1,13,30,0.0,82.0,1.0,14.2,82.0,72.58,55.91
2018,12,1,13,45,0.0,86.0,0.8,13.9,86.0,76.42,59.28
2018,12,1,14,0,0.0,90.0,0.6,13.6,90.0,80.6,62.94
2018,12,1,14,15,0.0,85.5,0.6,13.3,85.5,76.5,59.67
2018,12,1,14,30,0.0,81.0,0.6,13.0,81.0,72.45,56.43
2018,12,1,14,45,0.0,60.0,0.65,12.65,60.0,53.0,40.04
2018,12,1,15,0,0.0,39.0,0.7,12.3,39.0,34.38,24.16
2018,12,1,15,15,0.0,27.5,0.85,12.15,27.5,24.21,15.39
2018,12,1,15,30,0.0,16.0,1.0,12.0,16.0,14.06,6.57
2018,12,1,15,45,0.0,14.5,1.1,11.9,14.5,12.74,5.38
2018,12,1,16,0,0.0,13.0,1.2,11.8,13.0,11.41,4.15
2018,12,1,16,15,0.0,10.5,1.3,11.7,10.5,9.21,2.12
2018,12,1,16,30,0.0,8.0,1.4,11.6,8.0,7.02,0.0
2018,12,1,16,45,8.0,5.5,1.45,11.55,5.5,10.68,0.0
2018,12,1,17,0,16.0,3.0,1.5,11.5,3.0,11.58,0.0
2018,12,1,17,15,8.0,1.5,1.55,11.45,1.5,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,2,7,15,0.0,4.0,2.0,13.2,4.0,3.64,0.0
2018,12,2,7,30,0.0,8.0,2.1,13.5,8.0,7.03,0.0
2018,12,2,7,45,0.0,16.0,2.2,13.8,16.0,14.07,5.5
2018,12,2,8,0,0.0,24.0,2.3,14.1,24.0,21.13,12.7
2018,12,2,8,15,0.0,32.5,2.3,14.45,32.5,28.64,18.61
2018,12,2,8,30,0.0,41.0,2.3,14.8,41.0,36.16,25.2
2018,12,2,8,45,0.0,44.5,2.35,15.15,44.5,39.25,27.93
2018,12,2,9,0,0.0,48.0,2.4,15.5,48.0,42.35,30.58
2018,12,2,9,15,2.5,62.5,2.4,15.85,63.5,55.97,42.02
2018,12,2,9,30,5.0,77.0,2.4,16.2,79.0,69.93,53.67
2018,12,2,9,45,30.0,119.5,2.4,16.55,132.0,121.98,96.8
2018,12,2,10,0,55.0,162.0,2.4,16.9,185.0,176.71,141.59
2018,12,2,10,15,37.5,159.0,2.45,17.15,175.0,168.52,134.7
2018,12,2,10,30,20.0,156.0,2.5,17.4,165.0,152.84,121.6
2018,12,2,10,45,41.0,151.0,2.55,17.7,171.0,167.57,133.82
2018,12,2,11,0,62.0,146.0,2.6,18.0,177.0,178.3,142.85
2018,12,2,11,15,37.0,123.0,2.55,18.2,141.5,141.18,112.08
2018,12,2,11,30,12.0,100.0,2.5,18.4,106.0,97.66,75.78
2018,12,2,11,45,6.0,75.0,2.45,18.6,78.0,70.83,53.5
2018,12,2,12,0,0.0,50.0,2.4,18.8,50.0,44.18,31.2
2018,12,2,12,15,10.0,77.0,2.35,18.95,82.0,76.12,57.99
2018,12,2,12,30,20.0,104.0,2.3,19.1,114.0,115.42,90.54
2018,12,2,12,45,11.0,82.0,2.3,19.25,87.5,81.78,62.62
2018,12,2,13,0,2.0,60.0,2.3,19.4,61.0,54.73,39.99
2018,12,2,13,15,2.0,63.5,2.4,19.5,64.5,57.85,42.62
2018,12,2,13,30,2.0,67.0,2.5,19.6,68.0,60.97,45.23
2018,12,2,13,45,19.5,109.5,2.55,19.7,118.0,124.57,98.35
2018,12,2,14,0,37.0,152.0,2.6,19.8,168.0,190.74,152.7
2018,12,2,14,15,299.5,121.5,2.65,19.9,239.0,430.36,350.81
2018,12,2,14,30,562.0,91.0,2.7,20.0,310.0,621.82,500.11
2018,12,2,14,45,613.5,81.0,2.75,20.05,299.5,645.61,517.51
2018,12,2,15,0,665.0,71.0,2.8,20.1,289.0,665.02,532.54
2018,12,2,15,15,634.0,66.0,2.8,19.95,252.5,620.93,499.72
2018,12,2,15,30,603.0,61.0,2.8,19.8,216.0,575.88,465.43
2018,12,2,15,45,545.0,54.5,2.75,19.65,175.5,508.31,412.08
2018,12,2,16,0,487.0,48.0,2.7,19.5,135.0,442.3,357.73
2018,12,2,16,15,410.5,40.0,2.7,19.25,99.0,364.26,290.53
2018,12,2,16,30,334.0,32.0,2.7,19.0,63.0,290.48,215.06
2018,12,2,16,45,204.0,20.0,2.75,18.7,36.0,167.74,0.0
2018,12,2,17,0,74.0,8.0,2.8,18.4,9.0,48.22,0.0
2018,12,2,17,15,37.0,4.0,2.8,18.2,4.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,7,15,4.0,6.0,1.0,8.4,6.0,5.46,0.0
2018,12,3,7,30,8.0,12.0,1.1,8.9,12.0,10.91,0.0
2018,12,3,7,45,62.5,28.0,1.2,9.35,35.5,22.63,12.27
2018,12,3,8,0,117.0,44.0,1.3,9.8,59.0,35.02,25.16
2018,12,3,8,15,362.5,47.5,1.35,10.25,119.5,64.02,36.79
2018,12,3,8,30,608.0,51.0,1.4,10.7,180.0,121.73,71.56
2018,12,3,8,45,454.0,71.5,1.5,11.1,179.0,151.55,104.39
2018,12,3,9,0,300.0,92.0,1.6,11.5,178.0,160.58,120.63
2018,12,3,9,15,320.5,106.5,1.6,12.1,210.0,200.32,155.51
2018,12,3,9,30,341.0,121.0,1.6,12.7,242.0,242.2,191.78
2018,12,3,9,45,212.5,145.0,1.65,13.25,223.0,229.5,184.71
2018,12,3,10,0,84.0,169.0,1.7,13.8,204.0,196.75,159.15
2018,12,3,10,15,136.5,181.0,1.75,14.2,242.0,247.01,200.44
2018,12,3,10,30,189.0,193.0,1.8,14.6,280.0,296.67,240.72
2018,12,3,10,45,236.5,199.0,1.9,15.0,312.5,350.55,283.99
2018,12,3,11,0,284.0,205.0,2.0,15.4,345.0,400.06,323.4
2018,12,3,11,15,209.5,218.0,2.05,15.6,323.0,367.1,296.5
2018,12,3,11,30,135.0,231.0,2.1,15.8,301.0,338.35,272.55
2018,12,3,11,45,140.5,233.5,2.15,16.0,307.0,352.2,283.71
2018,12,3,12,0,146.0,236.0,2.2,16.2,313.0,366.06,294.65
2018,12,3,12,15,171.0,235.5,2.2,16.3,325.0,391.89,315.48
2018,12,3,12,30,196.0,235.0,2.2,16.4,337.0,418.37,336.68
2018,12,3,12,45,242.5,224.0,2.2,16.5,348.5,465.82,374.42
2018,12,3,13,0,289.0,213.0,2.2,16.6,360.0,498.83,400.97
2018,12,3,13,15,327.5,199.5,2.2,16.55,360.5,521.6,419.83
2018,12,3,13,30,366.0,186.0,2.2,16.5,361.0,543.33,437.97
2018,12,3,13,45,407.0,167.0,2.2,16.5,353.0,576.29,464.31
2018,12,3,14,0,448.0,148.0,2.2,16.5,345.0,590.59,476.84
2018,12,3,14,15,474.0,133.0,2.05,16.35,328.5,594.07,480.51
2018,12,3,14,30,500.0,118.0,1.9,16.2,312.0,594.73,481.91
2018,12,3,14,45,530.5,102.0,1.8,16.1,290.5,601.33,487.25
2018,12,3,15,0,561.0,86.0,1.7,16.0,269.0,598.86,485.45
2018,12,3,15,15,621.5,68.5,1.55,15.35,247.5,613.99,497.21
2018,12,3,15,30,682.0,51.0,1.4,14.7,226.0,617.36,499.03
2018,12,3,15,45,651.0,45.5,1.2,14.05,188.0,568.61,459.94
2018,12,3,16,0,620.0,40.0,1.0,13.4,150.0,519.34,418.76
2018,12,3,16,15,489.0,35.0,1.05,12.65,106.5,410.95,330.19
2018,12,3,16,30,358.0,30.0,1.1,11.9,63.0,304.18,228.4
2018,12,3,16,45,228.5,19.5,1.1,11.2,36.5,181.94,0.0
2018,12,3,17,0,99.0,9.0,1.1,10.5,10.0,63.01,0.0
2018,12,3,17,15,49.5,4.5,1.15,10.35,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,4,7,15,95.0,9.5,0.9,2.45,13.5,8.64,0.0
2018,12,4,7,30,190.0,19.0,1.0,3.0,27.0,17.28,0.0
2018,12,4,7,45,330.0,29.5,1.15,3.5,63.0,24.63,13.84
2018,12,4,8,0,470.0,40.0,1.3,4.0,99.0,32.78,23.72
2018,12,4,8,15,549.0,46.5,1.45,4.5,141.5,73.66,39.88
2018,12,4,8,30,628.0,53.0,1.6,5.0,184.0,124.68,74.81
2018,12,4,8,45,677.0,57.0,1.8,5.5,226.0,176.95,118.52
2018,12,4,9,0,726.0,61.0,2.0,6.0,268.0,235.51,171.0
2018,12,4,9,15,760.5,64.5,2.0,6.35,307.5,292.49,223.73
2018,12,4,9,30,795.0,68.0,2.0,6.7,347.0,352.2,278.38
2018,12,4,9,45,819.5,69.5,2.05,7.0,381.5,408.24,329.27
2018,12,4,10,0,844.0,71.0,2.1,7.3,416.0,465.18,379.55
2018,12,4,10,15,859.0,72.5,2.0,7.55,444.0,517.93,424.64
2018,12,4,10,30,874.0,74.0,1.9,7.8,472.0,570.04,467.64
2018,12,4,10,45,720.0,110.0,1.8,8.05,448.0,559.42,459.47
2018,12,4,11,0,566.0,146.0,1.7,8.3,424.0,526.89,433.45
2018,12,4,11,15,475.0,171.5,1.65,8.45,409.0,517.73,425.71
2018,12,4,11,30,384.0,197.0,1.6,8.6,394.0,488.71,401.95
2018,12,4,11,45,332.0,201.0,1.5,8.75,373.0,469.89,386.45
2018,12,4,12,0,280.0,205.0,1.4,8.9,352.0,446.93,367.36
2018,12,4,12,15,177.5,211.0,1.35,9.0,304.0,368.44,303.44
2018,12,4,12,30,75.0,217.0,1.3,9.1,256.0,284.07,233.44
2018,12,4,12,45,117.0,218.0,1.25,9.2,277.5,338.6,278.93
2018,12,4,13,0,159.0,219.0,1.2,9.3,299.0,380.03,312.78
2018,12,4,13,15,196.0,211.0,1.15,9.25,306.5,406.7,334.93
2018,12,4,13,30,233.0,203.0,1.1,9.2,314.0,449.54,369.41
2018,12,4,13,45,224.0,193.0,1.1,9.2,295.5,416.78,344.15
2018,12,4,14,0,215.0,183.0,1.1,9.2,277.0,399.52,331.24
2018,12,4,14,15,202.0,171.0,1.1,9.05,254.5,375.48,312.78
2018,12,4,14,30,189.0,159.0,1.1,8.9,232.0,350.88,293.67
2018,12,4,14,45,173.0,144.5,1.1,8.8,206.5,319.97,269.03
2018,12,4,15,0,157.0,130.0,1.1,8.7,181.0,288.89,243.83
2018,12,4,15,15,137.0,114.0,1.0,8.35,154.5,252.49,213.61
2018,12,4,15,30,117.0,98.0,0.9,8.0,128.0,216.44,183.06
2018,12,4,15,45,92.5,81.0,0.75,7.65,102.0,176.02,147.97
2018,12,4,16,0,68.0,64.0,0.6,7.3,76.0,136.46,112.98
2018,12,4,16,15,44.5,47.0,0.6,6.8,54.0,98.39,78.81
2018,12,4,16,30,21.0,30.0,0.6,6.3,32.0,49.94,34.35
2018,12,4,16,45,18.5,17.5,0.6,5.85,18.5,30.77,0.0
2018,12,4,17,0,16.0,5.0,0.6,5.4,5.0,13.42,0.0
2018,12,4,17,15,8.0,2.5,0.6,5.25,2.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,5,7,15,8.5,6.5,1.25,0.25,7.0,5.91,0.0
2018,12,5,7,30,17.0,13.0,1.4,0.6,14.0,11.82,0.0
2018,12,5,7,45,39.5,29.0,1.5,1.0,33.5,23.99,13.0
2018,12,5,8,0,62.0,45.0,1.6,1.4,53.0,36.52,27.27
2018,12,5,8,15,97.5,62.0,1.75,1.9,79.5,58.04,42.14
2018,12,5,8,30,133.0,79.0,1.9,2.4,106.0,84.56,63.1
2018,12,5,8,45,208.5,91.0,2.0,2.95,144.5,119.62,90.75
2018,12,5,9,0,284.0,103.0,2.1,3.5,183.0,162.86,126.81
2018,12,5,9,15,497.0,91.0,2.2,3.85,255.0,238.62,187.97
2018,12,5,9,30,710.0,79.0,2.3,4.2,327.0,331.34,265.67
2018,12,5,9,45,785.0,73.5,2.45,4.6,372.5,396.7,323.77
2018,12,5,10,0,860.0,68.0,2.6,5.0,418.0,467.39,385.58
2018,12,5,10,15,875.5,69.5,2.65,5.1,446.5,521.1,432.92
2018,12,5,10,30,891.0,71.0,2.7,5.2,475.0,571.64,476.57
2018,12,5,10,45,901.0,72.5,2.75,5.35,497.0,619.92,517.17
2018,12,5,11,0,911.0,74.0,2.8,5.5,519.0,666.55,555.47
2018,12,5,11,15,915.5,75.5,2.8,5.55,533.0,707.6,588.55
2018,12,5,11,30,920.0,77.0,2.8,5.6,547.0,746.15,617.73
2018,12,5,11,45,850.5,93.5,2.8,5.6,532.0,750.34,620.29
2018,12,5,12,0,781.0,110.0,2.8,5.6,517.0,745.72,616.57
2018,12,5,12,15,735.5,117.0,2.8,5.65,499.5,740.08,612.17
2018,12,5,12,30,690.0,124.0,2.8,5.7,482.0,729.57,604.2
2018,12,5,12,45,394.0,136.5,2.8,5.7,340.0,504.62,425.65
2018,12,5,13,0,98.0,149.0,2.8,5.7,198.0,244.95,207.07
2018,12,5,13,15,85.0,146.5,2.75,5.65,188.0,233.62,198.16
2018,12,5,13,30,72.0,144.0,2.7,5.6,178.0,207.47,175.99
2018,12,5,13,45,146.0,143.5,2.7,5.55,208.5,287.23,246.1
2018,12,5,14,0,220.0,143.0,2.7,5.5,239.0,368.71,316.06
2018,12,5,14,15,454.5,116.5,2.6,5.4,297.5,555.61,473.87
2018,12,5,14,30,689.0,90.0,2.5,5.3,356.0,726.37,608.01
2018,12,5,14,45,416.0,100.0,2.4,5.2,256.0,496.16,424.06
2018,12,5,15,0,143.0,110.0,2.3,5.1,156.0,249.16,214.61
2018,12,5,15,15,244.0,97.5,2.15,4.75,164.5,328.33,285.12
2018,12,5,15,30,345.0,85.0,2.0,4.4,173.0,403.19,348.37
2018,12,5,15,45,284.5,74.0,1.8,4.1,137.5,336.78,290.02
2018,12,5,16,0,224.0,63.0,1.6,3.8,102.0,258.48,221.35
2018,12,5,16,15,212.0,48.5,1.5,3.2,77.0,241.11,202.77
2018,12,5,16,30,200.0,34.0,1.4,2.6,52.0,209.94,163.01
2018,12,5,16,45,130.5,21.5,1.35,2.05,30.5,127.45,0.0
2018,12,5,17,0,61.0,9.0,1.3,1.5,9.0,42.02,0.0
2018,12,5,17,15,30.5,4.5,1.3,1.25,4.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.15,-0.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.05,-1.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.85,-2.95,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.8,-3.25,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.7,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.7,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.7,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.7,-4.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.7,-4.45,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.7,-4.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.65,-4.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,7,15,89.5,9.0,0.7,-3.4,12.0,0.0,0.0
2018,12,6,7,30,179.0,18.0,0.8,-2.7,24.0,16.37,0.0
2018,12,6,7,45,342.0,27.0,0.85,-2.0,60.5,22.49,11.51
2018,12,6,8,0,505.0,36.0,0.9,-1.3,97.0,29.38,21.06
2018,12,6,8,15,588.5,41.5,0.95,-0.7,140.5,71.18,37.97
2018,12,6,8,30,672.0,47.0,1.0,-0.1,184.0,123.31,73.08
2018,12,6,8,45,720.0,50.5,1.0,0.45,226.5,176.83,118.09
2018,12,6,9,0,768.0,54.0,1.0,1.0,269.0,235.26,170.98
2018,12,6,9,15,800.0,57.0,1.0,1.5,308.5,293.1,225.02
2018,12,6,9,30,832.0,60.0,1.0,2.0,348.0,353.32,280.49
2018,12,6,9,45,854.5,62.0,1.0,2.45,383.0,410.77,332.56
2018,12,6,10,0,877.0,64.0,1.0,2.9,418.0,467.64,382.5
2018,12,6,10,15,828.5,76.5,1.05,3.25,429.5,503.25,414.52
2018,12,6,10,30,780.0,89.0,1.1,3.6,441.0,530.98,438.96
2018,12,6,10,45,850.5,79.0,1.2,4.0,478.5,598.66,494.25
2018,12,6,11,0,921.0,69.0,1.3,4.4,516.0,665.37,547.4
2018,12,6,11,15,831.5,91.0,1.4,4.65,503.5,671.45,552.19
2018,12,6,11,30,742.0,113.0,1.5,4.9,491.0,667.17,549.14
2018,12,6,11,45,698.5,125.0,1.55,5.15,484.0,675.19,555.36
2018,12,6,12,0,655.0,137.0,1.6,5.4,477.0,678.05,557.28
2018,12,6,12,15,685.0,128.5,1.7,5.55,483.5,711.92,584.13
2018,12,6,12,30,715.0,120.0,1.8,5.7,490.0,744.13,608.61
2018,12,6,12,45,806.5,97.5,1.85,5.85,508.0,804.25,653.3
2018,12,6,13,0,898.0,75.0,1.9,6.0,526.0,859.5,693.64
2018,12,6,13,15,729.0,109.0,1.95,6.05,467.5,780.2,635.73
2018,12,6,13,30,560.0,143.0,2.0,6.1,409.0,674.13,557.48
2018,12,6,13,45,501.0,146.5,2.05,6.1,376.0,631.34,525.72
2018,12,6,14,0,442.0,150.0,2.1,6.1,343.0,586.47,491.03
2018,12,6,14,15,416.5,143.0,2.05,6.0,315.0,556.07,467.84
2018,12,6,14,30,391.0,136.0,2.0,5.9,287.0,524.26,443.11
2018,12,6,14,45,384.0,122.5,1.95,5.75,259.0,498.63,423.58
2018,12,6,15,0,377.0,109.0,1.9,5.6,231.0,471.41,402.3
2018,12,6,15,15,377.5,95.0,1.7,5.05,204.0,448.02,383.7
2018,12,6,15,30,378.0,81.0,1.5,4.5,177.0,422.94,362.86
2018,12,6,15,45,336.5,70.0,1.25,3.95,144.0,369.54,316.7
2018,12,6,16,0,295.0,59.0,1.0,3.4,111.0,317.71,270.53
2018,12,6,16,15,204.5,46.5,1.0,2.7,77.5,232.97,195.31
2018,12,6,16,30,114.0,34.0,1.0,2.0,44.0,141.15,108.31
2018,12,6,16,45,77.0,20.5,1.0,1.35,25.5,85.34,0.0
2018,12,6,17,0,40.0,7.0,1.0,0.7,7.0,28.57,0.0
2018,12,6,17,15,20.0,3.5,1.0,0.6,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,-0.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,-1.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,7,15,36.5,7.5,0.85,-1.25,8.5,0.0,0.0
2018,12,7,7,30,73.0,15.0,0.9,-0.6,17.0,13.64,0.0
2018,12,7,7,45,165.5,27.5,0.95,0.1,44.0,21.6,10.1
2018,12,7,8,0,258.0,40.0,1.0,0.8,71.0,31.06,22.3
2018,12,7,8,15,309.0,52.5,1.1,1.3,104.0,60.73,37.9
2018,12,7,8,30,360.0,65.0,1.2,1.8,137.0,99.01,65.57
2018,12,7,8,45,403.0,74.5,1.25,2.3,172.0,139.21,99.02
2018,12,7,9,0,446.0,84.0,1.3,2.8,207.0,184.13,138.75
2018,12,7,9,15,395.0,103.0,1.3,3.45,223.5,215.5,170.51
2018,12,7,9,30,344.0,122.0,1.3,4.1,240.0,241.04,196.05
2018,12,7,9,45,313.5,140.0,1.3,4.8,256.0,262.73,216.61
2018,12,7,10,0,283.0,158.0,1.3,5.5,272.0,285.61,237.03
2018,12,7,10,15,310.5,166.0,1.3,5.95,299.0,323.96,269.45
2018,12,7,10,30,338.0,174.0,1.3,6.4,326.0,364.38,302.93
2018,12,7,10,45,356.0,180.5,1.3,6.85,347.0,399.47,331.49
2018,12,7,11,0,374.0,187.0,1.3,7.3,368.0,435.26,360.12
2018,12,7,11,15,373.0,193.0,1.2,7.45,378.0,458.35,377.99
2018,12,7,11,30,372.0,199.0,1.1,7.6,388.0,480.36,394.7
2018,12,7,11,45,352.5,206.0,0.95,7.7,386.5,488.8,400.01
2018,12,7,12,0,333.0,213.0,0.8,7.8,385.0,495.09,403.49
2018,12,7,12,15,340.0,211.0,0.8,7.9,386.5,509.91,415.18
2018,12,7,12,30,347.0,209.0,0.8,8.0,388.0,523.78,426.03
2018,12,7,12,45,371.0,200.5,0.75,8.05,389.0,542.95,441.03
2018,12,7,13,0,395.0,192.0,0.7,8.1,390.0,561.25,455.23
2018,12,7,13,15,381.5,188.0,0.7,8.15,374.0,551.97,448.33
2018,12,7,13,30,368.0,184.0,0.7,8.2,358.0,540.99,440.47
2018,12,7,13,45,331.5,180.0,0.7,8.2,331.0,508.72,415.98
2018,12,7,14,0,295.0,176.0,0.7,8.2,304.0,475.26,390.47
2018,12,7,14,15,275.5,165.0,0.65,8.05,278.0,446.39,368.62
2018,12,7,14,30,256.0,154.0,0.6,7.9,252.0,416.68,345.76
2018,12,7,14,45,188.0,142.5,0.55,7.8,211.0,329.61,275.72
2018,12,7,15,0,120.0,131.0,0.5,7.7,170.0,260.37,218.45
2018,12,7,15,15,115.0,113.5,0.45,7.45,147.0,234.48,197.65
2018,12,7,15,30,110.0,96.0,0.4,7.2,124.0,208.17,175.65
2018,12,7,15,45,103.5,79.0,0.35,6.95,101.5,181.12,152.39
2018,12,7,16,0,97.0,62.0,0.3,6.7,79.0,153.74,128.15
2018,12,7,16,15,100.5,48.0,0.35,6.45,61.5,150.94,123.55
2018,12,7,16,30,104.0,34.0,0.4,6.2,44.0,134.88,101.53
2018,12,7,16,45,60.0,20.0,0.4,6.0,25.0,74.17,0.0
2018,12,7,17,0,16.0,6.0,0.4,5.8,6.0,14.35,0.0
2018,12,7,17,15,8.0,3.0,0.45,5.6,3.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.65,3.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.55,2.35,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.5,1.45,-0.6,1.5,0.0,0.0
2018,12,8,7,30,0.0,3.0,1.5,-0.4,3.0,2.73,0.0
2018,12,8,7,45,0.0,15.0,1.6,-0.25,15.0,13.2,3.55
2018,12,8,8,0,0.0,27.0,1.7,-0.1,27.0,23.81,15.77
2018,12,8,8,15,0.0,44.5,1.7,0.15,44.5,38.78,28.67
2018,12,8,8,30,0.0,62.0,1.7,0.4,62.0,54.04,42.62
2018,12,8,8,45,0.5,76.5,1.75,0.65,76.5,67.16,54.51
2018,12,8,9,0,1.0,91.0,1.8,0.9,91.0,80.49,66.43
2018,12,8,9,15,30.0,113.0,1.8,1.1,123.0,110.83,92.33
2018,12,8,9,30,59.0,135.0,1.8,1.3,155.0,143.81,120.71
2018,12,8,9,45,109.0,152.5,1.8,1.55,194.5,188.97,159.41
2018,12,8,10,0,159.0,170.0,1.8,1.8,234.0,235.97,199.68
2018,12,8,10,15,169.5,181.0,1.7,2.0,253.0,262.08,222.11
2018,12,8,10,30,180.0,192.0,1.6,2.2,272.0,289.06,245.0
2018,12,8,10,45,125.0,199.0,1.55,2.45,256.0,274.31,232.07
2018,12,8,11,0,70.0,206.0,1.5,2.7,240.0,245.37,206.94
2018,12,8,11,15,61.5,208.5,1.5,2.8,239.0,246.44,207.74
2018,12,8,11,30,53.0,211.0,1.5,2.9,238.0,246.79,207.76
2018,12,8,11,45,31.5,194.0,1.5,3.0,210.0,215.44,180.9
2018,12,8,12,0,10.0,177.0,1.5,3.1,182.0,172.54,144.1
2018,12,8,12,15,7.0,171.5,1.5,3.2,175.0,165.37,138.01
2018,12,8,12,30,4.0,166.0,1.5,3.3,168.0,158.06,131.7
2018,12,8,12,45,8.0,170.5,1.55,3.4,174.5,166.86,139.4
2018,12,8,13,0,12.0,175.0,1.6,3.5,181.0,176.08,147.43
2018,12,8,13,15,18.0,178.0,1.55,3.5,186.5,185.82,156.04
2018,12,8,13,30,24.0,181.0,1.5,3.5,192.0,196.08,165.09
2018,12,8,13,45,28.0,174.5,1.5,3.5,187.0,208.57,176.0
2018,12,8,14,0,32.0,168.0,1.5,3.5,182.0,206.96,175.05
2018,12,8,14,15,24.0,153.5,1.45,3.45,163.5,171.26,144.69
2018,12,8,14,30,16.0,139.0,1.4,3.4,145.0,150.02,126.5
2018,12,8,14,45,8.0,106.0,1.3,3.35,109.0,107.26,89.4
2018,12,8,15,0,0.0,73.0,1.2,3.3,73.0,65.82,52.91
2018,12,8,15,15,0.0,59.0,1.15,3.0,59.0,52.12,40.91
2018,12,8,15,30,0.0,45.0,1.1,2.7,45.0,39.7,29.87
2018,12,8,15,45,0.0,36.5,1.0,2.4,36.5,32.17,23.08
2018,12,8,16,0,0.0,28.0,0.9,2.1,28.0,24.66,16.22
2018,12,8,16,15,0.0,21.5,0.95,1.9,21.5,18.92,10.84
2018,12,8,16,30,0.0,15.0,1.0,1.7,15.0,13.19,4.99
2018,12,8,16,45,12.0,9.5,1.05,1.55,9.5,18.67,0.0
2018,12,8,17,0,24.0,4.0,1.1,1.4,4.0,16.99,0.0
2018,12,8,17,15,12.0,2.0,1.15,1.35,2.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,0.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.6,0.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.65,0.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.85,-0.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.95,-0.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.1,-0.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.6,-0.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,3.0,-0.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,3.2,-0.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,3.25,-0.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.3,-1.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.4,-1.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.5,-1.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.4,-1.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.3,-1.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,3.15,-1.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,3.0,-1.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,3.05,-1.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,3.1,-2.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,3.1,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,3.15,-2.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.2,-2.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.25,-2.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.3,-2.4,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,3.35,-2.35,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,3.4,-2.3,4.0,3.64,0.0
2018,12,9,7,45,0.0,8.5,3.45,-2.25,8.5,7.46,0.0
2018,12,9,8,0,0.0,13.0,3.5,-2.2,13.0,11.42,4.65
2018,12,9,8,15,0.0,16.5,3.6,-2.0,16.5,14.5,7.27
2018,12,9,8,30,0.0,20.0,3.7,-1.8,20.0,17.58,10.21
2018,12,9,8,45,0.0,23.0,3.8,-1.65,23.0,20.23,12.7
2018,12,9,9,0,0.0,26.0,3.9,-1.5,26.0,22.88,15.14
2018,12,9,9,15,0.0,33.0,3.95,-1.25,33.0,29.07,20.75
2018,12,9,9,30,0.0,40.0,4.0,-1.0,40.0,35.26,26.31
2018,12,9,9,45,0.5,62.0,4.1,-0.8,62.0,54.97,43.97
2018,12,9,10,0,1.0,84.0,4.2,-0.6,84.0,74.95,61.72
2018,12,9,10,15,1.0,73.0,4.3,-0.35,73.0,65.05,52.73
2018,12,9,10,30,1.0,62.0,4.4,-0.1,62.0,55.33,43.95
2018,12,9,10,45,0.5,59.0,4.5,0.1,59.0,52.42,41.26
2018,12,9,11,0,0.0,56.0,4.6,0.3,56.0,49.47,38.54
2018,12,9,11,15,4.5,76.5,4.65,0.45,79.0,70.67,57.39
2018,12,9,11,30,9.0,97.0,4.7,0.6,102.0,92.66,76.85
2018,12,9,11,45,7.0,99.5,4.75,0.8,103.5,93.85,77.73
2018,12,9,12,0,5.0,102.0,4.8,1.0,105.0,94.92,78.54
2018,12,9,12,15,6.5,103.5,4.5,1.05,107.0,97.71,81.02
2018,12,9,12,30,8.0,105.0,4.2,1.1,109.0,100.59,83.6
2018,12,9,12,45,15.0,115.5,3.95,1.15,123.0,116.84,98.13
2018,12,9,13,0,22.0,126.0,3.7,1.2,137.0,141.87,120.26
2018,12,9,13,15,11.5,96.5,3.8,1.15,102.0,96.11,79.96
2018,12,9,13,30,1.0,67.0,3.9,1.1,67.0,60.09,47.89
2018,12,9,13,45,6.0,85.0,4.0,1.05,87.5,80.68,66.44
2018,12,9,14,0,11.0,103.0,4.1,1.0,108.0,103.29,86.72
2018,12,9,14,15,6.5,90.5,4.2,0.95,93.5,87.22,72.46
2018,12,9,14,30,2.0,78.0,4.3,0.9,79.0,71.24,58.21
2018,12,9,14,45,1.5,65.5,4.45,0.8,66.0,59.13,47.5
2018,12,9,15,0,1.0,53.0,4.6,0.7,53.0,47.6,37.23
2018,12,9,15,15,95.0,53.5,4.6,0.55,77.5,147.87,130.35
2018,12,9,15,30,189.0,54.0,4.6,0.4,102.0,238.1,212.16
2018,12,9,15,45,290.5,61.5,4.65,0.3,120.0,323.1,286.72
2018,12,9,16,0,392.0,69.0,4.7,0.2,138.0,400.93,351.11
2018,12,9,16,15,298.5,54.5,4.65,0.05,98.5,308.72,265.28
2018,12,9,16,30,205.0,40.0,4.6,-0.1,59.0,223.61,176.71
2018,12,9,16,45,114.0,23.5,4.6,-0.2,33.0,121.24,0.0
2018,12,9,17,0,23.0,7.0,4.6,-0.3,7.0,19.17,0.0
2018,12,9,17,15,11.5,3.5,4.55,-0.35,3.5,0.0,0.0
2018,12,9,17,30,0.0,0.0,4.5,-0.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,4.5,-0.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,4.5,-0.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,4.5,-0.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,4.5,-0.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,4.35,-0.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,4.2,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,4.15,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,4.1,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,4.05,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,4.0,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,3.95,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,3.9,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,3.85,-0.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,3.8,-0.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,3.7,-0.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,3.55,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,3.5,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,3.45,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,3.05,-1.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,3.0,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.95,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.85,-1.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.8,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.75,-1.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.65,-1.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.6,-1.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.55,-1.35,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,-1.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.45,-1.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.4,-1.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.35,-1.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,7,15,16.0,5.0,2.3,-1.5,5.5,0.0,0.0
2018,12,10,7,30,32.0,10.0,2.3,-1.4,11.0,9.1,0.0
2018,12,10,7,45,72.0,23.5,2.35,-1.25,30.0,19.1,6.14
2018,12,10,8,0,112.0,37.0,2.4,-1.1,49.0,29.64,20.88
2018,12,10,8,15,64.0,43.5,2.4,-0.9,51.0,40.55,28.36
2018,12,10,8,30,16.0,50.0,2.4,-0.7,53.0,45.89,34.74
2018,12,10,8,45,16.0,63.0,2.45,-0.55,66.5,58.67,46.43
2018,12,10,9,0,16.0,76.0,2.5,-0.4,80.0,70.65,57.37
2018,12,10,9,15,159.0,99.0,2.55,-0.2,152.0,139.39,114.11
2018,12,10,9,30,302.0,122.0,2.6,0.0,224.0,220.19,182.78
2018,12,10,9,45,442.0,113.5,2.6,0.15,279.5,290.41,243.42
2018,12,10,10,0,582.0,105.0,2.6,0.3,335.0,373.44,315.38
2018,12,10,10,15,631.5,102.0,2.6,0.5,367.5,426.66,362.4
2018,12,10,10,30,681.0,99.0,2.6,0.7,400.0,482.84,411.15
2018,12,10,10,45,688.0,102.0,2.6,0.85,418.5,523.29,445.97
2018,12,10,11,0,695.0,105.0,2.6,1.0,437.0,562.48,479.03
2018,12,10,11,15,671.0,116.0,2.55,1.15,444.5,588.45,500.13
2018,12,10,11,30,647.0,127.0,2.5,1.3,452.0,610.58,517.69
2018,12,10,11,45,719.0,111.5,2.5,1.45,477.0,670.03,566.22
2018,12,10,12,0,791.0,96.0,2.5,1.6,502.0,727.17,610.26
2018,12,10,12,15,830.5,93.0,2.45,1.7,518.5,776.99,647.45
2018,12,10,12,30,870.0,90.0,2.4,1.8,535.0,825.5,683.22
2018,12,10,12,45,848.0,88.0,2.4,1.9,516.0,822.72,680.67
2018,12,10,13,0,826.0,86.0,2.4,2.0,497.0,815.9,675.75
2018,12,10,13,15,825.5,84.0,2.4,2.1,484.0,823.47,681.88
2018,12,10,13,30,825.0,82.0,2.4,2.2,471.0,827.71,685.49
2018,12,10,13,45,835.5,79.5,2.35,2.25,457.0,837.4,693.07
2018,12,10,14,0,846.0,77.0,2.3,2.3,443.0,843.7,698.12
2018,12,10,14,15,621.5,104.0,2.2,2.25,363.0,688.68,579.81
2018,12,10,14,30,397.0,131.0,2.1,2.2,283.0,522.19,446.98
2018,12,10,14,45,223.5,127.0,2.0,2.15,211.0,353.45,306.14
