Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,15,0,50.0,123.0,1.9,2.1,139.0,177.53,152.24
2018,12,10,15,15,32.0,105.5,1.65,1.9,115.5,143.08,122.21
2018,12,10,15,30,14.0,88.0,1.4,1.7,92.0,99.36,83.22
2018,12,10,15,45,41.0,72.0,1.15,1.45,80.0,111.26,94.35
2018,12,10,16,0,68.0,56.0,0.9,1.2,68.0,123.04,104.41
2018,12,10,16,15,34.0,40.5,0.85,0.75,46.5,68.53,54.83
2018,12,10,16,30,0.0,25.0,0.8,0.3,25.0,22.9,12.93
2018,12,10,16,45,13.0,15.0,0.75,-0.1,15.0,22.86,0.0
2018,12,10,17,0,26.0,5.0,0.7,-0.5,5.0,19.04,0.0
2018,12,10,17,15,13.0,2.5,0.7,-0.6,2.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,0.75,-2.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,0.8,-4.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,0.8,-4.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,0.8,-4.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,12,11,7,15,99.5,7.5,0.85,-4.45,10.0,0.0,0.0
2018,12,11,7,30,199.0,15.0,0.9,-3.8,20.0,13.64,0.0
2018,12,11,7,45,377.0,24.0,1.0,-3.15,57.0,20.17,5.9
2018,12,11,8,0,555.0,33.0,1.1,-2.5,94.0,29.75,21.06
2018,12,11,8,15,637.5,39.0,1.1,-1.85,138.5,64.7,33.35
2018,12,11,8,30,720.0,45.0,1.1,-1.2,183.0,119.1,68.04
2018,12,11,8,45,768.5,50.0,1.15,-0.55,228.0,176.36,115.31
2018,12,11,9,0,817.0,55.0,1.2,0.1,273.0,238.6,171.42
2018,12,11,9,15,846.5,58.5,1.25,0.6,314.5,298.71,228.03
2018,12,11,9,30,876.0,62.0,1.3,1.1,356.0,360.9,286.06
2018,12,11,9,45,895.5,66.0,1.35,1.6,393.0,421.49,341.67
2018,12,11,10,0,915.0,70.0,1.4,2.1,430.0,482.46,395.86
2018,12,11,10,15,935.5,73.0,1.4,2.5,463.5,542.94,447.71
2018,12,11,10,30,956.0,76.0,1.4,2.9,497.0,603.22,497.59
2018,12,11,10,45,966.5,77.5,1.45,3.3,521.0,652.44,537.85
2018,12,11,11,0,977.0,79.0,1.5,3.7,545.0,702.38,577.51
2018,12,11,11,15,978.5,80.5,1.55,4.05,558.5,744.38,610.24
2018,12,11,11,30,980.0,82.0,1.6,4.4,572.0,783.49,639.28
2018,12,11,11,45,979.0,82.5,1.65,4.75,578.0,816.59,662.59
2018,12,11,12,0,978.0,83.0,1.7,5.1,584.0,846.33,683.43
2018,12,11,12,15,976.0,84.0,1.7,5.35,583.0,872.41,701.28
2018,12,11,12,30,974.0,85.0,1.7,5.6,582.0,894.91,716.61
2018,12,11,12,45,968.5,85.5,1.75,5.85,573.0,910.28,727.59
2018,12,11,13,0,963.0,86.0,1.8,6.1,564.0,929.54,741.56
2018,12,11,13,15,954.5,85.0,1.8,6.2,546.5,933.09,744.21
2018,12,11,13,30,946.0,84.0,1.8,6.3,529.0,932.69,744.41
2018,12,11,13,45,929.5,81.5,1.8,6.4,501.5,919.7,735.83
2018,12,11,14,0,913.0,79.0,1.8,6.5,474.0,902.89,724.74
2018,12,11,14,15,896.0,77.0,1.7,6.45,442.5,882.67,710.37
2018,12,11,14,30,879.0,75.0,1.6,6.4,411.0,859.02,693.46
2018,12,11,14,45,854.5,71.5,1.5,6.3,373.5,824.12,668.29
2018,12,11,15,0,830.0,68.0,1.4,6.2,336.0,786.47,640.72
2018,12,11,15,15,795.5,63.0,1.25,5.45,293.5,736.71,604.18
2018,12,11,15,30,761.0,58.0,1.1,4.7,251.0,685.3,565.1
2018,12,11,15,45,661.5,54.0,1.0,4.0,200.0,593.58,493.63
2018,12,11,16,0,562.0,50.0,0.9,3.3,149.0,498.14,416.34
2018,12,11,16,15,515.5,41.0,0.95,2.45,112.0,436.91,362.58
2018,12,11,16,30,469.0,32.0,1.0,1.6,75.0,377.61,292.83
2018,12,11,16,45,294.0,21.0,1.05,0.75,43.0,223.25,0.0
2018,12,11,17,0,119.0,10.0,1.1,-0.1,11.0,75.52,0.0
2018,12,11,17,15,59.5,5.0,1.1,-0.15,5.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.25,-1.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.15,-2.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,-2.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.0,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.95,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,0.85,-3.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.75,-1.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.7,-1.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,12,7,15,22.5,5.0,0.65,-1.0,5.5,0.0,0.0
2018,12,12,7,30,45.0,10.0,0.6,-0.5,11.0,9.1,0.0
2018,12,12,7,45,99.5,24.5,0.55,-0.05,33.0,19.83,4.44
2018,12,12,8,0,154.0,39.0,0.5,0.4,55.0,31.13,21.95
2018,12,12,8,15,201.0,53.0,0.5,0.85,84.5,52.65,35.08
2018,12,12,8,30,248.0,67.0,0.5,1.3,114.0,84.94,58.54
2018,12,12,8,45,277.0,80.5,0.5,1.7,144.5,119.49,87.29
2018,12,12,9,0,306.0,94.0,0.5,2.1,175.0,157.4,120.51
2018,12,12,9,15,400.0,96.0,0.5,2.4,218.5,205.84,161.31
2018,12,12,9,30,494.0,98.0,0.5,2.7,262.0,263.98,211.09
2018,12,12,9,45,593.5,88.5,0.5,3.0,306.0,325.85,263.97
2018,12,12,10,0,693.0,79.0,0.5,3.3,350.0,393.0,320.73
2018,12,12,10,15,716.5,80.0,0.5,3.5,378.0,442.0,362.51
2018,12,12,10,30,740.0,81.0,0.5,3.7,406.0,491.6,403.7
2018,12,12,10,45,663.5,106.5,0.5,3.9,408.5,511.18,419.73
2018,12,12,11,0,587.0,132.0,0.5,4.1,411.0,521.19,427.64
2018,12,12,11,15,576.5,140.5,0.55,4.25,421.0,549.24,450.2
2018,12,12,11,30,566.0,149.0,0.6,4.4,431.0,569.63,466.4
2018,12,12,11,45,606.5,139.5,0.65,4.55,445.5,616.33,503.01
2018,12,12,12,0,647.0,130.0,0.7,4.7,460.0,657.67,535.01
2018,12,12,12,15,708.0,113.0,0.75,4.95,474.0,705.68,570.96
2018,12,12,12,30,769.0,96.0,0.8,5.2,488.0,748.96,602.2
2018,12,12,12,45,752.5,98.0,0.85,5.4,476.5,753.8,605.64
2018,12,12,13,0,736.0,100.0,0.9,5.6,465.0,759.82,610.64
2018,12,12,13,15,630.5,123.5,0.85,5.6,429.5,708.8,573.06
2018,12,12,13,30,525.0,147.0,0.8,5.6,394.0,645.62,526.22
2018,12,12,13,45,511.5,142.5,0.75,5.55,373.5,632.68,517.49
2018,12,12,14,0,498.0,138.0,0.7,5.5,353.0,617.56,506.43
2018,12,12,14,15,433.5,138.5,0.7,5.25,316.5,563.32,465.45
2018,12,12,14,30,369.0,139.0,0.7,5.0,280.0,508.18,423.28
2018,12,12,14,45,335.0,129.5,0.65,4.75,248.5,449.08,377.81
2018,12,12,15,0,301.0,120.0,0.6,4.5,217.0,407.0,344.51
2018,12,12,15,15,263.0,108.0,0.65,4.1,185.0,358.51,305.7
2018,12,12,15,30,225.0,96.0,0.7,3.7,153.0,310.93,266.35
2018,12,12,15,45,192.0,80.5,0.7,3.35,123.0,262.96,225.33
2018,12,12,16,0,159.0,65.0,0.7,3.0,93.0,216.19,184.04
2018,12,12,16,15,120.0,49.5,0.75,2.7,67.5,166.93,139.24
2018,12,12,16,30,81.0,34.0,0.8,2.4,42.0,119.98,91.72
2018,12,12,16,45,51.0,20.5,0.8,2.15,24.5,70.1,0.0
2018,12,12,17,0,21.0,7.0,0.8,1.9,7.0,18.1,0.0
2018,12,12,17,15,10.5,3.5,0.8,1.8,3.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,-1.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,0.85,-1.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.75,-1.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.7,-1.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.6,-1.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.6,-1.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.6,-1.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.6,-1.1,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.6,-0.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.65,-0.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.65,-0.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.55,-0.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.5,-0.6,0.0,0.0,0.0
2018,12,13,7,15,14.5,4.5,0.5,-0.25,5.0,0.0,0.0
2018,12,13,7,30,29.0,9.0,0.5,0.1,10.0,8.19,0.0
2018,12,13,7,45,58.5,24.0,0.5,0.4,29.0,19.39,2.92
2018,12,13,8,0,88.0,39.0,0.5,0.7,48.0,30.98,21.66
2018,12,13,8,15,162.0,52.5,0.45,1.15,79.0,50.43,34.3
2018,12,13,8,30,236.0,66.0,0.4,1.6,110.0,82.25,56.69
2018,12,13,8,45,284.0,78.5,0.4,2.05,144.0,118.17,85.63
2018,12,13,9,0,332.0,91.0,0.4,2.5,178.0,159.62,121.02
2018,12,13,9,15,381.5,98.0,0.5,3.0,213.0,201.72,157.91
2018,12,13,9,30,431.0,105.0,0.6,3.5,248.0,248.86,199.43
2018,12,13,9,45,367.5,128.0,0.65,4.05,258.5,272.92,223.11
2018,12,13,10,0,304.0,151.0,0.7,4.6,269.0,284.14,234.74
2018,12,13,10,15,327.5,160.0,0.75,5.2,295.5,322.22,267.0
2018,12,13,10,30,351.0,169.0,0.8,5.8,322.0,362.01,299.85
2018,12,13,10,45,339.5,180.0,0.9,6.35,334.0,385.24,318.92
2018,12,13,11,0,328.0,191.0,1.0,6.9,346.0,406.87,336.34
2018,12,13,11,15,357.0,190.5,1.0,7.2,364.0,441.04,363.81
2018,12,13,11,30,386.0,190.0,1.0,7.5,382.0,476.22,391.61
2018,12,13,11,45,420.0,184.0,1.05,7.75,395.5,522.48,427.89
2018,12,13,12,0,454.0,178.0,1.1,8.0,409.0,557.52,455.35
2018,12,13,12,15,513.5,163.5,1.15,8.15,425.0,602.87,491.27
2018,12,13,12,30,573.0,149.0,1.2,8.3,441.0,648.39,526.92
2018,12,13,12,45,445.0,171.0,1.2,8.4,395.5,582.26,474.51
2018,12,13,13,0,317.0,193.0,1.2,8.5,350.0,494.63,405.81
2018,12,13,13,15,374.5,176.0,1.2,8.6,356.0,528.97,435.08
2018,12,13,13,30,432.0,159.0,1.2,8.7,362.0,580.25,475.52
2018,12,13,13,45,507.5,136.5,1.15,8.8,364.0,621.52,508.26
2018,12,13,14,0,583.0,114.0,1.1,8.9,366.0,668.04,543.14
2018,12,13,14,15,606.5,104.0,1.0,8.8,350.5,674.94,547.66
2018,12,13,14,30,630.0,94.0,0.9,8.7,335.0,678.72,550.24
2018,12,13,14,45,408.5,99.0,0.85,8.55,249.5,487.33,404.29
2018,12,13,15,0,187.0,104.0,0.8,8.4,164.0,291.99,245.85
2018,12,13,15,15,95.5,88.5,0.8,7.95,119.0,182.81,154.52
2018,12,13,15,30,4.0,73.0,0.8,7.5,74.0,72.58,57.82
2018,12,13,15,45,2.0,61.0,0.75,7.0,61.5,59.47,46.46
2018,12,13,16,0,0.0,49.0,0.7,6.5,49.0,46.44,34.8
2018,12,13,16,15,53.0,36.5,0.8,6.1,41.5,85.05,68.43
2018,12,13,16,30,106.0,24.0,0.9,5.7,34.0,130.44,99.84
2018,12,13,16,45,64.5,14.5,0.95,5.35,19.5,75.75,0.0
2018,12,13,17,0,23.0,5.0,1.0,5.0,5.0,17.42,0.0
2018,12,13,17,15,11.5,2.5,1.0,4.7,2.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.75,3.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.95,2.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,14,7,15,7.5,4.0,2.2,2.9,4.0,0.0,0.0
2018,12,14,7,30,15.0,8.0,2.2,3.0,8.0,7.28,0.0
2018,12,14,7,45,7.5,20.0,2.25,3.1,20.0,17.28,0.59
2018,12,14,8,0,0.0,32.0,2.3,3.2,32.0,27.57,18.26
2018,12,14,8,15,0.5,47.0,2.3,3.35,47.0,40.47,29.51
2018,12,14,8,30,1.0,62.0,2.3,3.5,62.0,53.9,41.78
2018,12,14,8,45,5.0,78.0,2.35,3.65,79.0,69.0,55.2
2018,12,14,9,0,9.0,94.0,2.4,3.8,96.0,84.77,69.1
2018,12,14,9,15,11.5,107.0,2.4,3.95,110.5,98.09,80.8
2018,12,14,9,30,14.0,120.0,2.4,4.1,125.0,111.79,92.72
2018,12,14,9,45,9.5,127.0,2.45,4.25,130.5,117.62,97.81
2018,12,14,10,0,5.0,134.0,2.5,4.4,136.0,122.96,102.33
2018,12,14,10,15,10.5,146.5,2.45,4.6,151.0,137.92,115.03
2018,12,14,10,30,16.0,159.0,2.4,4.8,166.0,153.59,128.29
2018,12,14,10,45,19.0,169.5,2.4,4.95,178.0,166.55,139.19
2018,12,14,11,0,22.0,180.0,2.4,5.1,190.0,179.93,150.4
2018,12,14,11,15,15.5,176.0,2.4,5.3,183.0,172.91,144.1
2018,12,14,11,30,9.0,172.0,2.4,5.5,176.0,165.35,137.37
2018,12,14,11,45,12.0,177.5,2.45,5.7,183.5,173.81,144.49
2018,12,14,12,0,15.0,183.0,2.5,5.9,191.0,182.6,151.87
2018,12,14,12,15,31.0,195.0,2.55,6.1,211.0,220.68,184.27
2018,12,14,12,30,47.0,207.0,2.6,6.3,231.0,249.7,208.84
2018,12,14,12,45,59.5,208.5,2.6,6.5,238.5,264.67,221.61
2018,12,14,13,0,72.0,210.0,2.6,6.7,246.0,280.22,234.9
2018,12,14,13,15,44.5,192.0,2.6,6.75,214.0,238.43,199.45
2018,12,14,13,30,17.0,174.0,2.6,6.8,182.0,182.37,151.74
2018,12,14,13,45,10.0,159.0,2.6,6.85,163.5,161.41,134.04
2018,12,14,14,0,3.0,144.0,2.6,6.9,145.0,140.41,116.09
2018,12,14,14,15,4.5,139.0,2.55,6.85,140.5,137.95,114.3
2018,12,14,14,30,6.0,134.0,2.5,6.8,136.0,135.78,112.71
2018,12,14,14,45,5.0,118.5,2.5,6.7,120.0,119.33,98.74
2018,12,14,15,0,4.0,103.0,2.5,6.6,104.0,102.86,84.63
2018,12,14,15,15,11.5,97.5,2.45,6.55,100.5,105.36,87.15
2018,12,14,15,30,19.0,92.0,2.4,6.5,97.0,108.43,89.95
2018,12,14,15,45,13.0,77.0,2.35,6.4,80.0,88.89,72.47
2018,12,14,16,0,7.0,62.0,2.3,6.3,63.0,69.61,55.03
2018,12,14,16,15,4.0,46.5,2.2,6.25,47.0,51.74,38.72
2018,12,14,16,30,1.0,31.0,2.1,6.2,31.0,33.26,21.0
2018,12,14,16,45,7.5,18.5,2.05,6.15,18.5,25.79,0.0
2018,12,14,17,0,14.0,6.0,2.0,6.1,6.0,13.3,0.0
2018,12,14,17,15,7.0,3.0,1.95,6.1,3.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,15,7,15,4.0,3.0,1.05,5.7,3.0,0.0,0.0
2018,12,15,7,30,8.0,6.0,1.2,5.8,6.0,5.46,0.0
2018,12,15,7,45,35.0,19.5,1.3,5.85,22.5,16.5,0.0
2018,12,15,8,0,62.0,33.0,1.4,5.9,39.0,27.41,17.8
2018,12,15,8,15,98.0,48.0,1.5,6.1,63.5,43.59,29.5
2018,12,15,8,30,134.0,63.0,1.6,6.3,88.0,68.16,47.95
2018,12,15,8,45,164.5,78.0,1.65,6.5,116.0,96.36,71.02
2018,12,15,9,0,195.0,93.0,1.7,6.7,144.0,128.31,98.37
2018,12,15,9,15,142.0,102.5,1.75,7.0,142.5,133.55,106.16
2018,12,15,9,30,89.0,112.0,1.8,7.3,141.0,134.57,109.41
2018,12,15,9,45,106.0,130.0,1.85,7.6,168.0,164.48,135.22
2018,12,15,10,0,123.0,148.0,1.9,7.9,195.0,196.48,162.57
2018,12,15,10,15,122.0,155.0,1.85,8.15,205.0,210.76,174.88
2018,12,15,10,30,121.0,162.0,1.8,8.4,215.0,224.77,186.77
2018,12,15,10,45,177.5,171.5,1.75,8.65,253.0,274.0,228.13
2018,12,15,11,0,234.0,181.0,1.7,8.9,291.0,337.32,280.28
2018,12,15,11,15,317.5,177.0,1.6,8.95,331.5,399.38,331.26
2018,12,15,11,30,401.0,173.0,1.5,9.0,372.0,478.89,394.79
2018,12,15,11,45,321.5,177.0,1.4,9.05,338.0,429.38,354.41
2018,12,15,12,0,242.0,181.0,1.3,9.1,304.0,386.29,319.14
2018,12,15,12,15,231.5,198.0,1.15,9.15,315.5,406.69,334.71
2018,12,15,12,30,221.0,215.0,1.0,9.2,327.0,411.98,337.94
2018,12,15,12,45,279.0,202.0,0.9,9.2,341.5,465.84,380.92
2018,12,15,13,0,337.0,189.0,0.8,9.2,356.0,505.8,412.33
2018,12,15,13,15,310.0,187.0,0.7,9.25,337.0,487.37,396.94
2018,12,15,13,30,283.0,185.0,0.6,9.3,318.0,467.34,380.87
2018,12,15,13,45,218.0,176.0,0.55,9.35,275.5,404.72,331.41
2018,12,15,14,0,153.0,167.0,0.5,9.4,233.0,324.51,267.6
2018,12,15,14,15,174.5,149.5,0.45,9.4,220.0,322.76,267.98
2018,12,15,14,30,196.0,132.0,0.4,9.4,207.0,335.98,279.34
2018,12,15,14,45,301.0,119.5,0.4,9.4,222.5,407.07,338.48
2018,12,15,15,0,406.0,107.0,0.4,9.4,238.0,491.71,405.37
2018,12,15,15,15,471.0,92.0,0.35,9.25,226.0,517.8,425.14
2018,12,15,15,30,536.0,77.0,0.3,9.1,214.0,542.89,443.15
2018,12,15,15,45,469.5,68.5,0.3,8.95,173.0,468.76,384.23
2018,12,15,16,0,403.0,60.0,0.3,8.8,132.0,396.65,325.22
2018,12,15,16,15,342.0,49.0,0.3,8.55,98.5,330.52,268.21
2018,12,15,16,30,281.0,38.0,0.3,8.3,65.0,269.2,205.08
2018,12,15,16,45,166.0,23.5,0.35,8.05,37.5,154.15,0.0
2018,12,15,17,0,51.0,9.0,0.4,7.8,10.0,36.82,0.0
2018,12,15,17,15,25.5,4.5,0.4,7.7,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.45,7.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,16,7,15,28.0,4.0,1.9,5.75,4.5,0.0,0.0
2018,12,16,7,30,56.0,8.0,2.0,5.9,9.0,7.28,0.0
2018,12,16,7,45,109.0,19.0,2.15,6.05,27.5,14.95,0.0
2018,12,16,8,0,162.0,30.0,2.3,6.2,46.0,23.3,14.13
2018,12,16,8,15,147.5,44.0,2.4,6.55,64.0,41.91,26.92
2018,12,16,8,30,133.0,58.0,2.5,6.9,82.0,63.51,43.88
2018,12,16,8,45,309.0,65.0,2.6,7.25,139.5,107.96,74.27
2018,12,16,9,0,485.0,72.0,2.7,7.6,197.0,174.56,125.94
2018,12,16,9,15,514.0,79.0,2.75,8.15,230.0,219.5,166.83
2018,12,16,9,30,543.0,86.0,2.8,8.7,263.0,267.09,210.2
2018,12,16,9,45,561.5,94.5,2.9,9.2,294.5,314.59,253.25
2018,12,16,10,0,580.0,103.0,3.0,9.7,326.0,363.14,296.25
2018,12,16,10,15,541.0,118.0,3.05,10.2,338.0,387.32,318.62
2018,12,16,10,30,502.0,133.0,3.1,10.7,350.0,410.82,339.24
2018,12,16,10,45,619.0,116.0,3.15,11.2,397.5,490.61,404.9
2018,12,16,11,0,736.0,99.0,3.2,11.7,445.0,573.28,471.57
2018,12,16,11,15,758.0,97.5,3.2,11.95,463.5,617.53,506.73
2018,12,16,11,30,780.0,96.0,3.2,12.2,482.0,658.63,539.11
2018,12,16,11,45,794.5,94.0,3.2,12.5,492.0,694.83,566.58
2018,12,16,12,0,809.0,92.0,3.2,12.8,502.0,729.11,591.39
2018,12,16,12,15,709.5,116.0,3.2,12.9,475.5,706.45,573.78
2018,12,16,12,30,610.0,140.0,3.2,13.0,449.0,672.41,547.5
2018,12,16,12,45,486.0,160.5,3.2,13.05,404.5,602.17,492.41
2018,12,16,13,0,362.0,181.0,3.2,13.1,360.0,516.62,424.6
2018,12,16,13,15,313.0,183.0,3.15,13.1,334.5,484.73,399.36
2018,12,16,13,30,264.0,185.0,3.1,13.1,309.0,450.97,372.08
2018,12,16,13,45,245.5,179.0,3.05,13.05,290.0,431.85,357.21
2018,12,16,14,0,227.0,173.0,3.0,13.0,271.0,411.76,341.38
2018,12,16,14,15,210.0,157.5,2.95,12.85,243.5,379.73,316.21
2018,12,16,14,30,193.0,142.0,2.9,12.7,216.0,346.78,290.03
2018,12,16,14,45,260.5,126.5,2.85,12.6,216.5,383.07,322.01
2018,12,16,15,0,328.0,111.0,2.8,12.5,217.0,433.61,364.29
2018,12,16,15,15,427.5,89.0,2.7,12.15,209.5,479.37,403.15
2018,12,16,15,30,527.0,67.0,2.6,11.8,202.0,524.93,439.47
2018,12,16,15,45,512.5,59.0,2.45,11.45,171.0,490.66,410.23
2018,12,16,16,0,498.0,51.0,2.3,11.1,140.0,455.32,378.78
2018,12,16,16,15,411.0,42.5,2.2,10.65,102.5,369.44,303.68
2018,12,16,16,30,324.0,34.0,2.1,10.2,65.0,288.11,222.7
2018,12,16,16,45,197.0,21.5,2.0,9.75,37.5,168.45,0.0
2018,12,16,17,0,70.0,9.0,1.9,9.3,10.0,47.55,0.0
2018,12,16,17,15,35.0,4.5,1.8,9.0,5.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,17,7,15,29.0,4.0,1.05,2.25,4.5,0.0,0.0
2018,12,17,7,30,58.0,8.0,1.1,3.0,9.0,7.28,0.0
2018,12,17,7,45,88.5,20.5,1.1,3.75,27.0,16.71,0.0
2018,12,17,8,0,119.0,33.0,1.1,4.5,45.0,26.55,16.93
2018,12,17,8,15,209.5,45.5,1.3,5.2,78.5,44.11,27.75
2018,12,17,8,30,300.0,58.0,1.5,5.9,112.0,78.95,50.42
2018,12,17,8,45,476.0,59.5,1.7,6.65,170.0,129.43,85.21
2018,12,17,9,0,652.0,61.0,1.9,7.4,228.0,198.02,138.79
2018,12,17,9,15,739.0,59.5,2.05,8.0,277.0,260.27,193.23
2018,12,17,9,30,826.0,58.0,2.2,8.6,326.0,329.73,254.59
2018,12,17,9,45,852.0,59.5,2.3,9.15,361.5,387.37,307.16
2018,12,17,10,0,878.0,61.0,2.4,9.7,397.0,445.03,358.49
2018,12,17,10,15,895.0,61.5,2.45,10.15,426.5,498.59,405.19
2018,12,17,10,30,912.0,62.0,2.5,10.6,456.0,551.66,450.07
2018,12,17,10,45,924.0,62.5,2.55,11.0,479.0,601.13,490.88
2018,12,17,11,0,936.0,63.0,2.6,11.4,502.0,649.12,529.42
2018,12,17,11,15,942.5,64.0,2.55,11.75,517.5,692.39,562.95
2018,12,17,11,30,949.0,65.0,2.5,12.1,533.0,733.29,592.94
2018,12,17,11,45,952.5,65.0,2.5,12.4,541.0,768.27,617.5
2018,12,17,12,0,956.0,65.0,2.5,12.7,549.0,800.28,639.75
2018,12,17,12,15,956.5,65.0,2.5,12.9,549.0,826.86,658.22
2018,12,17,12,30,957.0,65.0,2.5,13.1,549.0,850.05,674.3
2018,12,17,12,45,951.5,64.5,2.45,13.3,540.0,864.23,683.58
2018,12,17,13,0,946.0,64.0,2.4,13.5,531.0,874.66,690.35
2018,12,17,13,15,939.0,63.0,2.35,13.55,515.0,879.43,693.63
2018,12,17,13,30,932.0,62.0,2.3,13.6,499.0,880.45,694.42
2018,12,17,13,45,921.5,61.0,2.2,13.65,476.0,874.79,690.16
2018,12,17,14,0,911.0,60.0,2.1,13.7,453.0,865.53,683.49
2018,12,17,14,15,896.5,58.0,1.95,13.5,423.5,848.03,671.12
2018,12,17,14,30,882.0,56.0,1.8,13.3,394.0,827.27,656.41
2018,12,17,14,45,859.0,54.0,1.65,13.15,358.5,796.43,634.13
2018,12,17,15,0,836.0,52.0,1.5,13.0,323.0,763.1,609.72
2018,12,17,15,15,801.0,49.0,1.4,12.25,282.5,724.09,582.29
2018,12,17,15,30,766.0,46.0,1.3,11.5,242.0,675.77,546.79
2018,12,17,15,45,645.0,47.0,1.15,10.75,192.0,567.54,463.81
2018,12,17,16,0,524.0,48.0,1.0,10.0,142.0,470.66,386.67
2018,12,17,16,15,453.0,38.0,1.05,9.35,103.5,393.3,321.31
2018,12,17,16,30,382.0,28.0,1.1,8.7,65.0,320.3,247.97
2018,12,17,16,45,259.0,19.0,1.15,8.0,38.5,204.91,11.66
2018,12,17,17,0,136.0,10.0,1.2,7.3,12.0,85.72,0.0
2018,12,17,17,15,68.0,5.0,1.2,7.2,6.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,18,7,15,64.5,5.5,0.95,0.1,6.0,0.0,0.0
2018,12,18,7,30,129.0,11.0,1.0,0.8,12.0,10.01,0.0
2018,12,18,7,45,306.0,19.5,1.05,1.5,43.0,16.31,0.0
2018,12,18,8,0,483.0,28.0,1.1,2.2,74.0,25.09,15.72
2018,12,18,8,15,571.0,33.5,1.35,2.9,115.0,47.66,23.75
2018,12,18,8,30,659.0,39.0,1.6,3.6,156.0,96.91,51.52
2018,12,18,8,45,710.5,43.0,1.8,4.25,198.5,149.31,92.36
2018,12,18,9,0,762.0,47.0,2.0,4.9,241.0,207.1,143.12
2018,12,18,9,15,795.5,49.5,2.1,5.35,280.5,263.68,195.9
2018,12,18,9,30,829.0,52.0,2.2,5.8,320.0,322.9,251.21
2018,12,18,9,45,851.5,54.0,2.25,6.25,355.0,379.25,303.55
2018,12,18,10,0,874.0,56.0,2.3,6.7,390.0,436.34,355.13
2018,12,18,10,15,887.0,57.5,2.25,7.05,418.0,488.81,401.4
2018,12,18,10,30,900.0,59.0,2.2,7.4,446.0,540.48,445.46
2018,12,18,10,45,910.5,60.0,2.1,7.7,469.0,589.12,485.52
2018,12,18,11,0,921.0,61.0,2.0,8.0,492.0,636.21,523.02
2018,12,18,11,15,874.0,73.5,1.9,8.25,493.0,657.5,539.22
2018,12,18,11,30,827.0,86.0,1.8,8.5,494.0,677.48,553.67
2018,12,18,11,45,699.0,118.0,1.7,8.8,466.5,653.97,533.48
2018,12,18,12,0,571.0,150.0,1.6,9.1,439.0,610.68,498.4
2018,12,18,12,15,627.0,136.5,1.55,9.25,454.0,663.65,539.62
2018,12,18,12,30,683.0,123.0,1.5,9.4,469.0,710.47,574.08
2018,12,18,12,45,727.5,111.5,1.4,9.55,475.0,749.05,600.8
2018,12,18,13,0,772.0,100.0,1.3,9.7,481.0,785.58,625.7
2018,12,18,13,15,841.5,81.5,1.25,9.8,485.5,828.23,655.37
2018,12,18,13,30,911.0,63.0,1.2,9.9,490.0,863.49,679.41
2018,12,18,13,45,901.0,61.5,1.15,9.95,467.5,857.65,674.76
2018,12,18,14,0,891.0,60.0,1.1,10.0,445.0,848.27,668.28
2018,12,18,14,15,876.0,59.0,1.05,9.9,416.5,831.94,657.33
2018,12,18,14,30,861.0,58.0,1.0,9.8,388.0,812.47,644.19
2018,12,18,14,45,838.0,55.5,1.0,9.7,353.0,781.33,623.28
2018,12,18,15,0,815.0,53.0,1.0,9.6,318.0,755.53,605.89
2018,12,18,15,15,780.5,50.0,0.9,9.05,278.5,709.56,572.58
2018,12,18,15,30,746.0,47.0,0.8,8.5,239.0,662.16,537.23
2018,12,18,15,45,693.5,43.5,0.75,8.0,197.5,599.66,489.32
2018,12,18,16,0,641.0,40.0,0.7,7.5,156.0,537.47,439.29
2018,12,18,16,15,522.5,35.0,0.8,6.85,113.0,429.28,351.51
2018,12,18,16,30,404.0,30.0,0.9,6.2,70.0,337.09,263.16
2018,12,18,16,45,260.0,20.0,1.0,5.55,41.0,207.26,24.95
2018,12,18,17,0,116.0,10.0,1.1,4.9,12.0,74.59,0.0
2018,12,18,17,15,58.0,5.0,1.05,4.6,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,-0.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,7,15,15.0,2.0,0.65,-0.55,2.0,0.0,0.0
2018,12,19,7,30,30.0,4.0,0.6,-0.1,4.0,3.64,0.0
2018,12,19,7,45,29.0,14.5,0.55,0.35,16.0,12.55,0.0
2018,12,19,8,0,28.0,25.0,0.5,0.8,28.0,21.28,12.48
2018,12,19,8,15,107.5,43.0,0.55,1.3,61.0,38.74,26.03
2018,12,19,8,30,187.0,61.0,0.6,1.8,94.0,69.73,48.07
2018,12,19,8,45,254.5,74.5,0.6,2.25,131.5,106.2,76.39
2018,12,19,9,0,322.0,88.0,0.6,2.7,169.0,150.22,112.91
2018,12,19,9,15,373.5,95.5,0.6,3.3,204.5,192.16,149.34
2018,12,19,9,30,425.0,103.0,0.6,3.9,240.0,239.42,190.67
2018,12,19,9,45,435.0,115.0,0.6,4.45,268.0,280.67,227.5
2018,12,19,10,0,445.0,127.0,0.6,5.0,296.0,322.44,263.81
2018,12,19,10,15,448.5,137.0,0.75,5.6,318.5,359.52,295.96
2018,12,19,10,30,452.0,147.0,0.9,6.2,341.0,396.14,326.95
2018,12,19,10,45,435.0,159.0,1.05,6.85,353.5,422.59,348.96
2018,12,19,11,0,418.0,171.0,1.2,7.5,366.0,446.62,368.48
2018,12,19,11,15,393.5,182.5,1.25,7.8,371.0,452.36,373.28
2018,12,19,11,30,369.0,194.0,1.3,8.1,376.0,465.32,383.38
2018,12,19,11,45,317.5,206.0,1.35,8.4,364.0,456.99,376.07
2018,12,19,12,0,266.0,218.0,1.4,8.7,352.0,444.78,365.6
2018,12,19,12,15,245.0,221.0,1.4,8.8,344.5,442.37,363.51
2018,12,19,12,30,224.0,224.0,1.4,8.9,337.0,424.0,348.99
2018,12,19,12,45,260.0,216.0,1.4,9.0,345.5,465.81,382.85
2018,12,19,13,0,296.0,208.0,1.4,9.1,354.0,493.48,405.28
2018,12,19,13,15,319.5,197.0,1.35,9.1,350.5,506.62,416.21
2018,12,19,13,30,343.0,186.0,1.3,9.1,347.0,518.71,426.45
2018,12,19,13,45,360.0,174.0,1.25,9.1,336.0,522.68,430.35
2018,12,19,14,0,377.0,162.0,1.2,9.1,325.0,525.07,433.1
2018,12,19,14,15,379.5,150.0,1.1,8.95,305.0,530.54,437.42
2018,12,19,14,30,382.0,138.0,1.0,8.8,285.0,517.37,427.65
2018,12,19,14,45,340.0,130.0,0.95,8.65,252.0,453.62,378.16
2018,12,19,15,0,298.0,122.0,0.9,8.5,219.0,407.28,341.46
2018,12,19,15,15,389.5,97.5,0.85,8.05,208.0,461.08,386.66
2018,12,19,15,30,481.0,73.0,0.8,7.6,197.0,497.43,415.87
2018,12,19,15,45,442.0,62.0,0.75,7.1,160.5,442.82,370.85
2018,12,19,16,0,403.0,51.0,0.7,6.6,124.0,388.79,325.16
2018,12,19,16,15,232.0,38.0,0.75,6.35,77.5,237.91,197.58
2018,12,19,16,30,61.0,25.0,0.8,6.1,31.0,86.42,65.45
2018,12,19,16,45,41.5,15.5,0.8,5.8,18.5,54.26,5.75
2018,12,19,17,0,22.0,6.0,0.8,5.5,6.0,17.9,0.0
2018,12,19,17,15,11.0,3.0,0.85,5.4,3.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,1.0,4.45,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.1,4.6,3.0,2.73,0.0
2018,12,20,7,45,5.0,5.0,1.15,4.8,5.0,4.47,0.0
2018,12,20,8,0,0.0,7.0,1.2,5.0,7.0,6.14,0.0
2018,12,20,8,15,0.0,9.0,1.3,5.15,9.0,7.9,1.15
2018,12,20,8,30,0.0,11.0,1.4,5.3,11.0,9.65,2.82
2018,12,20,8,45,0.0,15.0,1.45,5.5,15.0,13.18,6.01
2018,12,20,9,0,0.0,19.0,1.5,5.7,19.0,16.7,9.18
2018,12,20,9,15,0.0,27.0,1.6,5.9,27.0,23.76,15.45
2018,12,20,9,30,0.0,35.0,1.7,6.1,35.0,30.84,21.69
2018,12,20,9,45,0.0,33.5,1.8,6.3,33.5,29.51,20.47
2018,12,20,10,0,0.0,32.0,1.9,6.5,32.0,28.19,19.26
2018,12,20,10,15,0.0,32.5,1.95,6.7,32.5,28.64,19.59
2018,12,20,10,30,0.0,33.0,2.0,6.9,33.0,29.09,19.93
2018,12,20,10,45,0.0,42.0,2.05,7.1,42.0,37.06,26.84
2018,12,20,11,0,0.0,51.0,2.1,7.3,51.0,45.04,33.71
2018,12,20,11,15,0.0,42.0,2.15,7.45,42.0,37.07,26.72
2018,12,20,11,30,0.0,33.0,2.2,7.6,33.0,29.11,19.76
2018,12,20,11,45,0.0,36.5,2.3,7.75,36.5,32.21,22.43
2018,12,20,12,0,0.0,40.0,2.4,7.9,40.0,35.31,25.09
2018,12,20,12,15,0.0,40.5,2.45,8.0,40.5,35.75,25.46
2018,12,20,12,30,0.0,41.0,2.5,8.1,41.0,36.19,25.83
2018,12,20,12,45,0.0,37.5,2.55,8.25,37.5,33.09,23.14
2018,12,20,13,0,0.0,34.0,2.6,8.4,34.0,30.0,20.45
2018,12,20,13,15,0.0,36.0,2.6,8.55,36.0,31.76,21.99
2018,12,20,13,30,0.0,38.0,2.6,8.7,38.0,33.53,23.53
2018,12,20,13,45,0.0,35.0,2.65,8.85,35.0,30.87,21.24
2018,12,20,14,0,0.0,32.0,2.7,9.0,32.0,28.21,18.95
2018,12,20,14,15,0.0,28.0,2.9,9.75,28.0,24.67,15.84
2018,12,20,14,30,0.0,24.0,3.1,10.5,24.0,21.13,12.75
2018,12,20,14,45,0.0,22.0,3.3,11.2,22.0,19.36,11.19
2018,12,20,15,0,0.0,20.0,3.5,11.9,20.0,17.59,9.62
2018,12,20,15,15,0.0,15.0,3.6,12.45,15.0,13.18,5.78
2018,12,20,15,30,0.0,10.0,3.7,13.0,10.0,8.78,1.93
2018,12,20,15,45,0.0,9.0,3.8,13.5,9.0,7.9,1.13
2018,12,20,16,0,0.0,8.0,3.9,14.0,8.0,7.02,0.31
2018,12,20,16,15,0.0,6.5,4.15,14.4,6.5,5.7,0.0
2018,12,20,16,30,0.0,5.0,4.4,14.8,5.0,4.38,0.0
2018,12,20,16,45,0.0,3.0,4.65,15.15,3.0,2.63,0.0
2018,12,20,17,0,0.0,1.0,4.9,15.5,1.0,0.91,0.0
2018,12,20,17,15,0.0,0.5,5.0,15.8,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,5.2,16.45,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,4.7,16.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
