Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,20,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,21,7,15,10.5,2.0,2.95,12.85,2.0,0.0,0.0
2018,12,21,7,30,21.0,4.0,3.1,13.0,4.0,3.64,0.0
2018,12,21,7,45,11.5,13.0,3.25,13.15,13.0,11.62,0.0
2018,12,21,8,0,2.0,22.0,3.4,13.3,22.0,19.4,9.86
2018,12,21,8,15,72.0,35.5,3.5,13.5,48.0,32.21,19.97
2018,12,21,8,30,142.0,49.0,3.6,13.7,74.0,54.96,35.27
2018,12,21,8,45,236.0,42.0,3.7,13.9,96.0,73.2,46.2
2018,12,21,9,0,330.0,35.0,3.8,14.1,118.0,102.44,68.27
2018,12,21,9,15,170.0,40.0,3.9,14.2,83.0,84.73,61.23
2018,12,21,9,30,10.0,45.0,4.0,14.3,48.0,43.66,31.59
2018,12,21,9,45,96.0,63.0,4.05,14.45,99.0,98.09,76.68
2018,12,21,10,0,182.0,81.0,4.1,14.6,150.0,158.24,127.23
2018,12,21,10,15,121.0,92.5,4.1,14.75,140.0,151.71,122.71
2018,12,21,10,30,60.0,104.0,4.1,14.9,130.0,133.21,107.34
2018,12,21,10,45,57.0,113.0,4.1,15.05,138.5,137.58,111.08
2018,12,21,11,0,54.0,122.0,4.1,15.2,147.0,147.51,119.31
2018,12,21,11,15,36.5,134.5,3.95,15.25,151.5,151.45,122.18
2018,12,21,11,30,19.0,147.0,3.8,15.3,156.0,147.28,118.21
2018,12,21,11,45,30.0,147.5,3.7,15.3,162.5,164.03,132.33
2018,12,21,12,0,41.0,148.0,3.6,15.3,169.0,174.39,141.18
2018,12,21,12,15,33.0,164.5,3.5,15.25,181.5,187.97,152.04
2018,12,21,12,30,25.0,181.0,3.4,15.2,194.0,190.48,153.82
2018,12,21,12,45,13.0,139.5,3.3,15.15,146.0,138.99,111.22
2018,12,21,13,0,1.0,98.0,3.2,15.1,98.0,88.5,68.98
2018,12,21,13,15,62.5,140.5,3.15,14.95,169.5,192.87,158.03
2018,12,21,13,30,124.0,183.0,3.1,14.8,241.0,312.66,257.2
2018,12,21,13,45,76.0,144.0,3.0,14.6,179.0,212.09,174.37
2018,12,21,14,0,28.0,105.0,2.9,14.4,117.0,127.64,103.33
2018,12,21,14,15,45.0,101.0,2.85,14.2,119.0,138.53,113.5
2018,12,21,14,30,62.0,97.0,2.8,14.0,121.0,162.12,134.1
2018,12,21,14,45,148.0,101.0,2.8,13.8,151.5,255.12,214.34
2018,12,21,15,0,234.0,105.0,2.8,13.6,182.0,331.46,279.22
2018,12,21,15,15,150.0,88.0,2.75,13.25,135.0,240.0,201.91
2018,12,21,15,30,66.0,71.0,2.7,12.9,88.0,136.89,113.43
2018,12,21,15,45,78.5,65.5,2.65,12.6,82.5,140.81,116.88
2018,12,21,16,0,91.0,60.0,2.6,12.3,77.0,145.07,119.79
2018,12,21,16,15,75.0,47.5,2.55,11.9,59.0,118.38,95.39
2018,12,21,16,30,59.0,35.0,2.5,11.5,41.0,93.01,70.15
2018,12,21,16,45,35.0,21.0,2.45,11.15,24.0,53.5,11.27
2018,12,21,17,0,11.0,7.0,2.4,10.8,7.0,12.62,0.0
2018,12,21,17,15,5.5,3.5,2.5,10.45,3.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.55,6.8,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.15,5.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.25,4.1,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,12,22,7,15,44.0,5.0,1.9,2.45,5.0,0.0,0.0
2018,12,22,7,30,88.0,10.0,2.0,2.8,10.0,9.1,0.0
2018,12,22,7,45,240.5,20.5,2.15,3.15,38.0,17.51,0.0
2018,12,22,8,0,393.0,31.0,2.3,3.5,66.0,25.91,15.65
2018,12,22,8,15,490.0,38.5,2.4,3.95,106.5,43.38,23.8
2018,12,22,8,30,587.0,46.0,2.5,4.4,147.0,90.13,49.32
2018,12,22,8,45,649.5,51.0,2.6,4.9,190.0,142.49,88.99
2018,12,22,9,0,712.0,56.0,2.7,5.4,233.0,199.7,138.14
2018,12,22,9,15,750.5,59.0,2.8,5.8,273.0,255.28,189.5
2018,12,22,9,30,789.0,62.0,2.9,6.2,313.0,314.16,244.28
2018,12,22,9,45,816.0,64.0,3.0,6.55,348.5,370.78,296.97
2018,12,22,10,0,843.0,66.0,3.1,6.9,384.0,428.73,349.66
2018,12,22,10,15,859.0,67.0,3.05,7.15,413.0,481.48,396.75
2018,12,22,10,30,875.0,68.0,3.0,7.4,442.0,533.8,442.04
2018,12,22,10,45,885.5,69.5,3.0,7.65,465.0,580.07,481.39
2018,12,22,11,0,896.0,71.0,3.0,7.9,488.0,627.09,520.18
2018,12,22,11,15,903.5,72.0,2.95,8.1,504.0,669.95,554.63
2018,12,22,11,30,911.0,73.0,2.9,8.3,520.0,710.65,586.49
2018,12,22,11,45,893.5,77.5,2.85,8.5,522.0,735.26,603.86
2018,12,22,12,0,876.0,82.0,2.8,8.7,524.0,761.8,622.75
2018,12,22,12,15,896.0,77.0,2.75,8.85,529.5,790.22,643.06
2018,12,22,12,30,916.0,72.0,2.7,9.0,535.0,822.14,665.86
2018,12,22,12,45,914.5,71.5,2.6,9.15,528.5,839.49,677.45
2018,12,22,13,0,913.0,71.0,2.5,9.3,522.0,853.38,686.65
2018,12,22,13,15,907.0,69.5,2.45,9.3,507.0,858.7,690.51
2018,12,22,13,30,901.0,68.0,2.4,9.3,492.0,860.39,691.93
2018,12,22,13,45,890.5,67.0,2.35,9.35,470.0,855.32,688.48
2018,12,22,14,0,880.0,66.0,2.3,9.4,448.0,846.76,682.65
2018,12,22,14,15,863.0,64.0,2.2,9.3,418.5,827.98,669.33
2018,12,22,14,30,846.0,62.0,2.1,9.2,389.0,814.2,659.75
2018,12,22,14,45,766.0,67.5,1.95,9.05,343.5,746.66,609.71
2018,12,22,15,0,686.0,73.0,1.8,8.9,298.0,683.66,562.64
2018,12,22,15,15,712.5,62.0,1.6,8.4,271.0,672.74,554.56
2018,12,22,15,30,739.0,51.0,1.4,7.9,244.0,664.11,546.8
2018,12,22,15,45,690.5,46.5,1.15,7.4,202.5,603.52,497.59
2018,12,22,16,0,642.0,42.0,0.9,6.9,161.0,542.99,446.84
2018,12,22,16,15,561.0,36.0,0.85,6.15,120.5,459.05,376.93
2018,12,22,16,30,480.0,30.0,0.8,5.4,80.0,378.0,299.37
2018,12,22,16,45,323.5,21.5,0.8,4.65,48.0,251.33,88.35
2018,12,22,17,0,167.0,13.0,0.8,3.9,16.0,106.93,0.0
2018,12,22,17,15,83.5,6.5,0.8,3.7,8.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.8,0.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,23,7,15,54.5,4.5,0.7,-1.8,4.5,0.0,0.0
2018,12,23,7,30,109.0,9.0,0.7,-1.3,9.0,8.19,0.0
2018,12,23,7,45,282.0,18.0,0.65,-0.75,38.0,15.12,0.0
2018,12,23,8,0,455.0,27.0,0.6,-0.2,67.0,24.34,14.52
2018,12,23,8,15,544.5,33.5,0.55,0.3,107.5,41.12,22.05
2018,12,23,8,30,634.0,40.0,0.5,0.8,148.0,89.0,47.35
2018,12,23,8,45,684.5,44.5,0.45,1.35,189.5,139.85,85.81
2018,12,23,9,0,735.0,49.0,0.4,1.9,231.0,196.07,134.33
2018,12,23,9,15,770.0,52.0,0.4,2.7,270.5,251.89,185.24
2018,12,23,9,30,805.0,55.0,0.4,3.5,310.0,310.59,238.64
2018,12,23,9,45,829.0,56.5,0.4,4.3,345.0,366.29,288.75
2018,12,23,10,0,853.0,58.0,0.4,5.1,380.0,422.03,337.3
2018,12,23,10,15,868.5,60.0,0.5,5.8,409.5,475.4,383.23
2018,12,23,10,30,884.0,62.0,0.6,6.5,439.0,528.32,427.33
2018,12,23,10,45,894.0,63.5,0.65,7.2,462.0,576.87,466.25
2018,12,23,11,0,904.0,65.0,0.7,7.9,485.0,623.93,502.82
2018,12,23,11,15,908.5,66.0,0.8,8.3,500.0,665.16,535.2
2018,12,23,11,30,913.0,67.0,0.9,8.7,515.0,704.0,564.93
2018,12,23,11,45,915.0,68.0,0.95,9.15,523.5,738.51,588.84
2018,12,23,12,0,917.0,69.0,1.0,9.6,532.0,770.14,610.59
2018,12,23,12,15,917.0,69.0,1.05,9.85,532.5,796.01,628.65
2018,12,23,12,30,917.0,69.0,1.1,10.1,533.0,818.62,644.5
2018,12,23,12,45,913.5,69.0,1.2,10.35,526.0,835.06,656.83
2018,12,23,13,0,910.0,69.0,1.3,10.6,519.0,847.98,666.87
2018,12,23,13,15,900.0,69.0,1.35,10.7,503.5,851.91,670.43
2018,12,23,13,30,890.0,69.0,1.4,10.8,488.0,852.21,671.67
2018,12,23,13,45,876.5,68.5,1.45,10.85,465.5,845.34,668.12
2018,12,23,14,0,863.0,68.0,1.5,10.9,443.0,843.26,668.14
2018,12,23,14,15,628.0,101.5,1.5,10.8,365.0,689.59,557.51
2018,12,23,14,30,393.0,135.0,1.5,10.7,287.0,523.11,431.11
2018,12,23,14,45,328.0,125.5,1.45,10.6,245.0,437.61,365.26
2018,12,23,15,0,263.0,116.0,1.4,10.5,203.0,370.44,311.15
2018,12,23,15,15,135.0,98.5,1.3,9.9,143.0,227.78,192.31
2018,12,23,15,30,7.0,81.0,1.2,9.3,83.0,83.96,67.31
2018,12,23,15,45,5.0,67.0,1.05,8.7,68.5,68.4,54.02
2018,12,23,16,0,3.0,53.0,0.9,8.1,54.0,52.79,40.24
2018,12,23,16,15,1.5,39.0,1.0,7.85,39.5,37.35,26.43
2018,12,23,16,30,0.0,25.0,1.1,7.6,25.0,22.04,12.5
2018,12,23,16,45,11.0,15.5,1.2,7.35,15.5,21.18,3.42
2018,12,23,17,0,22.0,6.0,1.3,7.1,6.0,18.01,0.0
2018,12,23,17,15,11.0,3.0,1.4,7.25,3.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,1.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,24,7,15,42.0,4.0,1.05,0.45,4.0,0.0,0.0
2018,12,24,7,30,84.0,8.0,1.1,1.0,8.0,7.28,0.0
2018,12,24,7,45,269.0,18.0,1.2,1.55,37.5,15.16,0.0
2018,12,24,8,0,454.0,28.0,1.3,2.1,67.0,25.44,15.06
2018,12,24,8,15,551.0,34.5,1.5,2.55,109.0,41.12,22.36
2018,12,24,8,30,648.0,41.0,1.7,3.0,151.0,89.78,47.34
2018,12,24,8,45,698.0,45.0,1.85,3.5,192.5,140.83,85.67
2018,12,24,9,0,748.0,49.0,2.0,4.0,234.0,197.19,134.65
2018,12,24,9,15,791.5,51.5,2.05,4.3,276.0,255.37,188.33
2018,12,24,9,30,835.0,54.0,2.1,4.6,318.0,317.36,245.94
2018,12,24,9,45,859.5,55.5,2.15,4.9,354.0,374.46,299.4
2018,12,24,10,0,884.0,57.0,2.2,5.2,390.0,432.4,352.32
2018,12,24,10,15,900.5,58.5,2.15,5.5,420.5,487.28,401.03
2018,12,24,10,30,917.0,60.0,2.1,5.8,451.0,541.72,447.75
2018,12,24,10,45,928.5,61.0,2.1,6.1,474.5,592.08,489.95
2018,12,24,11,0,940.0,62.0,2.1,6.4,498.0,640.97,529.76
2018,12,24,11,15,947.0,62.5,2.05,6.65,514.5,684.69,564.27
2018,12,24,11,30,954.0,63.0,2.0,6.9,531.0,726.1,595.58
2018,12,24,11,45,957.5,63.5,1.95,7.15,540.0,762.49,621.09
2018,12,24,12,0,961.0,64.0,1.9,7.4,549.0,795.96,644.19
2018,12,24,12,15,962.0,63.0,1.85,7.6,549.5,822.57,662.23
2018,12,24,12,30,963.0,62.0,1.8,7.8,550.0,845.79,677.81
2018,12,24,12,45,960.5,62.0,1.75,7.95,543.0,863.94,689.87
2018,12,24,13,0,958.0,62.0,1.7,8.1,536.0,878.44,699.43
2018,12,24,13,15,952.5,61.0,1.65,8.15,521.5,885.43,704.01
2018,12,24,13,30,947.0,60.0,1.6,8.2,507.0,888.64,706.11
2018,12,24,13,45,938.0,59.0,1.6,8.25,485.0,885.13,704.27
2018,12,24,14,0,929.0,58.0,1.6,8.3,463.0,877.94,700.01
2018,12,24,14,15,915.0,56.5,1.55,8.2,434.0,862.25,689.49
2018,12,24,14,30,901.0,55.0,1.5,8.1,405.0,843.2,676.62
2018,12,24,14,45,881.0,53.0,1.45,8.0,370.5,815.31,657.22
2018,12,24,15,0,861.0,51.0,1.4,7.9,336.0,784.69,635.53
2018,12,24,15,15,831.0,48.0,1.2,7.35,296.0,742.22,603.68
2018,12,24,15,30,801.0,45.0,1.0,6.8,256.0,698.13,569.64
2018,12,24,15,45,754.5,41.5,0.85,6.2,213.5,646.25,528.9
2018,12,24,16,0,708.0,38.0,0.7,5.6,171.0,587.07,480.53
2018,12,24,16,15,630.5,33.0,0.75,4.95,129.0,505.07,413.64
2018,12,24,16,30,553.0,28.0,0.8,4.3,87.0,425.94,339.36
2018,12,24,16,45,381.0,20.5,0.9,3.65,52.5,280.42,126.69
2018,12,24,17,0,209.0,13.0,1.0,3.0,18.0,131.42,0.0
2018,12,24,17,15,104.5,6.5,1.0,2.85,9.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,0.85,-1.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.85,-2.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.9,-2.45,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,0.85,-2.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,25,7,15,3.5,1.5,0.9,-1.7,1.5,0.0,0.0
2018,12,25,7,30,7.0,3.0,1.0,-1.0,3.0,2.73,0.0
2018,12,25,7,45,17.5,17.0,1.1,-0.35,18.0,15.46,0.0
2018,12,25,8,0,28.0,31.0,1.2,0.3,33.0,26.07,15.53
2018,12,25,8,15,90.5,45.5,1.2,0.85,59.5,39.18,27.25
2018,12,25,8,30,153.0,60.0,1.2,1.4,86.0,63.5,44.35
2018,12,25,8,45,200.5,74.5,1.25,1.95,118.0,94.12,68.38
2018,12,25,9,0,248.0,89.0,1.3,2.5,150.0,130.41,98.84
2018,12,25,9,15,328.5,96.5,1.2,3.2,191.5,177.02,137.96
2018,12,25,9,30,409.0,104.0,1.1,3.9,233.0,230.27,183.5
2018,12,25,9,45,614.0,85.5,1.0,4.6,304.0,314.82,252.9
2018,12,25,10,0,819.0,67.0,0.9,5.3,375.0,415.63,335.32
2018,12,25,10,15,801.5,75.0,0.85,5.85,396.0,459.18,372.93
2018,12,25,10,30,784.0,83.0,0.8,6.4,417.0,499.31,406.54
2018,12,25,10,45,568.5,132.5,0.75,6.9,381.5,465.34,380.4
2018,12,25,11,0,353.0,182.0,0.7,7.4,346.0,405.55,332.52
2018,12,25,11,15,354.0,188.5,0.65,7.65,357.5,430.12,352.43
2018,12,25,11,30,355.0,195.0,0.6,7.9,369.0,453.87,370.49
2018,12,25,11,45,357.5,198.5,0.55,8.15,376.5,474.49,385.87
2018,12,25,12,0,360.0,202.0,0.5,8.4,384.0,494.19,400.31
2018,12,25,12,15,379.5,198.5,0.55,8.5,390.5,517.95,419.23
2018,12,25,12,30,399.0,195.0,0.6,8.6,397.0,541.23,437.68
2018,12,25,12,45,577.0,151.5,0.7,8.75,439.5,662.0,531.94
2018,12,25,13,0,755.0,108.0,0.8,8.9,482.0,778.4,616.61
2018,12,25,13,15,598.5,138.0,0.8,8.9,429.5,692.95,553.87
2018,12,25,13,30,442.0,168.0,0.8,8.9,377.0,596.54,481.72
2018,12,25,13,45,427.5,157.0,0.75,8.9,351.5,575.94,467.64
2018,12,25,14,0,413.0,146.0,0.7,8.9,326.0,553.17,450.94
2018,12,25,14,15,306.5,138.0,0.65,8.85,267.0,435.6,359.75
2018,12,25,14,30,200.0,130.0,0.6,8.8,208.0,336.21,280.17
2018,12,25,14,45,280.0,105.0,0.6,8.7,204.0,389.13,325.92
2018,12,25,15,0,360.0,80.0,0.6,8.6,200.0,418.72,351.52
2018,12,25,15,15,287.0,86.0,0.55,8.3,174.5,364.87,306.61
2018,12,25,15,30,214.0,92.0,0.5,8.0,149.0,296.34,249.79
2018,12,25,15,45,303.0,72.0,0.45,7.65,138.0,349.62,294.34
2018,12,25,16,0,392.0,52.0,0.4,7.3,127.0,384.71,320.95
2018,12,25,16,15,433.0,42.5,0.4,6.95,105.5,388.95,319.76
2018,12,25,16,30,474.0,33.0,0.4,6.6,84.0,389.45,308.05
2018,12,25,16,45,317.0,23.5,0.4,6.25,51.0,253.03,122.75
2018,12,25,17,0,160.0,14.0,0.4,5.9,18.0,104.51,0.0
2018,12,25,17,15,80.0,7.0,0.45,5.7,9.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,0.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,0.95,-2.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,12,26,7,15,27.0,3.0,1.1,-2.1,3.0,0.0,0.0
2018,12,26,7,30,54.0,6.0,1.3,-1.5,6.0,5.46,0.0
2018,12,26,7,45,201.5,18.5,1.45,-0.9,33.0,16.83,0.0
2018,12,26,8,0,349.0,31.0,1.6,-0.3,60.0,26.08,15.4
2018,12,26,8,15,446.0,39.0,1.6,0.25,99.0,39.04,23.43
2018,12,26,8,30,543.0,47.0,1.6,0.8,138.0,82.94,46.39
2018,12,26,8,45,603.0,52.5,1.55,1.35,179.5,130.87,82.03
2018,12,26,9,0,663.0,58.0,1.5,1.9,221.0,185.39,128.69
2018,12,26,9,15,702.0,62.5,1.45,2.65,260.5,239.97,178.65
2018,12,26,9,30,741.0,67.0,1.4,3.4,300.0,298.79,232.6
2018,12,26,9,45,768.0,69.5,1.3,4.15,335.0,353.45,282.43
2018,12,26,10,0,795.0,72.0,1.2,4.9,370.0,409.6,331.94
2018,12,26,10,15,813.0,74.5,1.2,5.55,400.0,462.76,377.91
2018,12,26,10,30,831.0,77.0,1.2,6.2,430.0,515.87,422.23
2018,12,26,10,45,843.5,78.5,1.15,6.85,453.5,564.52,461.23
2018,12,26,11,0,856.0,80.0,1.1,7.5,477.0,612.04,497.94
2018,12,26,11,15,864.0,81.0,1.05,7.85,493.5,654.74,530.33
2018,12,26,11,30,872.0,82.0,1.0,8.2,510.0,695.45,560.28
2018,12,26,11,45,875.5,83.0,1.0,8.55,519.0,730.76,585.23
2018,12,26,12,0,879.0,84.0,1.0,8.9,528.0,763.39,607.35
2018,12,26,12,15,884.5,81.5,1.0,9.05,529.5,790.59,625.92
2018,12,26,12,30,890.0,79.0,1.0,9.2,531.0,807.97,637.58
2018,12,26,12,45,893.5,76.5,1.0,9.35,525.5,827.0,650.61
2018,12,26,13,0,897.0,74.0,1.0,9.5,520.0,842.74,661.37
2018,12,26,13,15,891.0,73.5,1.0,9.5,506.0,849.66,666.49
2018,12,26,13,30,885.0,73.0,1.0,9.5,492.0,853.05,669.4
2018,12,26,13,45,874.5,71.5,1.0,9.5,470.5,855.97,672.17
2018,12,26,14,0,864.0,70.0,1.0,9.5,449.0,847.32,666.95
2018,12,26,14,15,848.0,68.5,1.0,9.35,421.0,830.55,656.59
2018,12,26,14,30,832.0,67.0,1.0,9.2,393.0,810.56,643.96
2018,12,26,14,45,809.5,64.5,1.0,9.05,359.0,780.81,624.16
2018,12,26,15,0,787.0,62.0,1.0,8.9,325.0,748.43,602.12
2018,12,26,15,15,754.0,58.5,0.9,8.25,286.5,704.02,570.28
2018,12,26,15,30,721.0,55.0,0.8,7.6,248.0,657.99,536.23
2018,12,26,15,45,670.5,50.5,0.75,7.0,206.5,596.34,489.32
2018,12,26,16,0,620.0,46.0,0.7,6.4,165.0,534.68,440.21
2018,12,26,16,15,537.5,40.0,0.75,5.65,124.5,458.47,377.74
2018,12,26,16,30,455.0,34.0,0.8,4.9,84.0,378.79,304.24
2018,12,26,16,45,303.5,24.0,0.9,4.2,51.0,246.67,131.38
2018,12,26,17,0,152.0,14.0,1.0,3.5,18.0,100.16,0.0
2018,12,26,17,15,76.0,7.0,0.95,3.15,9.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,0.9,0.95,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,0.95,0.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,0.95,-0.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.75,-2.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.7,-2.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.7,-2.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.75,-2.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,7,15,6.0,1.5,1.0,-1.8,1.5,0.0,0.0
2018,12,27,7,30,12.0,3.0,1.2,-1.3,3.0,2.73,0.0
2018,12,27,7,45,19.0,16.5,1.4,-0.85,17.5,15.01,0.0
2018,12,27,8,0,26.0,30.0,1.6,-0.4,32.0,25.29,14.61
2018,12,27,8,15,48.0,46.0,1.65,-0.05,53.0,38.39,27.25
2018,12,27,8,30,70.0,62.0,1.7,0.3,74.0,58.27,43.24
2018,12,27,8,45,71.5,75.5,1.7,0.6,90.5,76.26,58.99
2018,12,27,9,0,73.0,89.0,1.7,0.9,107.0,94.49,75.49
2018,12,27,9,15,47.5,100.0,1.7,1.3,112.5,101.77,83.42
2018,12,27,9,30,22.0,111.0,1.7,1.7,118.0,107.68,89.63
2018,12,27,9,45,27.0,127.5,1.65,2.05,137.0,126.99,106.43
2018,12,27,10,0,32.0,144.0,1.6,2.4,156.0,147.18,123.8
2018,12,27,10,15,73.5,162.0,1.7,2.95,192.5,186.54,157.38
2018,12,27,10,30,115.0,180.0,1.8,3.5,229.0,237.17,200.35
2018,12,27,10,45,70.5,155.5,1.85,4.05,186.0,186.89,157.32
2018,12,27,11,0,26.0,131.0,1.9,4.6,143.0,139.25,116.01
2018,12,27,11,15,13.0,106.5,1.9,5.05,112.5,103.59,85.02
2018,12,27,11,30,0.0,82.0,1.9,5.5,82.0,72.58,57.79
2018,12,27,11,45,0.0,61.0,1.9,5.95,61.0,53.92,41.51
2018,12,27,12,0,0.0,40.0,1.9,6.4,40.0,35.31,25.25
2018,12,27,12,15,0.0,53.5,1.9,6.65,53.5,47.27,35.63
2018,12,27,12,30,0.0,67.0,1.9,6.9,67.0,59.25,45.96
2018,12,27,12,45,6.0,97.5,1.9,7.15,100.5,91.91,74.27
2018,12,27,13,0,12.0,128.0,1.9,7.4,134.0,127.04,104.38
2018,12,27,13,15,22.5,140.5,1.85,7.45,151.5,158.91,131.77
2018,12,27,13,30,33.0,153.0,1.8,7.5,169.0,183.65,152.99
2018,12,27,13,45,37.0,159.5,1.75,7.55,176.5,196.84,164.25
2018,12,27,14,0,41.0,166.0,1.7,7.6,184.0,210.92,176.27
2018,12,27,14,15,29.5,141.0,1.6,7.5,153.5,172.58,143.95
2018,12,27,14,30,18.0,116.0,1.5,7.4,123.0,124.57,103.11
2018,12,27,14,45,9.5,97.0,1.35,7.3,100.5,97.9,80.14
2018,12,27,15,0,1.0,78.0,1.2,7.2,78.0,71.55,57.13
2018,12,27,15,15,80.5,87.5,1.2,7.0,109.0,168.75,143.98
2018,12,27,15,30,160.0,97.0,1.2,6.8,140.0,261.77,224.05
2018,12,27,15,45,161.0,84.0,1.15,6.65,121.0,244.58,208.53
2018,12,27,16,0,162.0,71.0,1.1,6.5,102.0,226.99,192.5
2018,12,27,16,15,99.5,52.0,1.05,6.2,69.5,141.6,117.66
2018,12,27,16,30,37.0,33.0,1.0,5.9,37.0,72.03,55.31
2018,12,27,16,45,24.5,20.5,1.0,5.6,22.5,45.33,21.55
2018,12,27,17,0,12.0,8.0,1.0,5.3,8.0,14.2,0.0
2018,12,27,17,15,6.0,4.0,1.1,5.35,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,28,7,15,4.5,2.0,3.4,13.6,2.0,0.0,0.0
2018,12,28,7,30,9.0,4.0,3.3,13.7,4.0,3.64,0.0
2018,12,28,7,45,4.5,13.5,3.25,13.75,13.5,12.28,0.0
2018,12,28,8,0,0.0,23.0,3.2,13.8,23.0,20.16,9.56
2018,12,28,8,15,0.0,37.0,3.2,14.05,37.0,32.01,20.79
2018,12,28,8,30,0.0,51.0,3.2,14.3,51.0,44.31,31.71
2018,12,28,8,45,1.5,67.0,3.2,14.5,67.5,58.69,44.19
2018,12,28,9,0,3.0,83.0,3.2,14.7,84.0,73.49,56.89
2018,12,28,9,15,2.0,80.0,3.2,14.95,80.5,71.22,55.09
2018,12,28,9,30,1.0,77.0,3.2,15.2,77.0,68.5,52.79
2018,12,28,9,45,11.0,87.5,3.2,15.45,91.5,81.63,63.64
2018,12,28,10,0,21.0,98.0,3.2,15.7,106.0,98.48,77.66
2018,12,28,10,15,10.5,77.5,3.2,15.9,81.5,73.42,56.59
2018,12,28,10,30,0.0,57.0,3.2,16.1,57.0,50.34,37.05
2018,12,28,10,45,0.0,69.0,3.2,16.25,69.0,61.01,45.94
2018,12,28,11,0,0.0,81.0,3.2,16.4,81.0,71.68,54.78
2018,12,28,11,15,0.0,74.5,3.25,16.6,74.5,65.91,49.84
2018,12,28,11,30,0.0,68.0,3.3,16.8,68.0,60.13,44.93
2018,12,28,11,45,0.0,46.5,3.3,16.95,46.5,41.06,28.92
2018,12,28,12,0,0.0,25.0,3.3,17.1,25.0,22.05,12.93
2018,12,28,12,15,0.0,25.5,3.25,17.15,25.5,22.49,13.3
2018,12,28,12,30,0.0,26.0,3.2,17.2,26.0,22.93,13.67
2018,12,28,12,45,0.0,28.0,3.15,17.25,28.0,24.7,15.15
2018,12,28,13,0,0.0,30.0,3.1,17.3,30.0,26.46,16.64
2018,12,28,13,15,0.0,27.5,3.0,17.25,27.5,24.25,14.8
2018,12,28,13,30,0.0,25.0,2.9,17.2,25.0,22.04,12.96
2018,12,28,13,45,0.0,28.0,2.8,17.15,28.0,24.68,15.22
2018,12,28,14,0,0.0,31.0,2.7,17.1,31.0,27.33,17.49
2018,12,28,14,15,0.0,35.5,2.45,17.0,35.5,31.3,20.89
2018,12,28,14,30,0.0,40.0,2.2,16.9,40.0,35.27,24.31
2018,12,28,14,45,0.0,30.0,1.95,16.8,30.0,26.43,16.86
2018,12,28,15,0,0.0,20.0,1.7,16.7,20.0,17.6,9.38
2018,12,28,15,15,0.0,15.5,1.55,16.45,15.5,13.63,6.01
2018,12,28,15,30,0.0,11.0,1.4,16.2,11.0,9.66,2.62
2018,12,28,15,45,0.0,9.5,1.25,15.9,9.5,8.34,1.48
2018,12,28,16,0,0.0,8.0,1.1,15.6,8.0,7.02,0.32
2018,12,28,16,15,0.0,7.0,1.1,15.35,7.0,6.14,0.0
2018,12,28,16,30,0.0,6.0,1.1,15.1,6.0,5.26,0.0
2018,12,28,16,45,0.0,4.0,1.1,14.8,4.0,3.5,0.0
2018,12,28,17,0,0.0,2.0,1.1,14.5,2.0,1.82,0.0
2018,12,28,17,15,0.0,1.0,1.1,14.5,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,29,7,15,11.5,2.0,0.8,7.0,2.0,0.0,0.0
2018,12,29,7,30,23.0,4.0,0.8,7.5,4.0,3.64,0.0
2018,12,29,7,45,50.5,17.0,0.8,7.95,20.0,15.46,0.0
2018,12,29,8,0,78.0,30.0,0.8,8.4,36.0,24.1,12.81
2018,12,29,8,15,117.5,45.5,0.95,8.85,61.5,37.52,27.33
2018,12,29,8,30,157.0,61.0,1.1,9.3,87.0,63.06,42.7
2018,12,29,8,45,178.5,76.5,1.25,9.7,114.0,91.18,64.87
2018,12,29,9,0,200.0,92.0,1.4,10.1,141.0,122.01,90.84
2018,12,29,9,15,296.0,99.0,1.45,10.55,185.0,165.84,125.86
2018,12,29,9,30,392.0,106.0,1.5,11.0,229.0,223.95,174.05
2018,12,29,9,45,452.0,109.0,1.55,11.4,266.5,272.66,215.86
2018,12,29,10,0,512.0,112.0,1.6,11.8,304.0,326.89,262.04
2018,12,29,10,15,502.0,124.5,1.6,12.15,325.0,363.74,294.04
2018,12,29,10,30,492.0,137.0,1.6,12.5,346.0,398.78,323.57
2018,12,29,10,45,401.0,162.5,1.6,12.8,339.0,400.33,325.41
2018,12,29,11,0,310.0,188.0,1.6,13.1,332.0,384.31,312.64
2018,12,29,11,15,297.5,198.5,1.55,13.3,340.5,403.09,327.52
2018,12,29,11,30,285.0,209.0,1.5,13.5,349.0,420.33,340.62
2018,12,29,11,45,289.0,212.5,1.45,13.75,357.0,440.0,355.69
2018,12,29,12,0,293.0,216.0,1.4,14.0,365.0,459.09,370.08
2018,12,29,12,15,287.0,217.5,1.4,14.15,363.5,467.58,376.45
2018,12,29,12,30,281.0,219.0,1.4,14.3,362.0,474.82,381.9
2018,12,29,12,45,294.5,214.0,1.4,14.45,362.5,488.99,393.17
2018,12,29,13,0,308.0,209.0,1.4,14.6,363.0,502.45,403.85
2018,12,29,13,15,250.5,209.5,1.35,14.6,332.5,462.12,371.95
2018,12,29,13,30,193.0,210.0,1.3,14.6,302.0,403.91,326.48
2018,12,29,13,45,175.0,201.5,1.25,14.65,282.0,382.4,310.02
2018,12,29,14,0,157.0,193.0,1.2,14.7,262.0,360.18,292.62
2018,12,29,14,15,182.0,179.5,1.1,14.55,255.0,367.46,299.68
2018,12,29,14,30,207.0,166.0,1.0,14.4,248.0,373.74,305.68
2018,12,29,14,45,272.5,144.5,0.9,14.25,243.0,417.55,341.71
2018,12,29,15,0,338.0,123.0,0.8,14.1,238.0,441.95,362.04
2018,12,29,15,15,283.5,113.5,0.75,13.7,202.0,383.16,315.37
2018,12,29,15,30,229.0,104.0,0.7,13.3,166.0,325.84,269.36
2018,12,29,15,45,191.5,89.5,0.65,12.9,135.5,275.92,228.5
2018,12,29,16,0,154.0,75.0,0.6,12.5,105.0,227.47,187.61
2018,12,29,16,15,127.5,54.0,0.6,12.25,75.0,177.02,144.38
2018,12,29,16,30,101.0,33.0,0.6,12.0,45.0,125.72,98.93
2018,12,29,16,45,62.5,21.0,0.65,11.75,27.5,79.83,46.1
2018,12,29,17,0,24.0,9.0,0.7,11.5,10.0,22.1,0.0
2018,12,29,17,15,12.0,4.5,0.7,11.35,5.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,30,7,15,3.5,1.0,0.5,6.0,1.0,0.0,0.0
2018,12,30,7,30,7.0,2.0,0.5,6.2,2.0,1.82,0.0
2018,12,30,7,45,3.5,8.0,0.5,6.45,8.0,7.28,0.0
2018,12,30,8,0,0.0,14.0,0.5,6.7,14.0,12.31,3.8
2018,12,30,8,15,0.0,23.5,0.45,7.0,23.5,20.69,12.73
2018,12,30,8,30,0.0,33.0,0.4,7.3,33.0,29.09,19.64
2018,12,30,8,45,14.0,49.5,0.4,7.55,53.0,45.74,33.75
2018,12,30,9,0,28.0,66.0,0.4,7.8,73.0,64.06,49.24
2018,12,30,9,15,53.5,87.0,0.35,8.0,103.0,91.18,71.96
2018,12,30,9,30,79.0,108.0,0.3,8.2,133.0,124.69,100.17
2018,12,30,9,45,102.0,126.0,0.3,8.45,162.0,155.67,126.21
2018,12,30,10,0,125.0,144.0,0.3,8.7,191.0,189.43,154.42
2018,12,30,10,15,158.5,159.5,0.3,9.05,224.0,228.12,186.28
2018,12,30,10,30,192.0,175.0,0.3,9.4,257.0,270.22,220.49
2018,12,30,10,45,169.5,186.0,0.3,9.75,261.0,279.94,228.07
2018,12,30,11,0,147.0,197.0,0.3,10.1,265.0,287.51,233.8
2018,12,30,11,15,141.5,204.0,0.4,10.5,271.5,299.61,243.54
2018,12,30,11,30,136.0,211.0,0.5,10.9,278.0,311.08,252.59
2018,12,30,11,45,267.0,203.5,0.6,11.35,338.0,414.15,335.55
2018,12,30,12,0,398.0,196.0,0.7,11.8,398.0,513.78,413.09
2018,12,30,12,15,404.5,195.0,0.75,12.15,401.0,545.07,435.58
2018,12,30,12,30,411.0,194.0,0.8,12.5,404.0,562.51,448.63
2018,12,30,12,45,576.5,150.5,0.9,12.85,441.5,659.39,524.07
2018,12,30,13,0,742.0,107.0,1.0,13.2,479.0,765.87,600.85
2018,12,30,13,15,718.0,109.5,1.0,13.35,461.5,760.73,595.91
2018,12,30,13,30,694.0,112.0,1.0,13.5,444.0,752.14,590.12
2018,12,30,13,45,669.0,112.0,0.95,13.6,421.0,736.49,578.89
2018,12,30,14,0,644.0,112.0,0.9,13.7,398.0,717.83,565.66
2018,12,30,14,15,700.0,95.0,0.85,13.55,388.5,744.97,585.75
2018,12,30,14,30,756.0,78.0,0.8,13.4,379.0,762.44,598.27
2018,12,30,14,45,728.5,76.0,0.75,13.3,346.0,735.64,579.35
2018,12,30,15,0,701.0,74.0,0.7,13.2,313.0,701.67,555.58
2018,12,30,15,15,597.5,77.0,0.65,12.85,264.5,611.11,490.29
2018,12,30,15,30,494.0,80.0,0.6,12.5,216.0,521.02,423.64
2018,12,30,15,45,391.0,74.0,0.6,12.2,171.0,420.14,345.31
2018,12,30,16,0,288.0,68.0,0.6,11.9,126.0,329.1,271.25
2018,12,30,16,15,224.0,55.0,0.65,11.5,93.5,260.81,213.82
2018,12,30,16,30,160.0,42.0,0.7,11.1,61.0,182.08,145.44
2018,12,30,16,45,99.5,27.5,0.75,10.75,37.5,117.37,73.4
2018,12,30,17,0,39.0,13.0,0.8,10.4,14.0,34.5,0.0
2018,12,30,17,15,19.5,6.5,0.8,10.15,7.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,7,15,3.0,0.5,0.75,7.8,0.5,0.0,0.0
2018,12,31,7,30,6.0,1.0,0.8,8.0,1.0,0.91,0.0
2018,12,31,7,45,5.5,6.0,0.9,8.25,6.0,5.46,0.0
2018,12,31,8,0,5.0,11.0,1.0,8.5,11.0,9.86,1.8
2018,12,31,8,15,2.5,13.0,1.15,8.85,13.0,11.43,4.42
2018,12,31,8,30,0.0,15.0,1.3,9.2,15.0,13.18,5.71
2018,12,31,8,45,0.0,21.5,1.45,9.5,21.5,18.91,10.81
2018,12,31,9,0,0.0,28.0,1.6,9.8,28.0,24.64,15.88
2018,12,31,9,15,0.0,40.5,1.7,10.2,40.5,35.7,25.52
2018,12,31,9,30,0.0,53.0,1.8,10.6,53.0,46.78,35.08
2018,12,31,9,45,1.5,72.5,1.9,11.0,73.0,64.68,50.38
2018,12,31,10,0,3.0,92.0,2.0,11.4,93.0,83.03,65.91
2018,12,31,10,15,6.5,108.0,2.05,11.75,110.5,99.53,79.71
2018,12,31,10,30,10.0,124.0,2.1,12.1,128.0,116.61,93.93
2018,12,31,10,45,5.0,102.5,2.2,12.45,104.5,94.26,74.83
2018,12,31,11,0,0.0,81.0,2.3,12.8,81.0,71.68,55.54
2018,12,31,11,15,0.0,73.0,2.35,13.1,73.0,64.57,49.41
2018,12,31,11,30,0.0,65.0,2.4,13.4,65.0,57.47,43.3
2018,12,31,11,45,0.0,52.5,2.45,13.65,52.5,46.38,33.85
2018,12,31,12,0,0.0,40.0,2.5,13.9,40.0,35.31,24.42
2018,12,31,12,15,0.0,32.5,2.55,14.15,32.5,28.68,18.76
2018,12,31,12,30,0.0,25.0,2.6,14.4,25.0,22.05,13.11
2018,12,31,12,45,0.0,34.5,2.6,14.6,34.5,30.44,20.23
2018,12,31,13,0,0.0,44.0,2.6,14.8,44.0,38.85,27.34
2018,12,31,13,15,0.0,49.0,2.6,14.95,49.0,43.27,31.08
2018,12,31,13,30,0.0,54.0,2.6,15.1,54.0,47.7,34.83
2018,12,31,13,45,0.0,59.5,2.55,15.25,59.5,52.57,38.96
2018,12,31,14,0,0.0,65.0,2.5,15.4,65.0,57.45,43.11
2018,12,31,14,15,0.0,65.0,2.45,15.45,65.0,57.45,43.16
2018,12,31,14,30,0.0,65.0,2.4,15.5,65.0,57.44,43.23
2018,12,31,14,45,0.0,49.5,2.35,15.55,49.5,43.68,31.63
2018,12,31,15,0,0.0,34.0,2.3,15.6,34.0,29.96,19.98
2018,12,31,15,15,0.0,29.0,2.25,15.55,29.0,25.53,16.23
2018,12,31,15,30,0.0,24.0,2.2,15.5,24.0,21.11,12.45
2018,12,31,15,45,4.0,20.5,2.2,15.4,21.5,21.05,12.52
2018,12,31,16,0,8.0,17.0,2.2,15.3,19.0,21.07,12.57
2018,12,31,16,15,4.0,13.5,2.25,15.25,14.5,14.88,7.0
2018,12,31,16,30,0.0,10.0,2.3,15.2,10.0,8.78,1.55
2018,12,31,16,45,5.5,7.5,2.35,15.2,7.5,10.14,1.35
2018,12,31,17,0,11.0,5.0,2.4,15.2,5.0,10.96,0.0
2018,12,31,17,15,5.5,2.5,2.45,15.3,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.3,-5.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.25,-5.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.2,-5.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.2,-5.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.2,-5.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.2,-5.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.25,-5.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.35,-6.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.45,-6.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.55,-6.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.6,-6.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.65,-6.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.7,-6.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.7,-6.9,0.0,0.0,0.0
